Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,216.0,15.0,4.75,1.5,36.0,12.24,0.0
2016,1,22,8,0,432.0,30.0,5.0,2.0,72.0,24.98,15.95
2016,1,22,8,15,531.5,39.0,5.3,2.5,121.5,32.06,23.58
2016,1,22,8,30,631.0,48.0,5.6,3.0,171.0,42.6,33.71
2016,1,22,8,45,690.5,53.5,5.9,3.5,222.5,72.12,41.86
2016,1,22,9,0,750.0,59.0,6.2,4.0,274.0,128.93,75.62
2016,1,22,9,15,787.5,63.0,6.25,4.5,323.5,188.02,123.45
2016,1,22,9,30,825.0,67.0,6.3,5.0,373.0,251.32,180.63
2016,1,22,9,45,852.5,70.0,6.35,5.5,418.5,314.72,240.42
2016,1,22,10,0,880.0,73.0,6.4,6.0,464.0,380.48,302.27
2016,1,22,10,15,897.5,75.0,6.35,6.5,503.0,443.13,360.6
2016,1,22,10,30,915.0,77.0,6.3,7.0,542.0,505.7,417.28
2016,1,22,10,45,930.0,78.0,6.3,7.5,575.5,566.18,470.67
2016,1,22,11,0,945.0,79.0,6.3,8.0,609.0,626.26,522.13
2016,1,22,11,15,953.5,80.0,6.2,8.0,634.0,681.62,569.1
2016,1,22,11,30,962.0,81.0,6.1,8.0,659.0,735.38,613.6
2016,1,22,11,45,967.0,82.0,6.1,8.5,675.5,784.81,651.88
2016,1,22,12,0,972.0,83.0,6.1,9.0,692.0,831.84,686.34
2016,1,22,12,15,974.5,83.5,6.05,9.0,700.0,873.75,717.62
2016,1,22,12,30,977.0,84.0,6.0,9.0,708.0,912.65,746.49
2016,1,22,12,45,977.5,83.5,6.0,9.5,707.5,945.54,769.59
2016,1,22,13,0,978.0,83.0,6.0,10.0,707.0,974.95,790.06
2016,1,22,13,15,975.0,82.5,5.9,10.0,697.5,997.57,806.38
2016,1,22,13,30,972.0,82.0,5.8,10.0,688.0,1016.36,819.97
2016,1,22,13,45,967.0,81.0,5.75,10.0,670.5,1028.74,829.34
2016,1,22,14,0,962.0,80.0,5.7,10.0,653.0,1037.13,836.01
2016,1,22,14,15,953.0,78.5,5.6,10.0,626.5,1037.01,836.27
2016,1,22,14,30,944.0,77.0,5.5,10.0,600.0,1032.89,833.84
2016,1,22,14,45,930.0,75.5,5.45,10.0,566.0,1019.98,825.54
2016,1,22,15,0,916.0,74.0,5.4,10.0,532.0,1003.32,814.66
2016,1,22,15,15,897.5,71.5,5.25,9.5,491.5,977.42,797.75
2016,1,22,15,30,879.0,69.0,5.1,9.0,451.0,958.75,786.22
2016,1,22,15,45,853.0,66.0,4.95,9.0,405.5,918.46,756.73
2016,1,22,16,0,827.0,63.0,4.8,9.0,360.0,875.59,724.93
2016,1,22,16,15,787.5,59.0,4.25,8.5,310.0,817.0,678.78
2016,1,22,16,30,748.0,55.0,3.7,8.0,260.0,757.2,631.26
2016,1,22,16,45,687.0,49.0,3.2,7.5,208.5,676.01,565.49
2016,1,22,17,0,626.0,43.0,2.7,7.0,157.0,595.92,497.44
2016,1,22,17,15,518.0,34.5,2.5,6.0,108.5,478.78,397.27
2016,1,22,17,30,410.0,26.0,2.3,5.0,60.0,367.35,276.35
2016,1,22,17,45,205.0,13.0,2.1,4.5,30.0,151.86,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,23,7,45,223.5,14.5,1.25,-0.5,36.5,11.8,0.0
2016,1,23,8,0,447.0,29.0,1.4,0.0,73.0,26.29,17.4
2016,1,23,8,15,544.5,37.0,1.35,0.5,122.0,33.1,24.83
2016,1,23,8,30,642.0,45.0,1.3,1.0,171.0,39.92,31.59
2016,1,23,8,45,700.0,50.0,1.3,2.0,222.0,68.36,39.08
2016,1,23,9,0,758.0,55.0,1.3,3.0,273.0,125.14,72.1
2016,1,23,9,15,794.5,59.0,1.3,3.5,322.5,184.54,119.53
2016,1,23,9,30,831.0,63.0,1.3,4.0,372.0,248.01,175.82
2016,1,23,9,45,855.5,65.5,1.3,5.0,416.5,310.43,232.92
2016,1,23,10,0,880.0,68.0,1.3,6.0,461.0,375.55,291.57
2016,1,23,10,15,897.5,70.5,1.3,6.5,500.5,438.09,347.18
2016,1,23,10,30,915.0,73.0,1.3,7.0,540.0,501.13,401.26
2016,1,23,10,45,927.0,74.5,1.35,7.5,572.5,560.57,450.9
2016,1,23,11,0,939.0,76.0,1.4,8.0,605.0,619.32,498.27
2016,1,23,11,15,947.0,77.0,1.4,8.5,629.5,674.12,540.69
2016,1,23,11,30,955.0,78.0,1.4,9.0,654.0,727.28,580.49
2016,1,23,11,45,957.5,80.0,1.45,9.5,670.0,775.74,615.22
2016,1,23,12,0,960.0,82.0,1.5,10.0,686.0,821.65,646.33
2016,1,23,12,15,962.0,82.5,1.6,10.5,694.0,862.78,674.37
2016,1,23,12,30,964.0,83.0,1.7,11.0,702.0,900.92,700.22
2016,1,23,12,45,963.0,83.0,1.8,11.5,701.5,932.75,721.65
2016,1,23,13,0,962.0,83.0,1.9,12.0,701.0,961.09,740.74
2016,1,23,13,15,959.0,82.5,2.0,12.0,691.5,983.41,757.2
2016,1,23,13,30,956.0,82.0,2.1,12.0,682.0,1001.95,771.32
2016,1,23,13,45,950.0,81.5,2.25,12.5,664.0,1013.8,780.27
2016,1,23,14,0,944.0,81.0,2.4,13.0,646.0,1021.72,786.73
2016,1,23,14,15,935.0,79.5,2.45,13.0,620.0,1021.53,788.18
2016,1,23,14,30,926.0,78.0,2.5,13.0,594.0,1017.4,787.21
2016,1,23,14,45,912.5,76.5,2.55,13.0,560.5,1005.03,780.76
2016,1,23,15,0,899.0,75.0,2.6,13.0,527.0,988.98,771.93
2016,1,23,15,15,880.5,72.5,2.55,12.5,487.5,963.25,756.79
2016,1,23,15,30,862.0,70.0,2.5,12.0,448.0,944.84,746.79
2016,1,23,15,45,836.0,67.0,2.45,12.0,402.5,904.82,719.77
2016,1,23,16,0,810.0,64.0,2.4,12.0,357.0,862.27,690.59
2016,1,23,16,15,771.0,59.5,2.15,11.0,307.5,803.82,649.57
2016,1,23,16,30,732.0,55.0,1.9,10.0,258.0,744.23,606.1
2016,1,23,16,45,671.5,49.5,1.7,9.0,207.5,664.53,545.43
2016,1,23,17,0,611.0,44.0,1.5,8.0,157.0,585.82,482.12
2016,1,23,17,15,506.5,35.0,1.55,7.5,109.0,471.28,386.75
2016,1,23,17,30,402.0,26.0,1.6,7.0,61.0,363.27,275.38
2016,1,23,17,45,201.0,13.0,1.7,6.5,30.5,149.37,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,203.0,15.5,3.7,2.5,36.0,12.62,0.0
2016,1,24,8,0,406.0,31.0,4.0,3.0,72.0,25.71,16.69
2016,1,24,8,15,505.5,40.0,4.05,3.5,121.0,32.73,24.15
2016,1,24,8,30,605.0,49.0,4.1,4.0,170.0,39.71,30.97
2016,1,24,8,45,580.0,61.5,4.2,5.0,202.5,69.02,42.37
2016,1,24,9,0,555.0,74.0,4.3,6.0,235.0,116.8,73.07
2016,1,24,9,15,645.0,70.5,4.6,7.0,289.0,166.59,110.06
2016,1,24,9,30,735.0,67.0,4.9,8.0,343.0,229.13,162.8
2016,1,24,9,45,675.5,92.5,5.2,9.0,369.0,280.7,213.48
2016,1,24,10,0,616.0,118.0,5.5,10.0,395.0,327.1,258.39
2016,1,24,10,15,750.5,100.0,5.65,10.5,466.0,404.9,325.08
2016,1,24,10,30,885.0,82.0,5.8,11.0,537.0,496.34,402.88
2016,1,24,10,45,898.0,84.0,5.95,12.0,569.0,554.47,452.68
2016,1,24,11,0,911.0,86.0,6.1,13.0,601.0,613.03,501.28
2016,1,24,11,15,919.0,87.5,6.1,13.5,625.5,667.22,545.59
2016,1,24,11,30,927.0,89.0,6.1,14.0,650.0,719.87,587.47
2016,1,24,11,45,655.0,180.0,6.2,14.5,581.5,669.95,545.02
2016,1,24,12,0,383.0,271.0,6.3,15.0,513.0,568.16,461.09
2016,1,24,12,15,522.0,227.0,6.25,15.0,561.5,668.39,542.48
2016,1,24,12,30,661.0,183.0,6.2,15.0,610.0,769.11,622.55
2016,1,24,12,45,563.5,218.0,6.2,15.5,582.0,740.46,597.63
2016,1,24,13,0,466.0,253.0,6.2,16.0,554.0,711.06,572.23
2016,1,24,13,15,505.0,234.5,6.1,16.0,556.5,744.06,598.82
2016,1,24,13,30,544.0,216.0,6.0,16.0,559.0,775.82,624.17
2016,1,24,13,45,604.5,189.5,5.95,16.5,561.0,824.54,661.5
2016,1,24,14,0,665.0,163.0,5.9,17.0,563.0,866.63,691.85
2016,1,24,14,15,773.0,127.5,5.8,17.0,574.5,940.37,746.33
2016,1,24,14,30,881.0,92.0,5.7,17.0,586.0,1003.09,792.04
2016,1,24,14,45,875.0,87.0,5.6,17.0,554.0,993.85,785.79
2016,1,24,15,0,869.0,82.0,5.5,17.0,522.0,980.81,777.36
2016,1,24,15,15,849.0,79.5,5.2,17.0,482.5,953.76,757.47
2016,1,24,15,30,829.0,77.0,4.9,17.0,443.0,923.48,735.28
2016,1,24,15,45,795.0,75.0,4.65,17.0,397.0,877.64,701.91
2016,1,24,16,0,761.0,73.0,4.4,17.0,351.0,829.52,666.49
2016,1,24,16,15,719.5,68.0,3.95,16.0,302.0,769.07,622.98
2016,1,24,16,30,678.0,63.0,3.5,15.0,253.0,715.35,583.26
2016,1,24,16,45,605.5,57.5,3.1,14.0,202.5,627.7,515.48
2016,1,24,17,0,533.0,52.0,2.7,13.0,152.0,542.17,446.2
2016,1,24,17,15,426.0,41.5,2.65,12.5,105.5,427.03,349.62
2016,1,24,17,30,319.0,31.0,2.6,12.0,59.0,319.4,243.67
2016,1,24,17,45,159.5,15.5,2.55,12.0,29.5,123.14,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,119.5,20.0,2.85,11.5,32.0,15.55,0.0
2016,1,25,8,0,239.0,40.0,3.1,12.0,64.0,30.85,20.42
2016,1,25,8,15,339.5,53.5,3.25,12.5,109.5,40.99,30.52
2016,1,25,8,30,440.0,67.0,3.4,13.0,155.0,51.0,39.88
2016,1,25,8,45,515.0,74.5,3.55,14.0,205.0,76.58,49.07
2016,1,25,9,0,590.0,82.0,3.7,15.0,255.0,126.15,77.07
2016,1,25,9,15,410.5,118.5,3.6,15.5,248.5,164.53,115.02
2016,1,25,9,30,231.0,155.0,3.5,16.0,242.0,181.36,137.53
2016,1,25,9,45,496.5,126.5,3.4,16.5,342.0,254.93,191.07
2016,1,25,10,0,762.0,98.0,3.3,17.0,442.0,358.79,272.21
2016,1,25,10,15,783.0,101.0,3.15,17.5,480.5,418.25,323.42
2016,1,25,10,30,804.0,104.0,3.0,18.0,519.0,479.51,374.55
2016,1,25,10,45,829.5,103.0,2.85,18.5,553.5,539.06,422.66
2016,1,25,11,0,855.0,102.0,2.7,19.0,588.0,599.49,469.72
2016,1,25,11,15,865.5,103.5,2.5,19.0,613.0,653.71,511.16
2016,1,25,11,30,876.0,105.0,2.3,19.0,638.0,706.76,550.29
2016,1,25,11,45,890.5,103.0,2.15,19.5,657.0,757.57,585.79
2016,1,25,12,0,905.0,101.0,2.0,20.0,676.0,800.36,612.86
2016,1,25,12,15,908.0,101.0,1.95,20.0,684.5,840.16,639.14
2016,1,25,12,30,911.0,101.0,1.9,20.0,693.0,877.19,663.29
2016,1,25,12,45,915.5,99.5,1.85,20.0,693.5,910.93,685.06
2016,1,25,13,0,920.0,98.0,1.8,20.0,694.0,941.61,704.69
2016,1,25,13,15,917.5,97.5,1.75,20.0,685.5,963.82,718.68
2016,1,25,13,30,915.0,97.0,1.7,20.0,677.0,982.41,730.42
2016,1,25,13,45,913.5,94.5,1.7,20.5,660.5,995.93,738.28
2016,1,25,14,0,912.0,92.0,1.7,21.0,644.0,1005.68,743.89
2016,1,25,14,15,903.0,90.5,1.65,21.0,619.0,1005.56,743.99
2016,1,25,14,30,894.0,89.0,1.6,21.0,594.0,1012.88,749.21
2016,1,25,14,45,885.0,85.5,1.55,21.0,561.5,1002.62,743.09
2016,1,25,15,0,876.0,82.0,1.5,21.0,529.0,988.58,734.86
2016,1,25,15,15,857.0,79.5,1.35,20.5,489.5,962.47,718.65
2016,1,25,15,30,838.0,77.0,1.2,20.0,450.0,933.09,700.26
2016,1,25,15,45,813.5,73.0,1.1,20.0,405.5,893.52,674.38
2016,1,25,16,0,789.0,69.0,1.0,20.0,361.0,851.39,646.44
2016,1,25,16,15,749.5,64.5,1.0,19.0,311.5,792.83,610.29
2016,1,25,16,30,710.0,60.0,1.0,18.0,262.0,733.1,571.56
2016,1,25,16,45,647.0,54.0,1.0,17.5,211.0,658.6,518.6
2016,1,25,17,0,584.0,48.0,1.0,17.0,160.0,579.12,458.61
2016,1,25,17,15,479.5,39.0,1.05,16.5,112.0,466.05,369.22
2016,1,25,17,30,375.0,30.0,1.1,16.0,64.0,360.21,270.59
2016,1,25,17,45,187.5,15.0,1.2,15.5,32.0,174.89,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,13.0,4.55,5.5,13.0,10.71,0.0
2016,1,26,8,0,0.0,26.0,4.8,6.0,26.0,21.49,12.95
2016,1,26,8,15,0.0,44.0,5.05,6.0,44.0,35.67,26.58
2016,1,26,8,30,0.0,62.0,5.3,6.0,62.0,49.64,39.78
2016,1,26,8,45,0.0,81.0,5.55,6.5,81.0,64.57,51.15
2016,1,26,9,0,0.0,100.0,5.8,7.0,100.0,80.21,64.81
2016,1,26,9,15,85.0,130.0,5.85,7.0,162.5,118.01,93.72
2016,1,26,9,30,170.0,160.0,5.9,7.0,225.0,169.44,134.9
2016,1,26,9,45,352.5,150.5,6.0,7.5,304.5,230.08,181.89
2016,1,26,10,0,535.0,141.0,6.1,8.0,384.0,314.0,251.21
2016,1,26,10,15,367.0,188.0,6.1,8.0,361.5,317.36,260.13
2016,1,26,10,30,199.0,235.0,6.1,8.0,339.0,300.5,249.01
2016,1,26,10,45,258.5,242.0,6.2,8.5,385.0,359.5,298.5
2016,1,26,11,0,318.0,249.0,6.3,9.0,431.0,418.32,347.51
2016,1,26,11,15,330.5,258.0,6.35,9.0,454.0,455.52,378.75
2016,1,26,11,30,343.0,267.0,6.4,9.0,477.0,493.36,410.22
2016,1,26,11,45,329.5,278.0,6.45,9.5,484.0,515.15,427.24
2016,1,26,12,0,316.0,289.0,6.5,10.0,491.0,535.15,442.53
2016,1,26,12,15,193.5,294.5,6.6,10.0,419.0,446.41,369.16
2016,1,26,12,30,71.0,300.0,6.7,10.0,347.0,345.96,284.65
2016,1,26,12,45,35.5,219.0,6.8,10.0,242.5,235.65,193.58
2016,1,26,13,0,0.0,138.0,6.9,10.0,138.0,117.2,93.68
2016,1,26,13,15,0.0,122.0,6.95,10.0,122.0,103.0,81.84
2016,1,26,13,30,0.0,106.0,7.0,10.0,106.0,88.85,69.95
2016,1,26,13,45,0.0,70.5,7.1,10.0,70.5,58.58,44.36
2016,1,26,14,0,0.0,35.0,7.2,10.0,35.0,29.0,19.19
2016,1,26,14,15,0.0,61.0,6.85,10.0,61.0,50.62,37.71
2016,1,26,14,30,0.0,87.0,6.5,10.0,87.0,72.33,56.3
2016,1,26,14,45,0.0,77.0,6.2,10.0,77.0,63.94,49.25
2016,1,26,15,0,0.0,67.0,5.9,10.0,67.0,55.58,42.2
2016,1,26,15,15,53.0,132.0,5.45,9.5,156.0,180.35,151.39
2016,1,26,15,30,106.0,197.0,5.0,9.0,245.0,316.73,267.99
2016,1,26,15,45,99.0,179.0,4.6,8.5,220.5,291.46,247.28
2016,1,26,16,0,92.0,161.0,4.2,8.0,196.0,266.17,226.64
2016,1,26,16,15,85.5,140.0,3.95,7.5,169.0,236.87,202.39
2016,1,26,16,30,79.0,119.0,3.7,7.0,142.0,207.42,177.53
2016,1,26,16,45,70.5,97.0,3.5,7.0,114.5,174.42,148.64
2016,1,26,17,0,62.0,75.0,3.3,7.0,87.0,141.01,118.76
2016,1,26,17,15,41.5,54.0,3.35,6.5,61.0,99.35,80.98
2016,1,26,17,30,21.0,33.0,3.4,6.0,35.0,56.67,41.1
2016,1,26,17,45,10.5,16.5,3.45,6.0,17.5,24.84,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,173.0,17.0,3.6,1.5,35.0,13.8,0.0
2016,1,27,8,0,346.0,34.0,3.8,2.0,70.0,28.06,19.07
2016,1,27,8,15,427.5,45.0,3.8,3.0,115.0,36.51,27.72
2016,1,27,8,30,509.0,56.0,3.8,4.0,160.0,44.8,35.69
2016,1,27,8,45,580.5,59.0,3.85,5.0,207.5,64.37,39.51
2016,1,27,9,0,652.0,62.0,3.9,6.0,255.0,113.81,66.64
2016,1,27,9,15,738.5,64.5,4.0,6.5,318.5,176.67,114.48
2016,1,27,9,30,825.0,67.0,4.1,7.0,382.0,246.69,174.02
2016,1,27,9,45,851.0,70.0,4.25,7.5,427.5,309.97,232.72
2016,1,27,10,0,877.0,73.0,4.4,8.0,473.0,375.47,293.35
2016,1,27,10,15,894.5,75.0,4.3,8.5,513.0,438.58,350.75
2016,1,27,10,30,912.0,77.0,4.2,9.0,553.0,501.41,406.13
2016,1,27,10,45,925.0,78.5,4.1,9.5,586.0,561.65,457.55
2016,1,27,11,0,938.0,80.0,4.0,10.0,619.0,621.33,506.69
2016,1,27,11,15,946.5,81.5,3.95,10.0,644.5,677.38,552.6
2016,1,27,11,30,955.0,83.0,3.9,10.0,670.0,731.87,596.06
2016,1,27,11,45,959.5,84.0,3.9,10.5,687.0,781.18,632.79
2016,1,27,12,0,964.0,85.0,3.9,11.0,704.0,828.07,665.61
2016,1,27,12,15,967.0,85.5,3.9,11.0,713.0,870.61,696.15
2016,1,27,12,30,970.0,86.0,3.9,11.0,722.0,910.21,724.4
2016,1,27,12,45,972.0,85.0,3.9,11.5,722.0,944.14,747.11
2016,1,27,13,0,974.0,84.0,3.9,12.0,722.0,974.66,767.34
2016,1,27,13,15,972.0,83.5,3.85,12.0,713.5,998.58,783.99
2016,1,27,13,30,970.0,83.0,3.8,12.0,705.0,1018.69,798.1
2016,1,27,13,45,967.0,81.5,3.8,12.0,687.5,1032.75,808.49
2016,1,27,14,0,964.0,80.0,3.8,12.0,670.0,1042.84,816.34
2016,1,27,14,15,956.5,78.5,3.75,12.0,644.5,1044.52,818.16
2016,1,27,14,30,949.0,77.0,3.7,12.0,619.0,1042.17,817.44
2016,1,27,14,45,936.5,75.5,3.65,12.0,586.0,1030.95,810.7
2016,1,27,15,0,924.0,74.0,3.6,12.0,553.0,1015.9,801.51
2016,1,27,15,15,907.0,72.0,3.4,11.5,512.5,992.17,786.55
2016,1,27,15,30,890.0,70.0,3.2,11.0,472.0,965.09,769.19
2016,1,27,15,45,868.5,66.0,3.0,11.0,426.5,938.19,750.4
2016,1,27,16,0,847.0,62.0,2.8,11.0,381.0,897.83,721.53
2016,1,27,16,15,811.5,58.5,2.4,10.0,331.0,842.98,682.33
2016,1,27,16,30,776.0,55.0,2.0,9.0,281.0,786.66,640.54
2016,1,27,16,45,723.0,49.0,1.6,8.0,228.5,711.16,582.13
2016,1,27,17,0,670.0,43.0,1.2,7.0,176.0,636.32,521.1
2016,1,27,17,15,573.5,35.5,1.2,6.5,125.5,527.14,432.0
2016,1,27,17,30,477.0,28.0,1.2,6.0,75.0,423.21,334.36
2016,1,27,17,45,238.5,14.0,1.25,5.5,37.5,207.09,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,239.5,14.5,3.35,4.0,40.5,12.76,0.0
2016,1,28,8,0,479.0,29.0,3.7,5.0,81.0,26.19,17.27
2016,1,28,8,15,571.5,36.5,3.55,5.5,131.0,32.59,23.91
2016,1,28,8,30,664.0,44.0,3.4,6.0,181.0,38.99,30.12
2016,1,28,8,45,720.0,48.5,3.25,7.0,233.0,62.86,35.56
2016,1,28,9,0,776.0,53.0,3.1,8.0,285.0,120.27,66.6
2016,1,28,9,15,811.0,56.5,3.1,9.0,334.5,180.27,113.02
2016,1,28,9,30,846.0,60.0,3.1,10.0,384.0,246.36,170.54
2016,1,28,9,45,871.5,62.0,3.15,11.0,430.0,309.24,227.68
2016,1,28,10,0,897.0,64.0,3.2,12.0,476.0,374.11,286.2
2016,1,28,10,15,913.5,66.0,3.3,13.0,515.5,437.08,342.04
2016,1,28,10,30,930.0,68.0,3.4,14.0,555.0,500.44,396.31
2016,1,28,10,45,942.5,69.0,3.5,15.0,588.0,560.83,446.36
2016,1,28,11,0,955.0,70.0,3.6,16.0,621.0,620.55,494.05
2016,1,28,11,15,963.0,71.0,3.6,16.0,646.5,676.55,538.95
2016,1,28,11,30,971.0,72.0,3.6,16.0,672.0,730.9,581.41
2016,1,28,11,45,974.0,73.5,3.65,16.5,689.0,780.31,617.04
2016,1,28,12,0,977.0,75.0,3.7,17.0,706.0,827.15,649.19
2016,1,28,12,15,979.5,75.5,3.7,17.5,714.5,869.72,677.68
2016,1,28,12,30,982.0,76.0,3.7,18.0,723.0,909.27,703.79
2016,1,28,12,45,982.5,76.0,3.7,18.5,723.0,943.32,725.87
2016,1,28,13,0,983.0,76.0,3.7,19.0,723.0,973.89,745.47
2016,1,28,13,15,981.0,75.5,3.7,19.0,714.0,997.95,762.05
2016,1,28,13,30,979.0,75.0,3.7,19.0,705.0,1018.17,776.16
2016,1,28,13,45,975.0,74.0,3.7,19.0,688.0,1031.95,786.06
2016,1,28,14,0,971.0,73.0,3.7,19.0,671.0,1041.69,793.46
2016,1,28,14,15,963.5,72.0,3.6,19.0,645.5,1043.98,795.24
2016,1,28,14,30,956.0,71.0,3.5,19.0,620.0,1042.21,794.51
2016,1,28,14,45,940.0,71.0,3.45,19.0,586.5,1029.42,786.89
2016,1,28,15,0,924.0,71.0,3.4,19.0,553.0,1012.86,776.92
2016,1,28,15,15,907.5,69.0,2.95,18.5,513.0,989.54,760.56
2016,1,28,15,30,891.0,67.0,2.5,18.0,473.0,962.87,741.54
2016,1,28,15,45,868.0,64.0,2.1,17.5,427.5,925.53,715.15
2016,1,28,16,0,845.0,61.0,1.7,17.0,382.0,895.55,693.22
2016,1,28,16,15,810.0,57.5,1.6,16.0,332.0,841.19,658.21
2016,1,28,16,30,775.0,54.0,1.5,15.0,282.0,785.37,620.84
2016,1,28,16,45,721.0,48.5,1.4,14.0,230.0,709.68,566.79
2016,1,28,17,0,667.0,43.0,1.3,13.0,178.0,634.72,510.01
2016,1,28,17,15,572.5,35.5,1.3,13.0,127.5,527.14,423.27
2016,1,28,17,30,478.0,28.0,1.3,13.0,77.0,424.84,330.03
2016,1,28,17,45,239.0,14.0,1.3,13.0,38.5,208.85,25.37
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,250.0,14.5,2.9,7.5,42.0,12.76,0.0
2016,1,29,8,0,500.0,29.0,3.3,9.0,84.0,26.22,17.05
2016,1,29,8,15,591.0,36.5,3.4,9.5,135.0,32.64,23.58
2016,1,29,8,30,682.0,44.0,3.5,10.0,186.0,39.07,29.7
2016,1,29,8,45,733.5,49.0,3.6,11.0,238.5,62.82,35.18
2016,1,29,9,0,785.0,54.0,3.7,12.0,291.0,121.12,66.09
2016,1,29,9,15,819.0,57.5,3.7,13.0,341.0,181.59,112.13
2016,1,29,9,30,853.0,61.0,3.7,14.0,391.0,248.06,169.22
2016,1,29,9,45,876.0,64.0,3.7,15.0,436.5,311.68,226.34
2016,1,29,10,0,899.0,67.0,3.7,16.0,482.0,377.03,284.55
2016,1,29,10,15,915.0,69.0,4.05,16.5,522.0,440.07,340.71
2016,1,29,10,30,931.0,71.0,4.4,17.0,562.0,503.43,395.83
2016,1,29,10,45,941.5,73.0,4.75,18.0,594.5,564.01,446.59
2016,1,29,11,0,952.0,75.0,5.1,19.0,627.0,623.74,495.12
2016,1,29,11,15,959.5,76.0,5.15,19.5,652.0,679.47,539.26
2016,1,29,11,30,967.0,77.0,5.2,20.0,677.0,733.5,580.86
2016,1,29,11,45,968.5,79.0,5.3,20.5,693.5,782.37,616.77
2016,1,29,12,0,970.0,81.0,5.4,21.0,710.0,828.58,649.02
2016,1,29,12,15,972.0,81.5,5.45,21.0,718.5,870.68,679.12
2016,1,29,12,30,974.0,82.0,5.5,21.0,727.0,909.74,706.99
2016,1,29,12,45,972.5,82.0,5.55,21.0,726.0,942.01,730.0
2016,1,29,13,0,971.0,82.0,5.6,21.0,725.0,970.7,750.58
2016,1,29,13,15,968.0,82.0,5.6,21.0,716.0,994.33,767.37
2016,1,29,13,30,965.0,82.0,5.6,21.0,707.0,1014.13,781.62
2016,1,29,13,45,959.5,81.0,5.65,21.0,689.0,1026.44,791.17
2016,1,29,14,0,954.0,80.0,5.7,21.0,671.0,1034.73,798.15
2016,1,29,14,15,945.5,79.0,5.6,20.5,645.5,1036.08,800.97
2016,1,29,14,30,937.0,78.0,5.5,20.0,620.0,1033.43,801.21
2016,1,29,14,45,926.0,76.0,5.45,20.0,587.0,1023.1,795.06
2016,1,29,15,0,915.0,74.0,5.4,20.0,554.0,1008.96,786.41
2016,1,29,15,15,898.0,71.5,5.15,19.5,514.0,984.62,770.66
2016,1,29,15,30,881.0,69.0,4.9,19.0,474.0,956.94,752.51
2016,1,29,15,45,857.5,66.0,4.65,18.5,428.5,929.71,734.53
2016,1,29,16,0,834.0,63.0,4.4,18.0,383.0,889.06,706.51
2016,1,29,16,15,798.5,59.5,4.05,17.0,333.0,834.44,668.87
2016,1,29,16,30,763.0,56.0,3.7,16.0,283.0,778.38,628.98
2016,1,29,16,45,709.0,50.5,3.4,15.5,231.0,702.93,571.52
2016,1,29,17,0,655.0,45.0,3.1,15.0,179.0,628.14,511.73
2016,1,29,17,15,561.0,37.5,3.0,14.0,129.0,521.04,424.54
2016,1,29,17,30,467.0,30.0,2.9,13.0,79.0,418.76,331.77
2016,1,29,17,45,233.5,15.0,2.85,12.5,39.5,212.42,56.24
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,206.5,17.5,4.0,7.5,40.5,14.2,1.42
2016,1,30,8,0,413.0,35.0,4.2,8.0,81.0,28.99,19.59
2016,1,30,8,15,511.0,44.5,4.15,8.5,131.5,36.3,26.97
2016,1,30,8,30,609.0,54.0,4.1,9.0,182.0,43.57,33.9
2016,1,30,8,45,676.0,58.5,4.1,10.0,235.5,64.58,38.33
2016,1,30,9,0,743.0,63.0,4.1,11.0,289.0,124.16,70.82
2016,1,30,9,15,780.0,67.5,4.15,12.0,339.0,183.51,115.94
2016,1,30,9,30,817.0,72.0,4.2,13.0,389.0,247.11,170.53
2016,1,30,9,45,845.5,74.0,4.3,14.0,436.0,309.98,226.96
2016,1,30,10,0,874.0,76.0,4.4,15.0,483.0,375.36,285.35
2016,1,30,10,15,891.5,78.5,4.5,15.5,523.0,439.01,341.99
2016,1,30,10,30,909.0,81.0,4.6,16.0,563.0,502.6,397.04
2016,1,30,10,45,922.0,82.5,4.7,17.0,596.5,563.04,447.18
2016,1,30,11,0,935.0,84.0,4.8,18.0,630.0,622.92,495.13
2016,1,30,11,15,943.5,85.5,4.85,18.5,655.5,679.17,539.59
2016,1,30,11,30,952.0,87.0,4.9,19.0,681.0,733.88,581.63
2016,1,30,11,45,959.0,86.5,5.0,19.5,698.5,783.63,618.53
2016,1,30,12,0,966.0,86.0,5.1,20.0,716.0,831.12,651.7
2016,1,30,12,15,968.0,86.5,5.1,20.0,724.5,873.25,681.47
2016,1,30,12,30,970.0,87.0,5.1,20.0,733.0,912.35,708.97
2016,1,30,12,45,969.0,87.5,5.15,20.5,732.5,945.66,731.22
2016,1,30,13,0,968.0,88.0,5.2,21.0,732.0,975.45,750.97
2016,1,30,13,15,965.0,87.5,5.2,21.0,722.5,998.61,767.27
2016,1,30,13,30,962.0,87.0,5.2,21.0,713.0,1017.93,781.05
2016,1,30,13,45,955.0,86.5,5.2,21.0,695.0,1029.52,789.65
2016,1,30,14,0,948.0,86.0,5.2,21.0,677.0,1037.07,795.69
2016,1,30,14,15,939.0,84.5,5.1,21.0,651.0,1037.42,796.12
2016,1,30,14,30,930.0,83.0,5.0,21.0,625.0,1033.76,794.01
2016,1,30,14,45,918.0,81.0,4.9,21.0,591.0,1022.58,786.88
2016,1,30,15,0,906.0,79.0,4.8,21.0,557.0,1007.61,777.32
2016,1,30,15,15,888.0,76.5,4.55,20.5,517.0,982.49,760.99
2016,1,30,15,30,870.0,74.0,4.3,20.0,477.0,964.8,750.27
2016,1,30,15,45,842.5,71.5,4.05,20.0,430.5,923.88,721.95
2016,1,30,16,0,815.0,69.0,3.8,20.0,384.0,880.37,691.56
2016,1,30,16,15,778.0,64.5,3.6,19.0,334.0,823.36,653.52
2016,1,30,16,30,741.0,60.0,3.4,18.0,284.0,765.01,613.05
2016,1,30,16,45,682.5,54.5,3.2,17.0,232.0,686.13,555.05
2016,1,30,17,0,624.0,49.0,3.0,16.0,180.0,608.04,494.53
2016,1,30,17,15,528.5,40.5,3.1,15.5,130.0,508.51,413.4
2016,1,30,17,30,433.0,32.0,3.2,15.0,80.0,407.16,322.73
2016,1,30,17,45,216.5,16.0,3.3,14.5,40.0,203.69,75.66
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,7,45,189.0,18.5,3.7,11.5,40.0,15.0,2.46
2016,1,31,8,0,378.0,37.0,3.9,12.0,80.0,30.59,20.69
2016,1,31,8,15,475.0,46.0,3.8,12.5,128.5,37.35,27.47
2016,1,31,8,30,572.0,55.0,3.7,13.0,177.0,44.1,33.84
2016,1,31,8,45,645.5,59.0,3.65,14.0,230.0,63.24,37.5
2016,1,31,9,0,719.0,63.0,3.6,15.0,283.0,121.11,68.22
2016,1,31,9,15,756.5,67.0,3.45,15.5,332.5,178.63,111.27
2016,1,31,9,30,794.0,71.0,3.3,16.0,382.0,240.47,163.71
2016,1,31,9,45,827.0,72.0,3.2,17.0,428.5,302.32,218.07
2016,1,31,10,0,860.0,73.0,3.1,18.0,475.0,367.21,274.69
2016,1,31,10,15,877.5,75.5,3.05,18.5,515.0,430.3,329.49
2016,1,31,10,30,895.0,78.0,3.0,19.0,555.0,492.99,382.25
2016,1,31,10,45,910.0,78.5,2.95,20.0,588.5,552.72,430.16
2016,1,31,11,0,925.0,79.0,2.9,21.0,622.0,612.1,475.88
2016,1,31,11,15,933.0,80.5,2.95,21.5,647.5,667.54,518.27
2016,1,31,11,30,941.0,82.0,3.0,22.0,673.0,721.41,558.24
2016,1,31,11,45,941.5,84.5,3.05,22.5,689.0,769.17,592.02
2016,1,31,12,0,942.0,87.0,3.1,23.0,705.0,814.25,621.98
2016,1,31,12,15,944.5,87.5,3.05,23.0,713.5,855.93,649.92
2016,1,31,12,30,947.0,88.0,3.0,23.0,722.0,894.69,675.66
2016,1,31,12,45,947.5,88.0,3.0,23.5,722.0,928.08,696.62
2016,1,31,13,0,948.0,88.0,3.0,24.0,722.0,958.1,715.24
2016,1,31,13,15,945.0,87.5,2.9,24.0,713.0,980.83,729.59
2016,1,31,13,30,942.0,87.0,2.8,24.0,704.0,999.78,741.51
2016,1,31,13,45,937.0,86.0,2.75,24.5,687.0,1012.39,748.35
2016,1,31,14,0,932.0,85.0,2.7,25.0,670.0,1021.08,752.79
2016,1,31,14,15,923.5,83.5,2.5,25.0,644.5,1021.78,752.16
2016,1,31,14,30,915.0,82.0,2.3,25.0,619.0,1018.54,749.08
2016,1,31,14,45,904.5,79.5,2.15,25.0,586.0,1008.19,742.04
2016,1,31,15,0,894.0,77.0,2.0,25.0,553.0,994.06,732.72
2016,1,31,15,15,876.5,75.0,1.8,24.5,513.5,970.14,717.86
2016,1,31,15,30,859.0,73.0,1.6,24.0,474.0,953.74,707.91
2016,1,31,15,45,834.0,70.0,1.4,24.0,428.5,914.68,681.4
2016,1,31,16,0,809.0,67.0,1.2,24.0,383.0,873.02,653.03
2016,1,31,16,15,772.5,63.0,1.15,23.0,333.5,817.26,619.1
2016,1,31,16,30,736.0,59.0,1.1,22.0,284.0,760.17,582.84
2016,1,31,16,45,679.5,53.5,1.05,21.5,232.0,683.17,529.36
2016,1,31,17,0,623.0,48.0,1.0,21.0,180.0,606.96,473.52
2016,1,31,17,15,528.0,40.0,1.05,20.0,130.5,507.81,398.39
2016,1,31,17,30,433.0,32.0,1.1,19.0,81.0,407.46,314.52
2016,1,31,17,45,216.5,16.0,1.15,18.5,40.5,204.98,91.49
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,191.5,19.0,1.45,11.0,41.0,15.4,3.42
