Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,15,570.0,49.5,2.1,17.0,167.0,557.36,449.92
2016,2,11,17,30,490.0,41.0,2.2,16.0,114.0,463.78,374.04
2016,2,11,17,45,346.0,29.0,2.3,15.5,69.5,326.72,251.14
2016,2,11,18,0,202.0,17.0,2.4,15.0,25.0,180.21,0.0
2016,2,11,18,15,101.0,8.5,2.45,14.5,12.5,7.26,0.0
2016,2,11,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,91.5,8.0,2.15,8.0,12.0,6.83,0.0
2016,2,12,7,30,183.0,16.0,2.5,9.0,24.0,13.18,0.0
2016,2,12,7,45,331.0,29.0,2.85,10.0,68.0,23.87,14.28
2016,2,12,8,0,479.0,42.0,3.2,11.0,112.0,34.4,24.82
2016,2,12,8,15,561.0,50.5,3.05,11.5,165.0,40.69,30.91
2016,2,12,8,30,643.0,59.0,2.9,12.0,218.0,46.94,36.71
2016,2,12,8,45,695.5,64.5,2.75,13.0,272.5,61.87,39.52
2016,2,12,9,0,748.0,70.0,2.6,14.0,327.0,123.2,69.98
2016,2,12,9,15,781.5,74.5,2.6,15.0,378.5,183.09,113.53
2016,2,12,9,30,815.0,79.0,2.6,16.0,430.0,246.88,166.83
2016,2,12,9,45,839.0,82.0,2.65,17.0,476.5,310.29,222.44
2016,2,12,10,0,863.0,85.0,2.7,18.0,523.0,375.78,279.51
2016,2,12,10,15,879.5,87.5,2.8,18.5,564.0,439.57,334.75
2016,2,12,10,30,896.0,90.0,2.9,19.0,605.0,503.91,388.77
2016,2,12,10,45,907.0,92.0,3.0,20.0,639.0,563.88,436.98
2016,2,12,11,0,918.0,94.0,3.1,21.0,673.0,623.51,483.12
2016,2,12,11,15,926.0,95.5,3.15,21.5,698.5,679.8,525.99
2016,2,12,11,30,934.0,97.0,3.2,22.0,724.0,734.52,566.42
2016,2,12,11,45,940.5,97.0,3.25,22.5,742.5,784.84,602.17
2016,2,12,12,0,947.0,97.0,3.3,23.0,761.0,832.91,634.06
2016,2,12,12,15,949.0,97.0,3.3,23.0,769.5,874.88,662.37
2016,2,12,12,30,951.0,97.0,3.3,23.0,778.0,913.83,688.49
2016,2,12,12,45,949.0,98.0,3.3,23.5,777.5,947.16,709.33
2016,2,12,13,0,947.0,99.0,3.3,24.0,777.0,976.93,727.72
2016,2,12,13,15,944.0,98.5,3.3,24.0,767.5,1000.44,743.39
2016,2,12,13,30,941.0,98.0,3.3,24.0,758.0,1020.12,756.67
2016,2,12,13,45,934.0,97.5,3.3,24.0,740.0,1032.02,764.98
2016,2,12,14,0,927.0,97.0,3.3,24.0,722.0,1039.88,770.87
2016,2,12,14,15,918.0,96.0,3.3,23.5,695.5,1041.14,774.14
2016,2,12,14,30,909.0,95.0,3.3,23.0,669.0,1038.39,775.03
2016,2,12,14,45,886.0,97.0,3.3,23.0,633.0,1033.28,773.06
2016,2,12,15,0,863.0,99.0,3.3,23.0,597.0,1012.51,760.81
2016,2,12,15,15,845.0,96.0,3.2,22.5,556.5,986.93,746.18
2016,2,12,15,30,827.0,93.0,3.1,22.0,516.0,957.92,729.22
2016,2,12,15,45,800.5,90.0,3.05,22.0,469.0,917.5,703.26
2016,2,12,16,0,774.0,87.0,3.0,22.0,422.0,874.42,675.21
2016,2,12,16,15,739.0,82.0,2.75,21.0,371.5,825.71,643.81
2016,2,12,16,30,704.0,77.0,2.5,20.0,321.0,769.26,605.86
2016,2,12,16,45,650.5,70.5,2.25,19.0,268.0,693.95,552.59
2016,2,12,17,0,597.0,64.0,2.0,18.0,215.0,619.54,497.64
2016,2,12,17,15,516.5,54.5,2.05,17.0,163.5,521.44,422.8
2016,2,12,17,30,436.0,45.0,2.1,16.0,112.0,427.84,346.63
2016,2,12,17,45,300.5,31.0,2.15,15.5,68.5,296.59,229.94
2016,2,12,18,0,165.0,17.0,2.2,15.0,25.0,157.13,0.0
2016,2,12,18,15,82.5,8.5,2.25,14.5,12.5,58.12,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,47.5,8.5,2.3,7.5,10.5,7.26,0.0
2016,2,13,7,30,95.0,17.0,2.3,8.0,21.0,13.22,0.0
2016,2,13,7,45,220.0,34.5,2.3,8.5,62.5,26.66,16.95
2016,2,13,8,0,345.0,52.0,2.3,9.0,104.0,39.92,30.01
2016,2,13,8,15,425.0,64.5,2.3,9.5,154.5,51.65,41.06
2016,2,13,8,30,505.0,77.0,2.3,10.0,205.0,60.56,49.32
2016,2,13,8,45,563.5,85.5,2.3,11.0,257.0,75.15,52.97
2016,2,13,9,0,622.0,94.0,2.3,12.0,309.0,127.29,78.93
2016,2,13,9,15,659.5,100.5,2.25,12.5,359.0,182.19,119.19
2016,2,13,9,30,697.0,107.0,2.2,13.0,409.0,241.71,168.91
2016,2,13,9,45,726.0,111.0,2.2,14.0,455.0,301.05,220.54
2016,2,13,10,0,755.0,115.0,2.2,15.0,501.0,363.28,274.35
2016,2,13,10,15,774.0,119.0,2.35,15.5,541.5,424.09,326.92
2016,2,13,10,30,793.0,123.0,2.5,16.0,582.0,486.0,378.94
2016,2,13,10,45,808.5,125.0,2.65,17.0,616.0,545.33,426.72
2016,2,13,11,0,824.0,127.0,2.8,18.0,650.0,603.77,472.25
2016,2,13,11,15,833.5,129.0,2.95,18.5,675.5,658.2,514.31
2016,2,13,11,30,843.0,131.0,3.1,19.0,701.0,711.48,554.44
2016,2,13,11,45,877.5,119.0,3.3,20.0,725.5,767.55,595.26
2016,2,13,12,0,912.0,107.0,3.5,21.0,750.0,816.74,628.58
2016,2,13,12,15,914.5,107.5,3.6,21.0,759.0,858.45,657.69
2016,2,13,12,30,917.0,108.0,3.7,21.0,768.0,897.29,684.76
2016,2,13,12,45,918.5,107.5,3.8,21.5,768.5,931.17,707.04
2016,2,13,13,0,920.0,107.0,3.9,22.0,769.0,961.77,727.05
2016,2,13,13,15,917.5,106.5,4.0,22.0,760.5,985.23,743.66
2016,2,13,13,30,915.0,106.0,4.1,22.0,752.0,1004.97,757.94
2016,2,13,13,45,911.5,104.5,4.25,22.0,735.0,1018.83,768.74
2016,2,13,14,0,908.0,103.0,4.4,22.0,718.0,1028.8,777.13
2016,2,13,14,15,899.5,101.5,4.45,22.0,692.0,1029.89,779.11
2016,2,13,14,30,891.0,100.0,4.5,22.0,666.0,1027.04,778.76
2016,2,13,14,45,875.5,99.0,4.55,22.0,632.0,1025.92,779.91
2016,2,13,15,0,860.0,98.0,4.6,22.0,598.0,1008.95,770.35
2016,2,13,15,15,842.5,95.5,4.5,21.5,558.0,984.49,755.97
2016,2,13,15,30,825.0,93.0,4.4,21.0,518.0,956.59,739.34
2016,2,13,15,45,801.5,89.0,4.35,21.0,472.0,917.85,713.97
2016,2,13,16,0,778.0,85.0,4.3,21.0,426.0,876.39,686.43
2016,2,13,16,15,744.0,80.5,3.85,20.0,375.5,828.69,654.57
2016,2,13,16,30,710.0,76.0,3.4,19.0,325.0,773.65,616.39
2016,2,13,16,45,660.0,69.5,3.0,18.5,272.0,701.14,562.95
2016,2,13,17,0,610.0,63.0,2.6,18.0,219.0,629.34,508.05
2016,2,13,17,15,531.5,54.5,2.5,17.0,167.5,533.56,433.99
2016,2,13,17,30,453.0,46.0,2.4,16.0,116.0,441.93,358.8
2016,2,13,17,45,318.0,32.5,2.3,15.5,72.0,310.53,242.62
2016,2,13,18,0,183.0,19.0,2.2,15.0,28.0,172.42,0.0
2016,2,13,18,15,91.5,9.5,2.3,14.5,14.0,64.52,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,13.0,4.2,10.5,13.0,11.1,0.0
2016,2,14,7,30,0.0,26.0,4.5,11.0,26.0,20.09,0.0
2016,2,14,7,45,216.5,36.5,4.8,12.0,69.5,28.15,18.06
2016,2,14,8,0,433.0,47.0,5.1,13.0,113.0,38.34,28.13
2016,2,14,8,15,513.5,56.0,5.5,13.5,165.0,44.8,34.31
2016,2,14,8,30,594.0,65.0,5.9,14.0,217.0,51.21,40.2
2016,2,14,8,45,297.0,65.0,6.35,15.0,141.0,52.54,35.99
2016,2,14,9,0,0.0,65.0,6.8,16.0,65.0,53.86,40.23
2016,2,14,9,15,0.0,75.5,6.85,16.5,75.5,62.6,47.42
2016,2,14,9,30,0.0,86.0,6.9,17.0,86.0,71.22,54.4
2016,2,14,9,45,0.0,113.0,7.0,18.0,113.0,93.21,72.3
2016,2,14,10,0,0.0,140.0,7.1,19.0,140.0,115.5,90.13
2016,2,14,10,15,0.0,151.0,7.0,19.0,151.0,125.05,97.69
2016,2,14,10,30,0.0,162.0,6.9,19.0,162.0,134.69,105.3
2016,2,14,10,45,3.5,180.5,6.8,19.5,182.5,152.56,119.35
2016,2,14,11,0,7.0,199.0,6.7,20.0,203.0,171.09,133.85
2016,2,14,11,15,7.5,206.0,6.5,20.0,211.0,178.48,139.56
2016,2,14,11,30,8.0,213.0,6.3,20.0,219.0,185.96,145.36
2016,2,14,11,45,167.0,270.5,6.1,20.5,389.5,374.52,297.06
2016,2,14,12,0,326.0,328.0,5.9,21.0,560.0,575.83,452.47
2016,2,14,12,15,228.0,343.0,5.7,21.0,506.0,516.95,405.27
2016,2,14,12,30,130.0,358.0,5.5,21.0,452.0,463.08,361.77
2016,2,14,12,45,166.0,358.5,5.3,21.5,479.0,504.89,393.68
2016,2,14,13,0,202.0,359.0,5.1,22.0,506.0,548.42,426.19
2016,2,14,13,15,280.0,340.0,5.0,22.0,540.5,630.16,488.76
2016,2,14,13,30,358.0,321.0,4.9,22.0,575.0,696.12,539.03
2016,2,14,13,45,477.5,270.5,4.85,22.0,601.0,788.29,609.02
2016,2,14,14,0,597.0,220.0,4.8,22.0,627.0,863.23,665.96
2016,2,14,14,15,617.5,203.0,4.7,22.0,610.5,881.94,679.49
2016,2,14,14,30,638.0,186.0,4.6,22.0,594.0,891.5,686.49
2016,2,14,14,45,551.5,204.0,4.6,22.0,544.0,820.71,636.75
2016,2,14,15,0,465.0,222.0,4.6,22.0,494.0,756.11,589.78
2016,2,14,15,15,539.0,182.5,4.45,21.5,477.5,783.96,614.62
2016,2,14,15,30,613.0,143.0,4.3,21.0,461.0,815.55,639.6
2016,2,14,15,45,498.5,154.5,4.2,21.0,398.0,702.05,557.5
2016,2,14,16,0,384.0,166.0,4.1,21.0,335.0,579.04,464.98
2016,2,14,16,15,356.5,152.0,3.55,20.0,295.0,531.01,430.21
2016,2,14,16,30,329.0,138.0,3.0,19.0,255.0,483.15,394.27
2016,2,14,16,45,305.0,118.5,2.55,18.5,213.5,430.96,353.63
2016,2,14,17,0,281.0,99.0,2.1,18.0,172.0,379.07,311.93
2016,2,14,17,15,240.0,79.0,2.0,17.0,131.0,313.45,258.41
2016,2,14,17,30,199.0,59.0,1.9,16.0,90.0,250.02,204.35
2016,2,14,17,45,99.5,40.5,1.85,15.5,56.0,150.64,116.52
2016,2,14,18,0,0.0,22.0,1.8,15.0,22.0,23.56,0.0
2016,2,14,18,15,0.0,11.0,1.85,15.0,11.0,9.39,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,15,7,15,67.5,10.0,4.0,10.5,13.5,8.54,0.0
2016,2,15,7,30,135.0,20.0,4.1,11.0,27.0,15.58,0.0
2016,2,15,7,45,280.5,34.0,4.2,11.5,71.0,27.89,18.06
2016,2,15,8,0,426.0,48.0,4.3,12.0,115.0,39.06,28.95
2016,2,15,8,15,507.5,58.0,4.55,12.5,167.5,46.32,35.85
2016,2,15,8,30,589.0,68.0,4.8,13.0,220.0,53.48,42.41
2016,2,15,8,45,649.5,73.0,5.05,14.0,275.0,66.44,44.22
2016,2,15,9,0,710.0,78.0,5.3,15.0,330.0,121.52,69.92
2016,2,15,9,15,745.0,83.0,5.35,15.5,381.0,180.38,113.0
2016,2,15,9,30,780.0,88.0,5.4,16.0,432.0,246.65,168.87
2016,2,15,9,45,806.5,91.0,5.5,17.0,479.5,308.89,223.92
2016,2,15,10,0,833.0,94.0,5.6,18.0,527.0,373.58,281.05
2016,2,15,10,15,850.0,97.0,5.6,18.0,568.0,436.58,337.12
2016,2,15,10,30,867.0,100.0,5.6,18.0,609.0,500.26,392.42
2016,2,15,10,45,877.5,103.0,5.6,18.5,642.5,560.95,443.13
2016,2,15,11,0,888.0,106.0,5.6,19.0,676.0,621.01,491.7
2016,2,15,11,15,896.0,107.5,5.6,19.5,702.0,677.12,535.84
2016,2,15,11,30,904.0,109.0,5.6,20.0,728.0,727.06,574.23
2016,2,15,11,45,910.0,109.5,5.7,20.5,746.0,776.5,611.53
2016,2,15,12,0,916.0,110.0,5.8,21.0,764.0,823.74,644.61
2016,2,15,12,15,918.5,110.5,5.7,21.0,773.0,865.75,673.98
2016,2,15,12,30,921.0,111.0,5.6,21.0,782.0,904.87,701.07
2016,2,15,12,45,926.0,108.5,5.6,21.0,783.0,940.0,725.76
2016,2,15,13,0,931.0,106.0,5.6,21.0,784.0,971.95,748.22
2016,2,15,13,15,929.5,105.5,5.45,21.0,775.5,996.65,764.59
2016,2,15,13,30,928.0,105.0,5.3,21.0,767.0,1017.63,778.39
2016,2,15,13,45,931.0,100.5,5.15,21.0,751.5,1034.67,789.48
2016,2,15,14,0,934.0,96.0,5.0,21.0,736.0,1047.79,797.96
2016,2,15,14,15,927.0,94.5,4.85,21.0,711.0,1050.5,799.41
2016,2,15,14,30,920.0,93.0,4.7,21.0,686.0,1049.15,798.31
2016,2,15,14,45,914.5,89.5,4.6,21.0,654.0,1042.89,794.52
2016,2,15,15,0,909.0,86.0,4.5,21.0,622.0,1032.64,788.23
2016,2,15,15,15,894.5,83.5,4.25,20.5,581.5,1010.82,774.91
2016,2,15,15,30,880.0,81.0,4.0,20.0,541.0,996.69,767.2
2016,2,15,15,45,867.0,76.0,3.8,20.0,496.0,965.84,746.67
2016,2,15,16,0,854.0,71.0,3.6,20.0,451.0,931.72,723.86
2016,2,15,16,15,824.5,67.5,3.05,19.0,399.5,881.3,689.53
2016,2,15,16,30,795.0,64.0,2.5,18.0,348.0,829.0,652.82
2016,2,15,16,45,756.5,58.0,2.0,17.0,294.5,764.09,605.82
2016,2,15,17,0,718.0,52.0,1.5,16.0,241.0,698.78,556.33
2016,2,15,17,15,645.5,45.5,1.45,15.0,186.0,605.8,487.05
2016,2,15,17,30,573.0,39.0,1.4,14.0,131.0,515.95,415.48
2016,2,15,17,45,443.0,29.0,1.35,13.5,83.5,385.93,303.84
2016,2,15,18,0,313.0,19.0,1.3,13.0,36.0,254.01,71.26
2016,2,15,18,15,156.5,9.5,1.3,12.5,18.0,104.59,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,16,7,15,116.5,10.0,3.35,9.0,16.5,8.54,0.0
2016,2,16,7,30,233.0,20.0,3.6,10.0,33.0,16.59,0.0
2016,2,16,7,45,364.5,32.0,3.85,11.0,78.5,26.28,16.88
2016,2,16,8,0,496.0,44.0,4.1,12.0,124.0,35.84,26.15
2016,2,16,8,15,572.0,52.0,4.2,13.0,177.0,41.66,31.65
2016,2,16,8,30,648.0,60.0,4.3,14.0,230.0,47.45,36.88
2016,2,16,8,45,695.5,66.0,4.4,15.0,284.0,61.79,39.7
2016,2,16,9,0,743.0,72.0,4.5,16.0,338.0,123.42,69.95
2016,2,16,9,15,775.0,76.0,4.7,17.0,389.0,182.59,112.73
2016,2,16,9,30,807.0,80.0,4.9,18.0,440.0,245.47,165.36
2016,2,16,9,45,829.0,83.5,5.15,19.0,486.0,308.54,221.02
2016,2,16,10,0,851.0,87.0,5.4,20.0,532.0,373.48,278.25
2016,2,16,10,15,867.0,89.5,5.25,20.5,573.0,436.65,333.29
2016,2,16,10,30,883.0,92.0,5.1,21.0,614.0,500.33,387.02
2016,2,16,10,45,892.0,94.5,5.0,21.5,647.0,559.36,435.51
2016,2,16,11,0,901.0,97.0,4.9,22.0,680.0,617.78,481.78
2016,2,16,11,15,908.5,98.5,4.65,22.0,705.5,673.15,524.63
2016,2,16,11,30,916.0,100.0,4.4,22.0,731.0,726.93,564.78
2016,2,16,11,45,910.5,106.0,4.2,22.5,746.5,773.9,597.83
2016,2,16,12,0,905.0,112.0,4.0,23.0,762.0,817.77,626.23
2016,2,16,12,15,907.5,112.5,3.75,23.0,770.5,859.4,653.54
2016,2,16,12,30,910.0,113.0,3.5,23.0,779.0,898.18,678.43
2016,2,16,12,45,906.0,114.5,3.3,23.5,778.0,929.26,696.63
2016,2,16,13,0,902.0,116.0,3.1,24.0,777.0,956.81,712.19
2016,2,16,13,15,899.0,115.5,2.95,24.0,768.0,979.56,726.16
2016,2,16,13,30,896.0,115.0,2.8,24.0,759.0,998.61,737.66
2016,2,16,13,45,889.0,114.5,2.65,24.5,741.0,1021.93,750.47
2016,2,16,14,0,882.0,114.0,2.5,25.0,723.0,1029.78,753.11
2016,2,16,14,15,873.5,112.5,2.6,24.5,697.5,1030.97,757.29
2016,2,16,14,30,865.0,111.0,2.7,24.0,672.0,1028.17,759.12
2016,2,16,14,45,858.0,106.5,2.8,24.0,639.5,1019.38,755.72
2016,2,16,15,0,851.0,102.0,2.9,24.0,607.0,1006.71,749.91
2016,2,16,15,15,834.0,99.5,2.95,23.5,567.0,982.72,737.65
2016,2,16,15,30,817.0,97.0,3.0,23.0,527.0,955.31,723.08
2016,2,16,15,45,796.0,92.5,3.1,23.0,481.0,918.39,700.8
2016,2,16,16,0,775.0,88.0,3.2,23.0,435.0,878.67,676.22
2016,2,16,16,15,742.0,83.5,3.0,22.0,385.0,831.94,646.8
2016,2,16,16,30,709.0,79.0,2.8,21.0,335.0,777.65,611.08
2016,2,16,16,45,666.0,71.5,2.65,20.0,282.5,709.69,564.25
2016,2,16,17,0,623.0,64.0,2.5,19.0,230.0,642.0,515.41
2016,2,16,17,15,547.0,55.5,2.6,18.0,177.5,547.51,444.06
2016,2,16,17,30,471.0,47.0,2.7,17.0,125.0,457.05,371.22
2016,2,16,17,45,348.0,34.0,2.85,16.5,79.5,333.43,264.29
2016,2,16,18,0,225.0,21.0,3.0,16.0,34.0,206.72,77.4
2016,2,16,18,15,112.5,10.5,3.1,15.5,17.0,78.29,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,136.5,10.0,1.7,6.5,18.0,8.54,0.0
2016,2,17,7,30,273.0,20.0,1.9,7.0,36.0,16.58,1.39
2016,2,17,7,45,401.0,31.5,2.15,8.0,83.0,25.88,16.91
2016,2,17,8,0,529.0,43.0,2.4,9.0,130.0,35.06,25.86
2016,2,17,8,15,603.0,50.5,2.6,10.0,184.0,40.56,31.11
2016,2,17,8,30,677.0,58.0,2.8,11.0,238.0,50.12,39.77
2016,2,17,8,45,722.0,63.5,3.05,12.0,292.5,64.5,42.32
2016,2,17,9,0,767.0,69.0,3.3,13.0,347.0,122.83,69.28
2016,2,17,9,15,798.0,73.0,3.35,13.5,398.5,183.43,113.69
2016,2,17,9,30,829.0,77.0,3.4,14.0,450.0,247.59,168.18
2016,2,17,9,45,850.0,80.5,3.5,15.0,496.5,311.79,225.27
2016,2,17,10,0,871.0,84.0,3.6,16.0,543.0,377.7,283.59
2016,2,17,10,15,886.5,86.5,3.5,16.5,584.0,442.62,340.25
2016,2,17,10,30,902.0,89.0,3.4,17.0,625.0,506.35,394.15
2016,2,17,10,45,911.5,91.5,3.3,17.5,658.5,567.02,443.8
2016,2,17,11,0,921.0,94.0,3.2,18.0,692.0,626.8,490.87
2016,2,17,11,15,928.5,95.0,3.15,18.5,718.0,682.73,533.59
2016,2,17,11,30,936.0,96.0,3.1,19.0,744.0,737.01,573.68
2016,2,17,11,45,937.0,98.5,3.05,19.5,761.0,786.18,608.22
2016,2,17,12,0,938.0,101.0,3.0,20.0,778.0,832.67,638.65
2016,2,17,12,15,940.0,101.5,3.0,20.0,787.0,875.08,667.42
2016,2,17,12,30,942.0,102.0,3.0,20.0,796.0,914.49,693.96
2016,2,17,12,45,941.0,103.0,3.05,20.5,795.5,948.62,715.83
2016,2,17,13,0,940.0,104.0,3.1,21.0,795.0,979.27,735.3
2016,2,17,13,15,937.0,103.5,3.1,21.0,786.0,1002.8,751.06
2016,2,17,13,30,934.0,103.0,3.1,21.0,777.0,1022.49,764.41
2016,2,17,13,45,927.5,102.5,3.1,21.0,759.0,1034.87,773.08
2016,2,17,14,0,921.0,102.0,3.1,21.0,741.0,1043.22,779.31
2016,2,17,14,15,913.0,100.5,3.1,21.0,715.0,1044.89,781.35
2016,2,17,14,30,905.0,99.0,3.1,21.0,689.0,1042.54,780.98
2016,2,17,14,45,892.5,97.5,3.1,21.0,655.0,1031.73,775.19
2016,2,17,15,0,880.0,96.0,3.1,21.0,621.0,1029.05,775.11
2016,2,17,15,15,863.5,93.5,3.05,21.0,580.5,1005.31,760.53
2016,2,17,15,30,847.0,91.0,3.0,21.0,540.0,978.05,743.79
2016,2,17,15,45,824.0,87.5,2.95,21.0,493.0,939.92,719.58
2016,2,17,16,0,801.0,84.0,2.9,21.0,446.0,898.99,693.24
2016,2,17,16,15,769.0,80.0,2.55,20.0,395.0,846.56,658.71
2016,2,17,16,30,737.0,76.0,2.2,19.0,344.0,799.02,626.75
2016,2,17,16,45,689.5,70.0,1.9,18.0,290.5,728.27,577.05
2016,2,17,17,0,642.0,64.0,1.6,17.0,237.0,657.98,525.71
2016,2,17,17,15,568.0,55.5,1.65,16.0,183.5,564.3,456.17
2016,2,17,17,30,494.0,47.0,1.7,15.0,130.0,474.49,384.88
2016,2,17,17,45,367.5,34.5,1.75,14.5,83.5,347.8,276.92
2016,2,17,18,0,241.0,22.0,1.8,14.0,37.0,219.8,100.65
2016,2,17,18,15,120.5,11.0,1.85,13.5,18.5,83.64,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,7,15,70.0,13.0,3.9,11.5,17.5,11.1,0.0
2016,2,18,7,30,140.0,26.0,4.1,12.0,35.0,20.16,4.68
2016,2,18,7,45,274.5,42.0,4.35,12.5,81.0,32.4,22.22
2016,2,18,8,0,409.0,58.0,4.6,13.0,127.0,47.4,36.31
2016,2,18,8,15,488.5,69.0,4.8,13.5,180.0,55.12,43.6
2016,2,18,8,30,568.0,80.0,5.0,14.0,233.0,62.72,50.49
2016,2,18,8,45,300.5,111.0,5.25,15.0,193.5,86.51,64.96
2016,2,18,9,0,33.0,142.0,5.5,16.0,154.0,111.84,87.74
2016,2,18,9,15,56.5,168.5,5.5,16.5,192.5,139.71,109.27
2016,2,18,9,30,80.0,195.0,5.5,17.0,231.0,171.34,134.1
2016,2,18,9,45,112.5,219.0,5.55,18.0,275.5,208.4,163.02
2016,2,18,10,0,145.0,243.0,5.6,19.0,320.0,249.89,195.67
2016,2,18,10,15,244.5,250.0,5.6,19.5,392.0,312.79,244.9
2016,2,18,10,30,344.0,257.0,5.6,20.0,464.0,384.65,301.67
2016,2,18,10,45,343.5,274.0,5.7,20.5,489.5,424.12,333.28
2016,2,18,11,0,343.0,291.0,5.8,21.0,515.0,463.33,364.04
2016,2,18,11,15,640.5,194.5,5.85,21.0,633.0,600.28,472.98
2016,2,18,11,30,938.0,98.0,5.9,21.0,751.0,740.8,583.62
2016,2,18,11,45,944.5,97.5,5.95,21.5,769.0,791.14,620.33
2016,2,18,12,0,951.0,97.0,6.0,22.0,787.0,839.18,653.59
2016,2,18,12,15,953.0,97.5,6.05,22.0,796.0,882.08,684.19
2016,2,18,12,30,955.0,98.0,6.1,22.0,805.0,921.94,712.54
2016,2,18,12,45,955.5,97.5,6.15,22.5,805.0,956.18,735.43
2016,2,18,13,0,956.0,97.0,6.2,23.0,805.0,986.93,755.81
2016,2,18,13,15,953.5,96.5,6.2,23.0,796.0,1011.23,772.94
2016,2,18,13,30,951.0,96.0,6.2,23.0,787.0,1031.64,787.5
2016,2,18,13,45,946.5,95.0,6.2,23.0,769.0,1045.58,797.72
2016,2,18,14,0,942.0,94.0,6.2,23.0,751.0,1055.45,805.34
2016,2,18,14,15,934.0,92.5,6.15,23.0,724.5,1057.15,807.17
2016,2,18,14,30,926.0,91.0,6.1,23.0,698.0,1054.75,806.39
2016,2,18,14,45,907.0,92.5,6.05,23.0,662.5,1040.88,797.84
2016,2,18,15,0,888.0,94.0,6.0,23.0,627.0,1035.15,795.23
2016,2,18,15,15,872.0,91.5,5.85,23.0,586.0,1011.8,779.71
2016,2,18,15,30,856.0,89.0,5.7,23.0,545.0,984.91,761.88
2016,2,18,15,45,830.0,86.5,5.55,23.0,497.5,944.94,734.79
2016,2,18,16,0,804.0,84.0,5.4,23.0,450.0,902.24,705.62
2016,2,18,16,15,772.0,80.0,5.0,22.0,399.0,849.7,670.16
2016,2,18,16,30,740.0,76.0,4.6,21.0,348.0,795.42,632.59
2016,2,18,16,45,688.5,70.5,4.2,20.5,293.5,728.19,583.33
2016,2,18,17,0,637.0,65.0,3.8,20.0,239.0,655.18,528.4
2016,2,18,17,15,562.5,56.5,3.65,19.5,185.5,561.2,455.43
2016,2,18,17,30,488.0,48.0,3.5,19.0,132.0,471.12,381.71
2016,2,18,17,45,358.0,35.5,3.4,18.5,85.0,342.04,271.54
2016,2,18,18,0,228.0,23.0,3.3,18.0,38.0,213.55,109.94
2016,2,18,18,15,114.0,11.5,3.5,17.5,19.0,80.03,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,81.0,13.0,4.4,15.0,18.0,11.1,0.0
2016,2,19,7,30,162.0,26.0,4.6,15.0,36.0,20.19,6.11
2016,2,19,7,45,296.0,40.5,4.8,15.5,82.5,31.33,21.12
2016,2,19,8,0,430.0,55.0,5.0,16.0,129.0,44.67,33.52
2016,2,19,8,15,507.0,64.5,5.1,16.5,181.5,51.26,39.69
2016,2,19,8,30,584.0,74.0,5.2,17.0,234.0,57.78,45.54
2016,2,19,8,45,292.0,64.0,5.3,17.5,144.0,51.15,34.66
2016,2,19,9,0,0.0,54.0,5.4,18.0,54.0,44.69,32.14
2016,2,19,9,15,0.0,97.5,5.35,18.5,97.5,80.02,61.51
2016,2,19,9,30,0.0,141.0,5.3,19.0,141.0,114.54,89.69
2016,2,19,9,45,84.5,193.0,5.25,19.5,238.5,179.78,139.79
2016,2,19,10,0,169.0,245.0,5.2,20.0,336.0,259.5,201.92
2016,2,19,10,15,507.5,176.0,5.1,20.5,476.5,362.01,279.32
2016,2,19,10,30,846.0,107.0,5.0,21.0,617.0,497.74,384.97
2016,2,19,10,45,855.5,110.0,4.95,21.5,650.0,557.06,433.21
2016,2,19,11,0,865.0,113.0,4.9,22.0,683.0,615.66,479.51
2016,2,19,11,15,873.0,114.5,4.8,22.5,708.5,670.9,521.63
2016,2,19,11,30,881.0,116.0,4.7,23.0,734.0,724.71,561.3
2016,2,19,11,45,878.0,121.0,4.6,23.5,749.0,772.34,595.14
2016,2,19,12,0,875.0,126.0,4.5,24.0,764.0,817.15,624.96
2016,2,19,12,15,877.0,126.5,4.45,24.0,772.5,858.47,652.99
2016,2,19,12,30,879.0,127.0,4.4,24.0,781.0,896.93,679.07
2016,2,19,12,45,877.0,128.0,4.35,24.5,780.5,929.37,699.47
2016,2,19,13,0,875.0,129.0,4.3,25.0,780.0,958.38,717.46
2016,2,19,13,15,871.5,128.0,4.2,25.0,771.0,980.29,731.77
2016,2,19,13,30,868.0,127.0,4.1,25.0,762.0,998.46,743.65
2016,2,19,13,45,861.5,126.5,4.1,25.0,743.5,1010.44,752.13
2016,2,19,14,0,855.0,126.0,4.1,25.0,725.0,1018.5,758.22
2016,2,19,14,15,845.5,124.0,4.05,25.0,699.5,1017.94,758.44
2016,2,19,14,30,836.0,122.0,4.0,25.0,674.0,1013.44,756.27
2016,2,19,14,45,823.5,119.5,4.0,25.0,640.5,1001.48,749.63
2016,2,19,15,0,811.0,117.0,4.0,25.0,607.0,985.76,740.65
2016,2,19,15,15,793.0,113.5,3.9,24.5,566.5,959.78,725.64
2016,2,19,15,30,775.0,110.0,3.8,24.0,526.0,937.74,713.38
2016,2,19,15,45,750.5,105.5,3.75,24.0,480.5,898.18,687.83
2016,2,19,16,0,726.0,101.0,3.7,24.0,435.0,856.17,660.4
2016,2,19,16,15,691.5,95.5,3.3,23.0,384.5,801.46,624.12
2016,2,19,16,30,657.0,90.0,2.9,22.0,334.0,745.5,586.05
2016,2,19,16,45,607.0,83.0,2.55,21.5,281.5,673.35,533.96
2016,2,19,17,0,557.0,76.0,2.2,21.0,229.0,601.82,480.58
2016,2,19,17,15,481.5,65.5,2.1,20.0,177.5,507.12,408.95
2016,2,19,17,30,406.0,55.0,2.0,19.0,126.0,416.33,336.4
2016,2,19,17,45,287.5,40.0,1.95,18.5,81.5,294.98,233.5
2016,2,19,18,0,169.0,25.0,1.9,18.0,37.0,177.38,99.16
2016,2,19,18,15,84.5,12.5,1.9,18.0,18.5,62.69,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,56.5,13.5,2.75,16.5,17.0,11.52,0.0
2016,2,20,7,30,113.0,27.0,3.0,17.0,34.0,21.13,7.83
2016,2,20,7,45,223.0,44.5,3.3,17.5,77.0,34.04,23.34
2016,2,20,8,0,333.0,62.0,3.6,18.0,120.0,47.01,35.32
2016,2,20,8,15,407.0,74.5,3.85,18.5,170.0,55.91,43.46
2016,2,20,8,30,481.0,87.0,4.1,19.0,220.0,64.63,51.16
2016,2,20,8,45,240.5,82.0,4.35,19.5,148.5,62.43,44.34
2016,2,20,9,0,0.0,77.0,4.6,20.0,77.0,63.6,47.63
2016,2,20,9,15,0.0,89.0,4.7,20.0,89.0,73.4,55.62
2016,2,20,9,30,0.0,101.0,4.8,20.0,101.0,83.28,63.59
2016,2,20,9,45,0.0,99.5,4.9,20.5,99.5,82.39,62.52
2016,2,20,10,0,0.0,98.0,5.0,21.0,98.0,81.34,61.35
2016,2,20,10,15,0.0,107.5,5.0,21.5,107.5,89.28,67.5
2016,2,20,10,30,0.0,117.0,5.0,22.0,117.0,97.29,73.66
2016,2,20,10,45,0.0,131.0,5.05,22.5,131.0,109.12,82.86
2016,2,20,11,0,0.0,145.0,5.1,23.0,145.0,121.11,92.1
2016,2,20,11,15,0.0,99.5,5.05,23.0,99.5,82.94,61.42
2016,2,20,11,30,0.0,54.0,5.0,23.0,54.0,44.89,30.74
2016,2,20,11,45,4.5,136.0,5.0,23.5,139.5,117.36,88.75
2016,2,20,12,0,9.0,218.0,5.0,24.0,225.0,192.74,147.83
2016,2,20,12,15,7.0,201.5,5.0,24.0,206.5,177.46,135.68
2016,2,20,12,30,5.0,185.0,5.0,24.0,188.0,161.85,123.37
2016,2,20,12,45,8.0,210.5,5.0,24.5,216.5,188.04,143.7
2016,2,20,13,0,11.0,236.0,5.0,25.0,245.0,215.1,164.5
2016,2,20,13,15,17.5,260.0,4.95,25.0,273.5,245.02,187.85
2016,2,20,13,30,24.0,284.0,4.9,25.0,302.0,276.19,212.06
2016,2,20,13,45,32.0,292.0,4.9,25.5,315.0,314.74,241.47
2016,2,20,14,0,40.0,300.0,4.9,26.0,328.0,335.36,257.11
2016,2,20,14,15,102.0,311.0,4.8,26.0,379.5,414.57,319.37
2016,2,20,14,30,164.0,322.0,4.7,26.0,431.0,517.44,397.79
2016,2,20,14,45,224.0,298.5,4.6,26.0,439.5,555.89,428.45
2016,2,20,15,0,284.0,275.0,4.5,26.0,448.0,614.98,473.88
2016,2,20,15,15,189.0,259.5,4.25,25.5,371.5,482.03,374.76
2016,2,20,15,30,94.0,244.0,4.0,25.0,295.0,351.08,274.53
2016,2,20,15,45,83.0,221.0,3.8,25.0,263.0,316.11,248.38
2016,2,20,16,0,72.0,198.0,3.6,25.0,231.0,281.01,221.53
2016,2,20,16,15,64.5,176.5,3.2,24.0,204.0,251.22,199.33
2016,2,20,16,30,57.0,155.0,2.8,23.0,177.0,221.49,176.69
2016,2,20,16,45,50.5,132.5,2.45,22.5,149.5,191.29,152.89
2016,2,20,17,0,44.0,110.0,2.1,22.0,122.0,161.08,128.54
2016,2,20,17,15,30.5,87.0,2.15,21.5,94.5,124.35,98.08
2016,2,20,17,30,17.0,64.0,2.2,21.0,67.0,87.67,67.02
2016,2,20,17,45,8.5,42.0,2.3,21.0,43.5,48.57,33.71
2016,2,20,18,0,0.0,20.0,2.4,21.0,20.0,16.73,4.7
2016,2,20,18,15,0.0,10.0,2.6,20.5,10.0,8.54,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,21,7,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,7,45,0.0,1.0,2.7,17.5,1.0,0.82,0.0
2016,2,21,8,0,0.0,2.0,3.0,18.0,2.0,1.64,0.0
2016,2,21,8,15,0.0,3.0,3.15,18.0,3.0,2.46,0.0
2016,2,21,8,30,0.0,4.0,3.3,18.0,4.0,3.28,0.0
2016,2,21,8,45,0.0,34.5,3.45,18.5,34.5,28.47,18.48
2016,2,21,9,0,0.0,65.0,3.6,19.0,65.0,53.86,39.69
2016,2,21,9,15,0.0,71.0,3.6,19.0,71.0,58.88,43.74
2016,2,21,9,30,0.0,77.0,3.6,19.0,77.0,63.9,47.77
2016,2,21,9,45,0.0,92.5,3.6,19.0,92.5,76.73,58.2
2016,2,21,10,0,0.0,108.0,3.6,19.0,108.0,89.51,68.52
2016,2,21,10,15,0.0,96.0,3.5,19.0,96.0,79.81,60.36
2016,2,21,10,30,0.0,84.0,3.4,19.0,84.0,69.85,52.06
2016,2,21,10,45,0.0,114.5,3.35,19.5,114.5,95.35,72.61
2016,2,21,11,0,0.0,145.0,3.3,20.0,145.0,121.09,93.06
2016,2,21,11,15,0.0,141.0,3.15,20.0,141.0,117.96,90.35
2016,2,21,11,30,0.0,137.0,3.0,20.0,137.0,114.76,87.65
2016,2,21,11,45,2.0,160.0,2.85,20.0,161.5,136.14,104.7
2016,2,21,12,0,4.0,183.0,2.7,20.0,186.0,158.06,122.05
2016,2,21,12,15,3.5,178.0,2.45,20.0,181.0,153.83,118.53
2016,2,21,12,30,3.0,173.0,2.2,20.0,176.0,149.49,115.0
2016,2,21,12,45,10.0,221.5,1.95,20.5,229.5,199.7,154.38
2016,2,21,13,0,17.0,270.0,1.7,21.0,283.0,252.19,194.57
2016,2,21,13,15,14.0,252.0,1.5,21.0,263.0,234.0,180.22
2016,2,21,13,30,11.0,234.0,1.3,21.0,243.0,215.46,165.84
2016,2,21,13,45,6.5,200.5,1.15,21.0,205.5,180.59,138.74
2016,2,21,14,0,2.0,167.0,1.0,21.0,168.0,145.66,111.39
2016,2,21,14,15,7.0,196.0,0.95,21.0,200.5,178.56,137.63
2016,2,21,14,30,12.0,225.0,0.9,21.0,233.0,213.18,164.79
2016,2,21,14,45,15.5,226.5,0.9,21.0,236.5,220.06,170.43
2016,2,21,15,0,19.0,228.0,0.9,21.0,240.0,227.41,176.61
2016,2,21,15,15,9.5,183.5,0.85,21.0,189.5,173.86,134.81
2016,2,21,15,30,0.0,139.0,0.8,21.0,139.0,121.16,93.06
2016,2,21,15,45,0.0,136.0,0.75,21.0,136.0,119.48,92.13
2016,2,21,16,0,0.0,133.0,0.7,21.0,133.0,118.19,91.37
2016,2,21,16,15,0.0,117.0,0.65,20.5,117.0,103.6,80.0
2016,2,21,16,30,0.0,101.0,0.6,20.0,101.0,88.97,68.44
2016,2,21,16,45,0.0,84.5,0.55,20.0,84.5,73.74,56.06
2016,2,21,17,0,0.0,68.0,0.5,20.0,68.0,58.41,43.39
2016,2,21,17,15,0.0,51.5,0.5,19.5,51.5,42.95,30.47
2016,2,21,17,30,0.0,35.0,0.5,19.0,35.0,28.91,18.54
2016,2,21,17,45,0.0,21.5,0.55,19.0,21.5,17.72,8.84
2016,2,21,18,0,0.0,8.0,0.6,19.0,8.0,6.57,0.0
2016,2,21,18,15,0.0,4.0,0.65,18.5,4.0,3.41,0.0
2016,2,21,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
