Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,93.0,24.0,3.25,16.5,35.0,18.9,5.65
2016,3,3,7,30,186.0,48.0,3.5,17.0,70.0,36.82,25.71
2016,3,3,7,45,320.5,60.5,3.8,18.0,122.5,45.84,34.31
2016,3,3,8,0,455.0,73.0,4.1,19.0,175.0,55.14,42.7
2016,3,3,8,15,522.0,82.5,4.35,19.5,230.0,63.89,50.41
2016,3,3,8,30,589.0,92.0,4.6,20.0,285.0,69.78,55.42
2016,3,3,8,45,674.5,88.5,4.9,20.5,346.0,78.52,51.2
2016,3,3,9,0,760.0,85.0,5.2,21.0,407.0,137.07,78.04
2016,3,3,9,15,789.5,89.0,5.55,21.5,460.0,197.98,122.04
2016,3,3,9,30,819.0,93.0,5.9,22.0,513.0,262.31,175.59
2016,3,3,9,45,855.5,90.5,6.3,22.5,564.0,326.26,231.28
2016,3,3,10,0,892.0,88.0,6.7,23.0,615.0,395.91,291.96
2016,3,3,10,15,907.0,90.0,6.8,23.0,657.0,460.62,348.83
2016,3,3,10,30,922.0,92.0,6.9,23.0,699.0,525.52,404.54
2016,3,3,10,45,937.5,91.5,7.0,23.5,735.0,588.35,456.41
2016,3,3,11,0,953.0,91.0,7.1,24.0,771.0,650.76,506.42
2016,3,3,11,15,960.0,92.0,7.05,24.0,797.5,708.4,552.17
2016,3,3,11,30,967.0,93.0,7.0,24.0,824.0,764.2,595.41
2016,3,3,11,45,974.5,92.0,7.0,24.5,843.0,816.32,632.57
2016,3,3,12,0,982.0,91.0,7.0,25.0,862.0,866.07,666.56
2016,3,3,12,15,984.5,91.5,6.9,25.0,871.0,910.6,697.46
2016,3,3,12,30,987.0,92.0,6.8,25.0,880.0,951.95,725.89
2016,3,3,12,45,990.5,90.0,6.75,25.0,880.5,988.2,750.85
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,1020.88,773.29
2016,3,3,13,15,992.0,87.5,6.6,25.0,871.5,1046.22,790.37
2016,3,3,13,30,990.0,87.0,6.5,25.0,862.0,1067.48,804.72
2016,3,3,13,45,989.0,85.0,6.45,25.0,844.0,1083.86,816.15
2016,3,3,14,0,988.0,83.0,6.4,25.0,826.0,1095.99,824.86
2016,3,3,14,15,981.5,82.0,6.3,25.0,799.0,1099.43,827.48
2016,3,3,14,30,975.0,81.0,6.2,25.0,772.0,1098.53,827.38
2016,3,3,14,45,962.0,81.5,6.1,25.0,736.0,1088.56,821.31
2016,3,3,15,0,949.0,82.0,6.0,25.0,700.0,1074.5,812.68
2016,3,3,15,15,936.0,80.0,5.85,24.5,658.0,1053.41,800.65
2016,3,3,15,30,923.0,78.0,5.7,24.0,616.0,1028.54,786.12
2016,3,3,15,45,906.5,75.0,5.55,23.5,567.5,995.38,765.83
2016,3,3,16,0,890.0,72.0,5.4,23.0,519.0,959.03,743.19
2016,3,3,16,15,865.0,68.5,5.0,22.5,466.0,911.19,710.44
2016,3,3,16,30,840.0,65.0,4.6,22.0,413.0,870.84,682.65
2016,3,3,16,45,803.5,61.0,4.25,21.5,356.0,807.83,638.45
2016,3,3,17,0,767.0,57.0,3.9,21.0,299.0,744.21,592.96
2016,3,3,17,15,708.5,51.5,3.5,19.5,241.5,660.88,532.52
2016,3,3,17,30,650.0,46.0,3.1,18.0,184.0,579.69,470.21
2016,3,3,17,45,547.5,37.5,2.75,17.0,129.5,466.56,378.14
2016,3,3,18,0,445.0,29.0,2.4,16.0,75.0,361.3,283.39
2016,3,3,18,15,222.5,14.5,2.4,15.5,37.5,178.66,17.07
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,233.5,17.5,1.2,8.5,45.5,14.1,4.0
2016,3,4,7,30,467.0,35.0,1.2,9.0,91.0,28.83,19.8
2016,3,4,7,45,565.5,43.5,1.3,10.0,147.5,35.34,26.18
2016,3,4,8,0,664.0,52.0,1.4,11.0,204.0,45.52,35.56
2016,3,4,8,15,720.5,57.5,1.6,12.0,262.5,49.64,39.22
2016,3,4,8,30,777.0,63.0,1.8,13.0,321.0,53.75,42.71
2016,3,4,8,45,812.5,67.5,2.0,14.0,378.5,71.61,44.58
2016,3,4,9,0,848.0,72.0,2.2,15.0,436.0,135.18,74.53
2016,3,4,9,15,872.5,75.0,2.3,15.5,489.0,200.17,122.36
2016,3,4,9,30,897.0,78.0,2.4,16.0,542.0,271.73,182.78
2016,3,4,9,45,913.0,81.5,2.55,17.0,590.0,338.92,241.85
2016,3,4,10,0,929.0,85.0,2.7,18.0,638.0,406.97,301.18
2016,3,4,10,15,941.0,87.0,2.6,18.5,679.5,472.67,357.35
2016,3,4,10,30,953.0,89.0,2.5,19.0,721.0,538.14,411.23
2016,3,4,10,45,959.0,91.5,2.4,19.5,754.5,600.36,460.51
2016,3,4,11,0,965.0,94.0,2.3,20.0,788.0,661.14,506.63
2016,3,4,11,15,971.0,95.5,2.25,20.0,814.0,719.3,550.34
2016,3,4,11,30,977.0,97.0,2.2,20.0,840.0,775.48,591.25
2016,3,4,11,45,975.5,100.0,2.2,20.5,855.5,825.35,624.57
2016,3,4,12,0,974.0,103.0,2.2,21.0,871.0,872.15,654.29
2016,3,4,12,15,975.0,103.5,2.2,21.0,879.0,915.31,682.5
2016,3,4,12,30,976.0,104.0,2.2,21.0,887.0,955.19,708.35
2016,3,4,12,45,973.5,105.0,2.2,21.5,885.5,989.02,728.72
2016,3,4,13,0,971.0,106.0,2.2,22.0,884.0,1019.07,746.56
2016,3,4,13,15,968.5,105.5,2.2,22.0,873.5,1043.65,762.34
2016,3,4,13,30,966.0,105.0,2.2,22.0,863.0,1064.21,775.68
2016,3,4,13,45,959.5,104.5,2.25,22.0,843.5,1076.72,784.69
2016,3,4,14,0,953.0,104.0,2.3,22.0,824.0,1084.98,791.26
2016,3,4,14,15,794.0,161.0,2.35,22.0,746.5,1019.5,750.52
2016,3,4,14,30,635.0,218.0,2.4,22.0,669.0,925.95,691.04
2016,3,4,14,45,775.0,158.0,2.45,22.5,683.0,1007.53,746.43
2016,3,4,15,0,915.0,98.0,2.5,23.0,697.0,1059.35,780.0
2016,3,4,15,15,900.0,95.5,2.5,22.5,654.5,1036.16,767.63
2016,3,4,15,30,885.0,93.0,2.5,22.0,612.0,1020.99,761.35
2016,3,4,15,45,700.5,129.0,2.5,22.0,519.0,878.06,667.3
2016,3,4,16,0,516.0,165.0,2.5,22.0,426.0,721.21,560.23
2016,3,4,16,15,640.5,116.5,2.2,21.0,406.5,777.83,604.23
2016,3,4,16,30,765.0,68.0,1.9,20.0,387.0,806.51,625.81
2016,3,4,16,45,699.5,72.5,1.65,19.5,333.0,731.32,572.75
2016,3,4,17,0,634.0,77.0,1.4,19.0,279.0,664.0,524.76
2016,3,4,17,15,606.5,66.0,1.45,18.0,229.0,603.68,483.09
2016,3,4,17,30,579.0,55.0,1.5,17.0,179.0,543.51,438.26
2016,3,4,17,45,474.5,44.5,1.55,16.0,126.0,430.13,348.18
2016,3,4,18,0,370.0,34.0,1.6,15.0,73.0,325.62,256.15
2016,3,4,18,15,185.0,17.0,1.65,14.5,36.5,160.22,34.31
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,184.0,20.0,1.15,11.0,43.0,16.06,6.02
2016,3,5,7,30,368.0,40.0,1.2,12.0,86.0,32.71,22.98
2016,3,5,7,45,466.5,50.5,1.3,13.0,139.5,40.54,30.49
2016,3,5,8,0,565.0,61.0,1.4,14.0,193.0,48.27,37.57
2016,3,5,8,15,624.0,68.5,1.45,14.5,249.5,53.2,41.99
2016,3,5,8,30,683.0,76.0,1.5,15.0,306.0,58.05,46.16
2016,3,5,8,45,724.0,81.0,1.6,16.0,362.0,74.87,47.82
2016,3,5,9,0,765.0,86.0,1.7,17.0,418.0,139.0,80.19
2016,3,5,9,15,792.5,90.0,1.7,17.5,470.0,200.01,124.53
2016,3,5,9,30,820.0,94.0,1.7,18.0,522.0,264.17,177.81
2016,3,5,9,45,839.0,97.5,1.7,19.0,569.5,328.29,232.91
2016,3,5,10,0,858.0,101.0,1.7,20.0,617.0,393.87,288.55
2016,3,5,10,15,872.5,103.5,1.8,20.0,658.0,457.87,343.02
2016,3,5,10,30,887.0,106.0,1.9,20.0,699.0,522.1,396.14
2016,3,5,10,45,896.0,108.5,2.0,20.5,732.5,582.37,443.97
2016,3,5,11,0,905.0,111.0,2.1,21.0,766.0,641.67,489.46
2016,3,5,11,15,912.0,112.5,2.25,21.5,791.5,697.55,531.39
2016,3,5,11,30,919.0,114.0,2.4,22.0,817.0,751.71,570.96
2016,3,5,11,45,922.5,115.5,2.55,22.5,834.0,801.33,605.89
2016,3,5,12,0,926.0,117.0,2.7,23.0,851.0,848.45,637.17
2016,3,5,12,15,927.5,117.5,2.8,23.0,859.0,890.26,665.55
2016,3,5,12,30,929.0,118.0,2.9,23.0,867.0,929.01,691.82
2016,3,5,12,45,855.5,155.5,3.05,23.5,845.0,945.12,701.99
2016,3,5,13,0,782.0,193.0,3.2,24.0,823.0,951.81,706.14
2016,3,5,13,15,850.5,155.5,3.25,24.0,833.5,995.71,735.89
2016,3,5,13,30,919.0,118.0,3.3,24.0,844.0,1032.54,760.59
2016,3,5,13,45,910.0,119.0,3.4,24.0,824.0,1043.52,768.88
2016,3,5,14,0,901.0,120.0,3.5,24.0,804.0,1050.42,774.89
2016,3,5,14,15,893.0,118.5,3.5,24.0,777.0,1051.56,776.56
2016,3,5,14,30,885.0,117.0,3.5,24.0,750.0,1061.73,784.4
2016,3,5,14,45,854.5,123.0,3.55,24.0,711.0,1040.61,772.15
2016,3,5,15,0,824.0,129.0,3.6,24.0,672.0,1015.47,757.54
2016,3,5,15,15,807.0,125.5,3.55,23.5,630.0,989.7,743.29
2016,3,5,15,30,790.0,122.0,3.5,23.0,588.0,967.93,731.75
2016,3,5,15,45,764.0,119.0,3.5,23.0,539.5,927.7,706.42
2016,3,5,16,0,738.0,116.0,3.5,23.0,491.0,884.95,679.23
2016,3,5,16,15,706.0,110.0,3.15,22.0,439.0,830.77,644.07
2016,3,5,16,30,674.0,104.0,2.8,21.0,387.0,775.16,607.15
2016,3,5,16,45,625.5,97.5,2.5,20.5,331.5,703.52,556.66
2016,3,5,17,0,577.0,91.0,2.2,20.0,276.0,632.32,505.06
2016,3,5,17,15,512.0,80.5,2.05,19.0,221.5,544.58,440.42
2016,3,5,17,30,447.0,70.0,1.9,18.0,167.0,457.12,372.46
2016,3,5,17,45,344.5,55.0,1.8,17.5,116.5,347.35,281.79
2016,3,5,18,0,242.0,40.0,1.7,17.0,66.0,247.39,194.06
2016,3,5,18,15,121.0,20.0,1.7,16.5,33.0,123.11,36.85
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,1.5,2.8,11.0,1.5,0.0,0.0
2016,3,6,7,0,0.0,3.0,3.1,12.0,3.0,2.56,0.0
2016,3,6,7,15,0.0,16.5,3.2,12.5,16.5,13.6,4.64
2016,3,6,7,30,0.0,30.0,3.3,13.0,30.0,24.79,16.02
2016,3,6,7,45,0.0,48.5,3.45,13.5,48.5,39.65,29.64
2016,3,6,8,0,0.0,67.0,3.6,14.0,67.0,54.14,42.78
2016,3,6,8,15,0.0,86.5,3.9,14.5,86.5,69.19,56.17
2016,3,6,8,30,0.0,106.0,4.2,15.0,106.0,84.08,69.15
2016,3,6,8,45,72.5,148.0,4.5,16.0,179.5,112.47,88.31
2016,3,6,9,0,145.0,190.0,4.8,17.0,253.0,152.57,116.08
2016,3,6,9,15,233.0,204.5,4.95,17.5,320.5,189.81,141.37
2016,3,6,9,30,321.0,219.0,5.1,18.0,388.0,241.17,179.94
2016,3,6,9,45,195.5,244.0,5.25,18.5,350.0,249.64,192.33
2016,3,6,10,0,70.0,269.0,5.4,19.0,312.0,240.55,188.52
2016,3,6,10,15,37.5,230.5,5.5,19.5,254.0,205.05,160.51
2016,3,6,10,30,5.0,192.0,5.6,20.0,196.0,161.2,125.27
2016,3,6,10,45,6.0,200.5,5.75,20.5,205.5,169.78,131.73
2016,3,6,11,0,7.0,209.0,5.9,21.0,215.0,178.51,138.24
2016,3,6,11,15,12.5,242.5,6.0,21.0,252.5,211.45,164.2
2016,3,6,11,30,18.0,276.0,6.1,21.0,290.0,245.58,190.94
2016,3,6,11,45,19.0,282.5,6.25,21.5,297.5,254.04,197.09
2016,3,6,12,0,20.0,289.0,6.4,22.0,305.0,262.61,203.36
2016,3,6,12,15,48.5,337.0,6.45,22.0,376.5,344.64,267.53
2016,3,6,12,30,77.0,385.0,6.5,22.0,448.0,420.96,326.47
2016,3,6,12,45,76.5,386.5,6.55,22.5,449.0,428.79,331.75
2016,3,6,13,0,76.0,388.0,6.6,23.0,450.0,436.38,337.0
2016,3,6,13,15,77.5,382.0,6.55,23.0,444.5,437.88,338.37
2016,3,6,13,30,79.0,376.0,6.5,23.0,439.0,439.03,339.55
2016,3,6,13,45,47.0,317.5,6.45,23.5,354.5,350.75,271.21
2016,3,6,14,0,15.0,259.0,6.4,24.0,270.0,243.65,187.52
2016,3,6,14,15,113.0,305.0,6.3,24.0,386.5,433.36,337.17
2016,3,6,14,30,211.0,351.0,6.2,24.0,503.0,590.13,457.45
2016,3,6,14,45,157.0,331.5,6.1,24.0,442.0,518.09,402.35
2016,3,6,15,0,103.0,312.0,6.0,24.0,381.0,423.15,329.91
2016,3,6,15,15,234.5,279.5,5.8,23.5,422.0,543.52,427.32
2016,3,6,15,30,366.0,247.0,5.6,23.0,463.0,659.5,519.13
2016,3,6,15,45,534.0,184.5,5.45,23.0,472.0,769.44,605.44
2016,3,6,16,0,702.0,122.0,5.3,23.0,481.0,857.28,670.58
2016,3,6,16,15,670.0,116.0,5.1,22.5,430.0,803.89,633.6
2016,3,6,16,30,638.0,110.0,4.9,22.0,379.0,749.16,595.75
2016,3,6,16,45,594.5,101.5,4.75,22.0,325.5,680.56,545.71
2016,3,6,17,0,551.0,93.0,4.6,22.0,272.0,612.28,494.64
2016,3,6,17,15,486.5,82.5,4.45,21.5,218.5,525.89,428.59
2016,3,6,17,30,422.0,72.0,4.3,21.0,165.0,440.31,359.83
2016,3,6,17,45,322.5,57.0,4.2,20.5,116.0,333.94,270.89
2016,3,6,18,0,223.0,42.0,4.1,20.0,67.0,237.19,185.76
2016,3,6,18,15,111.5,21.0,4.25,19.5,33.5,119.53,44.65
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,4.3,16.0,1.5,0.0,0.0
2016,3,7,7,0,0.0,3.0,4.4,16.0,3.0,2.56,0.0
2016,3,7,7,15,0.0,15.5,4.55,16.0,15.5,12.77,4.22
2016,3,7,7,30,0.0,28.0,4.7,16.0,28.0,23.12,14.38
2016,3,7,7,45,0.0,45.5,4.9,16.5,45.5,37.49,27.38
2016,3,7,8,0,0.0,63.0,5.1,17.0,63.0,51.32,39.78
2016,3,7,8,15,0.0,82.0,5.45,17.5,82.0,66.09,52.78
2016,3,7,8,30,0.0,101.0,5.8,18.0,101.0,80.69,65.39
2016,3,7,8,45,0.0,74.5,6.2,18.5,74.5,61.8,46.34
2016,3,7,9,0,0.0,48.0,6.6,19.0,48.0,39.72,27.66
2016,3,7,9,15,0.0,62.5,6.7,19.5,62.5,51.81,37.54
2016,3,7,9,30,0.0,77.0,6.8,20.0,77.0,63.94,47.33
2016,3,7,9,45,4.5,139.0,6.95,20.5,142.0,115.48,89.04
2016,3,7,10,0,9.0,201.0,7.1,21.0,207.0,167.15,130.2
2016,3,7,10,15,6.0,190.5,7.0,21.0,195.0,159.23,123.59
2016,3,7,10,30,3.0,180.0,6.9,21.0,183.0,150.44,116.32
2016,3,7,10,45,9.5,218.5,6.8,21.0,226.0,186.47,144.88
2016,3,7,11,0,16.0,257.0,6.7,21.0,269.0,223.87,174.3
2016,3,7,11,15,20.0,277.5,6.6,21.0,293.0,245.85,191.41
2016,3,7,11,30,24.0,298.0,6.5,21.0,317.0,268.57,209.07
2016,3,7,11,45,31.5,321.5,6.4,21.5,347.0,306.83,238.36
2016,3,7,12,0,39.0,345.0,6.3,22.0,377.0,339.01,262.65
2016,3,7,12,15,72.5,375.5,6.25,22.0,435.0,400.73,310.65
2016,3,7,12,30,106.0,406.0,6.2,22.0,493.0,466.17,360.96
2016,3,7,12,45,112.0,407.5,6.2,22.0,499.0,481.23,372.46
2016,3,7,13,0,118.0,409.0,6.2,22.0,505.0,513.36,396.79
2016,3,7,13,15,102.0,398.0,6.2,22.0,480.5,477.41,369.66
2016,3,7,13,30,86.0,387.0,6.2,22.0,456.0,457.02,354.17
2016,3,7,13,45,48.5,311.0,6.2,22.0,350.0,345.09,268.29
2016,3,7,14,0,11.0,235.0,6.2,22.0,244.0,216.7,167.66
2016,3,7,14,15,14.5,248.5,6.3,22.0,259.5,234.34,182.04
2016,3,7,14,30,18.0,262.0,6.4,22.0,275.0,252.68,196.85
2016,3,7,14,45,33.0,274.5,6.5,22.0,297.5,304.07,238.04
2016,3,7,15,0,48.0,287.0,6.6,22.0,320.0,337.36,265.03
2016,3,7,15,15,27.0,236.5,6.5,21.5,255.0,261.93,206.14
2016,3,7,15,30,6.0,186.0,6.4,21.0,190.0,171.57,134.2
2016,3,7,15,45,3.0,134.0,6.3,21.0,136.0,118.66,91.76
2016,3,7,16,0,0.0,82.0,6.2,21.0,82.0,68.11,50.6
2016,3,7,16,15,0.0,44.0,5.95,20.5,44.0,36.4,24.66
2016,3,7,16,30,0.0,6.0,5.7,20.0,6.0,4.94,0.0
2016,3,7,16,45,0.0,5.0,5.5,20.0,5.0,4.11,0.0
2016,3,7,17,0,0.0,4.0,5.3,20.0,4.0,3.29,0.0
2016,3,7,17,15,0.0,3.0,5.2,19.5,3.0,2.46,0.0
2016,3,7,17,30,0.0,2.0,5.1,19.0,2.0,1.64,0.0
2016,3,7,17,45,0.0,1.5,5.0,19.0,1.5,1.23,0.0
2016,3,7,18,0,0.0,1.0,4.9,19.0,1.0,0.82,0.0
2016,3,7,18,15,0.0,0.5,4.9,19.0,0.5,0.41,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.41,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.82,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.0,2.0,1.64,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.46,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.29,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.11,0.0
2016,3,8,8,45,0.0,6.5,5.05,20.5,6.5,5.35,0.0
2016,3,8,9,0,0.0,8.0,5.2,21.0,8.0,6.59,0.0
2016,3,8,9,15,7.0,100.0,5.3,21.5,104.0,83.62,63.04
2016,3,8,9,30,14.0,192.0,5.4,22.0,200.0,156.91,121.69
2016,3,8,9,45,82.0,240.5,5.5,22.5,291.0,214.32,164.84
2016,3,8,10,0,150.0,289.0,5.6,23.0,382.0,284.3,218.33
2016,3,8,10,15,120.0,304.5,5.45,23.0,382.0,298.67,230.4
2016,3,8,10,30,90.0,320.0,5.3,23.0,382.0,306.68,236.95
2016,3,8,10,45,165.5,339.5,5.2,23.5,459.0,376.56,290.36
2016,3,8,11,0,241.0,359.0,5.1,24.0,536.0,452.42,347.74
2016,3,8,11,15,256.0,369.5,4.9,24.0,563.5,496.73,380.85
2016,3,8,11,30,271.0,380.0,4.7,24.0,591.0,536.64,410.32
2016,3,8,11,45,295.0,383.0,4.55,24.5,617.0,577.44,439.51
2016,3,8,12,0,319.0,386.0,4.4,25.0,643.0,619.49,469.07
2016,3,8,12,15,313.5,392.0,4.15,25.0,646.5,640.95,483.81
2016,3,8,12,30,308.0,398.0,3.9,25.0,650.0,660.99,497.36
2016,3,8,12,45,424.5,356.0,3.7,25.0,703.0,754.65,565.57
2016,3,8,13,0,541.0,314.0,3.5,25.0,756.0,842.61,628.03
2016,3,8,13,15,450.5,343.0,3.3,24.5,708.0,804.76,599.93
2016,3,8,13,30,360.0,372.0,3.1,24.0,660.0,746.57,558.58
2016,3,8,13,45,285.0,378.5,2.95,24.0,603.5,691.45,518.57
2016,3,8,14,0,210.0,385.0,2.8,24.0,547.0,612.13,461.21
2016,3,8,14,15,303.0,351.5,2.7,24.0,576.5,698.32,525.45
2016,3,8,14,30,396.0,318.0,2.6,24.0,606.0,762.44,572.56
2016,3,8,14,45,245.5,316.5,2.55,24.5,492.5,612.19,462.96
2016,3,8,15,0,95.0,315.0,2.5,25.0,379.0,417.3,318.4
2016,3,8,15,15,155.5,296.5,2.45,25.0,393.0,482.96,370.39
2016,3,8,15,30,216.0,278.0,2.4,25.0,407.0,524.5,403.3
2016,3,8,15,45,446.0,205.0,2.4,25.0,444.5,705.95,540.76
2016,3,8,16,0,676.0,132.0,2.4,25.0,482.0,843.16,639.25
2016,3,8,16,15,643.0,125.5,2.2,24.5,431.0,788.7,602.08
2016,3,8,16,30,610.0,119.0,2.0,24.0,380.0,732.97,565.04
2016,3,8,16,45,565.5,110.5,1.85,23.5,327.0,664.14,518.0
2016,3,8,17,0,521.0,102.0,1.7,23.0,274.0,590.34,465.83
2016,3,8,17,15,455.0,90.5,1.6,22.0,220.5,504.8,403.55
2016,3,8,17,30,389.0,79.0,1.5,21.0,167.0,423.5,340.67
2016,3,8,17,45,293.5,62.5,1.45,20.5,118.0,319.76,256.35
2016,3,8,18,0,198.0,46.0,1.4,20.0,69.0,225.18,175.48
2016,3,8,18,15,99.0,23.0,1.55,19.5,34.5,103.93,50.39
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.85,0.0
2016,3,9,7,15,0.0,4.5,4.2,18.0,4.5,3.69,0.0
2016,3,9,7,30,0.0,8.0,4.2,18.0,8.0,6.56,0.02
2016,3,9,7,45,0.0,12.5,4.25,18.5,12.5,10.27,3.37
2016,3,9,8,0,0.0,17.0,4.3,19.0,17.0,13.99,6.69
2016,3,9,8,15,0.0,22.0,4.3,19.0,22.0,18.12,10.36
2016,3,9,8,30,0.0,27.0,4.3,19.0,27.0,22.27,13.98
2016,3,9,8,45,0.0,40.0,4.35,19.0,40.0,33.06,22.18
2016,3,9,9,0,0.0,53.0,4.4,19.0,53.0,43.88,31.13
2016,3,9,9,15,0.0,45.5,4.35,19.0,45.5,37.66,25.83
2016,3,9,9,30,0.0,38.0,4.3,19.0,38.0,31.46,20.58
2016,3,9,9,45,0.0,30.5,4.25,19.5,30.5,25.25,15.31
2016,3,9,10,0,0.0,23.0,4.2,20.0,23.0,19.05,10.1
2016,3,9,10,15,0.0,37.5,4.0,20.0,37.5,31.11,19.99
2016,3,9,10,30,0.0,52.0,3.8,20.0,52.0,43.21,29.84
2016,3,9,10,45,0.0,44.5,3.65,20.5,44.5,36.98,24.63
2016,3,9,11,0,0.0,37.0,3.5,21.0,37.0,30.75,19.46
2016,3,9,11,15,0.0,60.5,3.55,21.0,60.5,50.38,35.35
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,70.08,51.18
2016,3,9,11,45,0.0,98.5,3.65,21.0,98.5,82.3,60.93
2016,3,9,12,0,0.0,113.0,3.7,21.0,113.0,94.61,70.73
2016,3,9,12,15,6.5,184.0,3.85,20.5,189.5,161.01,123.83
2016,3,9,12,30,13.0,255.0,4.0,20.0,266.0,229.81,178.18
2016,3,9,12,45,16.5,278.5,4.15,20.0,292.5,255.47,198.17
2016,3,9,13,0,20.0,302.0,4.3,20.0,319.0,281.93,218.84
2016,3,9,13,15,11.0,227.0,4.3,20.0,236.5,206.19,159.69
2016,3,9,13,30,2.0,152.0,4.3,20.0,154.0,130.96,100.09
2016,3,9,13,45,1.0,125.0,4.3,20.5,126.0,106.4,80.43
2016,3,9,14,0,0.0,98.0,4.3,21.0,98.0,81.96,60.73
2016,3,9,14,15,0.0,94.5,4.2,21.0,94.5,78.88,58.36
2016,3,9,14,30,0.0,91.0,4.1,21.0,91.0,75.86,56.02
2016,3,9,14,45,14.5,179.0,4.1,21.0,189.0,170.0,132.2
2016,3,9,15,0,29.0,267.0,4.1,21.0,287.0,294.24,230.35
2016,3,9,15,15,14.5,161.0,3.95,20.5,171.0,154.29,120.19
2016,3,9,15,30,0.0,55.0,3.8,20.0,55.0,45.64,31.99
2016,3,9,15,45,0.0,77.5,3.65,20.0,77.5,64.38,47.57
2016,3,9,16,0,0.0,100.0,3.5,20.0,100.0,84.15,63.97
2016,3,9,16,15,0.0,53.5,3.3,19.5,53.5,44.31,31.34
2016,3,9,16,30,0.0,7.0,3.1,19.0,7.0,5.77,0.0
2016,3,9,16,45,0.0,6.0,2.9,19.0,6.0,4.94,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,4.11,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.29,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.46,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.64,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.82,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.41,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.5,4.05,13.0,1.5,1.23,0.0
2016,3,10,7,30,0.0,3.0,4.0,13.0,3.0,2.46,0.0
2016,3,10,7,45,0.0,5.0,4.0,13.5,5.0,4.1,0.0
2016,3,10,8,0,0.0,7.0,4.0,14.0,7.0,5.75,0.0
2016,3,10,8,15,0.0,9.0,4.05,14.0,9.0,7.4,1.0
2016,3,10,8,30,0.0,11.0,4.1,14.0,11.0,9.05,2.48
2016,3,10,8,45,2.5,82.5,4.2,14.5,84.0,68.18,52.46
2016,3,10,9,0,5.0,154.0,4.3,15.0,157.0,122.35,97.33
2016,3,10,9,15,2.5,108.0,4.45,15.0,109.5,89.2,69.44
2016,3,10,9,30,0.0,62.0,4.6,15.0,62.0,51.43,37.74
2016,3,10,9,45,49.0,175.0,4.75,15.5,205.5,155.9,122.59
2016,3,10,10,0,98.0,288.0,4.9,16.0,349.0,264.56,209.14
2016,3,10,10,15,49.0,156.5,5.1,16.0,187.0,150.49,118.13
2016,3,10,10,30,0.0,25.0,5.3,16.0,25.0,20.74,11.63
2016,3,10,10,45,0.0,70.0,5.5,16.5,70.0,58.27,42.65
2016,3,10,11,0,0.0,115.0,5.7,17.0,115.0,95.91,73.29
2016,3,10,11,15,6.5,183.5,5.8,17.0,188.5,157.69,123.38
2016,3,10,11,30,13.0,252.0,5.9,17.0,262.0,221.26,174.27
2016,3,10,11,45,7.5,202.0,6.05,17.5,207.5,175.77,137.37
2016,3,10,12,0,2.0,152.0,6.2,18.0,153.0,129.37,99.72
2016,3,10,12,15,5.0,178.0,6.15,18.0,182.0,154.56,120.04
2016,3,10,12,30,8.0,204.0,6.1,18.0,211.0,180.38,140.76
2016,3,10,12,45,4.0,137.0,6.05,18.0,140.5,119.06,91.43
2016,3,10,13,0,0.0,70.0,6.0,18.0,70.0,58.42,42.17
2016,3,10,13,15,0.0,84.5,5.95,18.0,84.5,70.56,52.1
2016,3,10,13,30,0.0,99.0,5.9,18.0,99.0,82.89,62.14
2016,3,10,13,45,1.5,132.0,5.85,18.0,133.5,113.02,86.69
2016,3,10,14,0,3.0,165.0,5.8,18.0,168.0,144.02,111.85
2016,3,10,14,15,5.5,187.5,5.7,18.0,192.0,167.44,130.91
2016,3,10,14,30,8.0,210.0,5.6,18.0,216.0,191.7,150.64
2016,3,10,14,45,12.5,226.0,5.6,18.0,234.5,212.76,167.94
2016,3,10,15,0,17.0,242.0,5.6,18.0,253.0,234.8,186.06
2016,3,10,15,15,8.5,173.5,5.5,18.0,179.0,160.1,126.06
2016,3,10,15,30,0.0,105.0,5.4,18.0,105.0,88.15,67.32
2016,3,10,15,45,0.0,81.0,5.3,18.0,81.0,67.31,50.36
2016,3,10,16,0,0.0,57.0,5.2,18.0,57.0,47.25,33.86
2016,3,10,16,15,0.0,36.0,4.95,17.5,36.0,29.77,19.41
2016,3,10,16,30,0.0,15.0,4.7,17.0,15.0,12.37,4.83
2016,3,10,16,45,0.0,13.0,4.45,17.0,13.0,10.71,3.45
2016,3,10,17,0,0.0,11.0,4.2,17.0,11.0,9.05,2.06
2016,3,10,17,15,0.0,9.0,4.05,16.5,9.0,7.4,0.67
2016,3,10,17,30,0.0,7.0,3.9,16.0,7.0,5.75,0.0
2016,3,10,17,45,0.0,5.0,3.75,16.0,5.0,4.1,0.0
2016,3,10,18,0,0.0,3.0,3.6,16.0,3.0,2.46,0.0
2016,3,10,18,15,0.0,1.5,3.6,15.5,1.5,1.23,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,2.15,14.0,3.5,2.99,0.0
2016,3,11,7,0,0.0,7.0,2.0,14.0,7.0,5.75,0.0
2016,3,11,7,15,0.0,21.5,1.95,14.0,21.5,17.74,9.23
2016,3,11,7,30,0.0,36.0,1.9,14.0,36.0,29.77,20.58
2016,3,11,7,45,0.0,54.5,1.85,14.5,54.5,44.46,33.96
2016,3,11,8,0,0.0,73.0,1.8,15.0,73.0,58.92,46.93
2016,3,11,8,15,0.0,92.5,1.85,15.0,92.5,73.95,60.24
2016,3,11,8,30,0.0,112.0,1.9,15.0,112.0,88.81,73.18
2016,3,11,8,45,0.0,86.0,1.95,15.5,86.0,70.81,54.42
2016,3,11,9,0,0.0,60.0,2.0,16.0,60.0,49.71,36.43
2016,3,11,9,15,0.0,95.5,2.15,16.5,95.5,79.0,60.67
2016,3,11,9,30,0.0,131.0,2.3,17.0,131.0,107.32,83.63
2016,3,11,9,45,0.0,84.5,2.5,17.5,84.5,70.26,52.76
2016,3,11,10,0,0.0,38.0,2.7,18.0,38.0,31.51,20.55
2016,3,11,10,15,0.0,36.0,2.85,18.0,36.0,29.87,19.14
2016,3,11,10,30,0.0,34.0,3.0,18.0,34.0,28.22,17.73
2016,3,11,10,45,0.0,40.0,3.2,18.5,40.0,33.24,21.77
2016,3,11,11,0,0.0,46.0,3.4,19.0,46.0,38.26,25.78
2016,3,11,11,15,0.0,47.5,3.4,19.0,47.5,39.54,26.78
2016,3,11,11,30,0.0,49.0,3.4,19.0,49.0,40.81,27.78
2016,3,11,11,45,173.5,216.5,3.4,19.5,358.0,334.18,264.07
2016,3,11,12,0,347.0,384.0,3.4,20.0,667.0,638.77,491.34
2016,3,11,12,15,173.5,245.5,3.3,20.0,387.0,384.57,300.09
2016,3,11,12,30,0.0,107.0,3.2,20.0,107.0,89.67,66.66
2016,3,11,12,45,234.0,223.0,3.1,20.5,417.0,437.21,343.69
2016,3,11,13,0,468.0,339.0,3.0,21.0,727.0,798.24,604.68
2016,3,11,13,15,680.5,231.5,2.9,21.0,788.5,918.87,690.34
2016,3,11,13,30,893.0,124.0,2.8,21.0,850.0,1013.92,752.58
2016,3,11,13,45,556.0,256.5,2.7,21.0,705.5,850.6,639.54
2016,3,11,14,0,219.0,389.0,2.6,21.0,561.0,623.85,473.04
2016,3,11,14,15,109.5,232.5,2.6,21.0,318.5,349.67,272.17
2016,3,11,14,30,0.0,76.0,2.6,21.0,76.0,63.31,45.64
2016,3,11,14,45,169.0,189.0,2.6,21.0,303.5,387.49,306.74
2016,3,11,15,0,338.0,302.0,2.6,21.0,531.0,691.53,532.32
2016,3,11,15,15,206.5,287.5,2.55,20.5,425.0,521.71,405.87
2016,3,11,15,30,75.0,273.0,2.5,20.0,319.0,354.65,278.36
2016,3,11,15,45,168.0,251.0,2.45,20.0,343.0,444.33,351.6
2016,3,11,16,0,261.0,229.0,2.4,20.0,367.0,528.89,418.47
2016,3,11,16,15,379.0,183.5,2.15,19.5,361.0,579.92,461.03
2016,3,11,16,30,497.0,138.0,1.9,19.0,355.0,643.51,511.58
2016,3,11,16,45,455.0,127.0,1.65,19.0,305.5,579.1,462.71
2016,3,11,17,0,413.0,116.0,1.4,19.0,256.0,515.89,414.65
2016,3,11,17,15,372.5,98.5,1.2,18.5,207.5,447.42,362.3
2016,3,11,17,30,332.0,81.0,1.0,18.0,159.0,380.99,309.45
2016,3,11,17,45,254.5,63.5,0.85,17.5,113.5,291.28,235.56
2016,3,11,18,0,177.0,46.0,0.7,17.0,68.0,194.1,153.38
2016,3,11,18,15,88.5,23.0,0.7,16.5,34.0,97.03,58.08
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,3.0,1.15,12.5,3.0,2.56,0.0
2016,3,12,7,0,0.0,6.0,1.3,13.0,6.0,4.92,0.0
2016,3,12,7,15,0.0,17.5,1.35,13.5,17.5,14.41,6.59
2016,3,12,7,30,0.0,29.0,1.4,14.0,29.0,23.93,15.5
2016,3,12,7,45,0.0,44.0,1.45,14.5,44.0,36.39,26.84
2016,3,12,8,0,0.0,59.0,1.5,15.0,59.0,48.69,37.88
2016,3,12,8,15,0.0,74.0,1.65,15.5,74.0,60.63,48.38
2016,3,12,8,30,0.0,89.0,1.8,16.0,89.0,72.46,58.56
2016,3,12,8,45,136.0,141.0,2.0,16.5,204.5,107.81,82.76
2016,3,12,9,0,272.0,193.0,2.2,17.0,320.0,164.87,120.32
2016,3,12,9,15,270.5,217.5,2.25,17.5,355.5,205.17,151.15
2016,3,12,9,30,269.0,242.0,2.3,18.0,391.0,245.76,184.11
2016,3,12,9,45,335.5,250.0,2.4,18.5,451.5,294.79,222.14
2016,3,12,10,0,402.0,258.0,2.5,19.0,512.0,351.79,267.03
2016,3,12,10,15,458.5,254.5,2.4,19.0,561.0,405.35,309.86
2016,3,12,10,30,515.0,251.0,2.3,19.0,610.0,463.78,356.03
2016,3,12,10,45,277.5,286.0,2.25,19.5,480.5,396.24,306.25
2016,3,12,11,0,40.0,321.0,2.2,20.0,351.0,295.46,227.94
2016,3,12,11,15,481.5,214.0,2.15,20.0,595.5,514.41,399.14
2016,3,12,11,30,923.0,107.0,2.1,20.0,840.0,751.19,574.08
2016,3,12,11,45,927.0,107.5,2.05,20.5,856.5,800.09,605.05
2016,3,12,12,0,931.0,108.0,2.0,21.0,873.0,846.47,634.18
2016,3,12,12,15,538.0,266.5,2.0,21.0,710.0,720.55,542.79
2016,3,12,12,30,145.0,425.0,2.0,21.0,547.0,530.36,399.97
2016,3,12,12,45,536.0,268.5,2.05,21.0,715.5,770.86,581.6
2016,3,12,13,0,927.0,112.0,2.1,21.0,884.0,986.25,728.05
2016,3,12,13,15,924.5,111.5,2.1,21.0,873.5,1009.4,741.0
2016,3,12,13,30,922.0,111.0,2.1,21.0,863.0,1028.67,753.64
2016,3,12,13,45,915.5,111.0,2.15,21.5,843.5,1040.57,760.85
2016,3,12,14,0,909.0,111.0,2.2,22.0,824.0,1048.41,765.68
2016,3,12,14,15,902.0,109.5,2.15,21.5,797.0,1050.04,768.45
2016,3,12,14,30,895.0,108.0,2.1,21.0,770.0,1047.61,768.85
2016,3,12,14,45,881.0,108.0,2.1,21.0,734.5,1035.76,762.55
2016,3,12,15,0,867.0,108.0,2.1,21.0,699.0,1032.67,762.22
2016,3,12,15,15,616.5,182.0,2.1,21.0,589.5,867.08,653.84
2016,3,12,15,30,366.0,256.0,2.1,21.0,480.0,666.44,512.11
2016,3,12,15,45,356.5,236.0,2.1,21.0,440.0,631.14,489.97
2016,3,12,16,0,347.0,216.0,2.1,21.0,400.0,594.34,465.08
2016,3,12,16,15,549.0,151.0,1.95,20.5,408.0,719.52,562.12
2016,3,12,16,30,751.0,86.0,1.8,20.0,416.0,811.54,628.04
2016,3,12,16,45,717.5,79.5,1.7,20.0,361.5,755.94,588.88
2016,3,12,17,0,684.0,73.0,1.6,20.0,307.0,694.49,545.95
2016,3,12,17,15,627.0,66.0,1.5,19.0,250.5,613.82,489.12
2016,3,12,17,30,570.0,59.0,1.4,18.0,194.0,535.67,431.19
2016,3,12,17,45,482.0,49.0,1.3,17.0,141.5,435.21,351.85
2016,3,12,18,0,394.0,39.0,1.2,16.0,89.0,341.84,272.3
2016,3,12,18,15,197.0,19.5,1.3,15.5,44.5,175.47,113.7
2016,3,12,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,9.5,3.6,12.5,13.0,8.11,0.0
2016,3,13,7,0,133.0,19.0,3.8,13.0,26.0,14.8,0.0
2016,3,13,7,15,273.0,34.5,3.75,13.5,71.5,28.12,18.33
2016,3,13,7,30,413.0,50.0,3.7,14.0,117.0,40.44,30.03
2016,3,13,7,45,513.0,58.0,3.7,15.0,174.5,45.99,35.27
2016,3,13,8,0,613.0,66.0,3.7,16.0,232.0,51.61,40.28
2016,3,13,8,15,668.0,72.5,3.8,16.5,290.5,55.68,43.79
2016,3,13,8,30,723.0,79.0,3.9,17.0,349.0,59.69,47.13
2016,3,13,8,45,775.0,80.5,4.0,18.0,409.0,84.57,52.17
2016,3,13,9,0,827.0,82.0,4.1,19.0,469.0,145.43,81.5
2016,3,13,9,15,852.0,85.0,4.25,19.5,523.0,209.49,128.97
2016,3,13,9,30,877.0,88.0,4.4,20.0,577.0,276.25,185.26
2016,3,13,9,45,900.5,88.5,4.6,21.0,627.0,346.38,246.0
2016,3,13,10,0,924.0,89.0,4.8,22.0,677.0,414.01,304.49
2016,3,13,10,15,936.0,91.0,4.95,22.5,718.5,479.44,360.75
2016,3,13,10,30,948.0,93.0,5.1,23.0,760.0,544.61,415.15
2016,3,13,10,45,958.0,94.0,5.25,23.5,794.0,607.28,466.01
2016,3,13,11,0,968.0,95.0,5.4,24.0,828.0,668.88,514.49
2016,3,13,11,15,973.0,96.0,5.5,24.0,853.0,725.88,559.16
2016,3,13,11,30,978.0,97.0,5.6,24.0,878.0,780.75,601.25
2016,3,13,11,45,981.0,98.0,5.75,24.5,894.5,831.76,637.21
2016,3,13,12,0,984.0,99.0,5.9,25.0,911.0,879.99,670.12
2016,3,13,12,15,984.5,99.5,5.95,25.0,918.0,922.69,699.81
