Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,30,985.0,100.0,6.0,25.0,925.0,962.02,727.09
2016,3,13,12,45,983.0,100.0,6.05,25.5,922.5,995.06,748.5
2016,3,13,13,0,981.0,100.0,6.1,26.0,920.0,1024.25,767.25
2016,3,13,13,15,977.0,99.5,6.05,26.0,908.0,1047.04,782.59
2016,3,13,13,30,973.0,99.0,6.0,26.0,896.0,1065.69,795.23
2016,3,13,13,45,965.5,99.5,6.0,26.0,875.0,1077.74,803.91
2016,3,13,14,0,958.0,100.0,6.0,26.0,854.0,1085.5,809.91
2016,3,13,14,15,950.0,98.5,5.85,26.0,825.5,1086.25,810.26
2016,3,13,14,30,942.0,97.0,5.7,26.0,797.0,1082.73,807.94
2016,3,13,14,45,928.5,96.5,5.55,26.0,760.0,1070.57,799.98
2016,3,13,15,0,915.0,96.0,5.4,26.0,723.0,1054.41,789.54
2016,3,13,15,15,901.0,94.0,5.05,25.5,680.0,1032.14,775.08
2016,3,13,15,30,887.0,92.0,4.7,25.0,637.0,1006.24,758.19
2016,3,13,15,45,865.5,89.5,4.4,25.0,587.0,980.18,740.57
2016,3,13,16,0,844.0,87.0,4.1,25.0,537.0,939.65,713.55
2016,3,13,16,15,817.5,83.5,3.6,24.0,483.5,890.58,682.04
2016,3,13,16,30,791.0,80.0,3.1,23.0,430.0,839.48,648.46
2016,3,13,16,45,751.0,75.5,2.7,22.5,373.0,773.78,602.98
2016,3,13,17,0,711.0,71.0,2.3,22.0,316.0,713.26,560.09
2016,3,13,17,15,653.5,64.5,2.15,21.0,258.0,631.81,502.54
2016,3,13,17,30,596.0,58.0,2.0,20.0,200.0,552.88,443.95
2016,3,13,17,45,499.5,48.5,1.9,19.0,145.5,446.0,359.95
2016,3,13,18,0,403.0,39.0,1.8,18.0,91.0,347.0,276.11
2016,3,13,18,15,235.5,24.5,1.75,17.5,51.0,205.77,137.37
2016,3,13,18,30,68.0,10.0,1.7,17.0,11.0,45.54,0.0
2016,3,13,18,45,34.0,5.0,1.7,17.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,118.0,9.5,3.2,13.0,16.0,8.11,0.0
2016,3,14,7,0,236.0,19.0,3.4,14.0,32.0,15.59,1.34
2016,3,14,7,15,380.5,31.0,3.5,14.5,81.0,25.3,15.98
2016,3,14,7,30,525.0,43.0,3.6,15.0,130.0,34.91,25.1
2016,3,14,7,45,603.0,51.0,3.75,16.0,187.5,40.78,30.55
2016,3,14,8,0,681.0,59.0,3.9,17.0,245.0,50.73,39.34
2016,3,14,8,15,730.0,64.5,3.75,18.0,304.0,54.62,42.59
2016,3,14,8,30,779.0,70.0,3.6,19.0,363.0,58.47,45.67
2016,3,14,8,45,810.5,74.0,3.45,20.0,420.0,81.29,48.05
2016,3,14,9,0,842.0,78.0,3.3,21.0,477.0,144.37,79.21
2016,3,14,9,15,865.5,81.5,3.35,21.5,530.5,209.53,127.21
2016,3,14,9,30,889.0,85.0,3.4,22.0,584.0,281.52,187.1
2016,3,14,9,45,904.5,88.0,3.45,23.0,632.0,347.8,244.22
2016,3,14,10,0,920.0,91.0,3.5,24.0,680.0,414.83,301.32
2016,3,14,10,15,932.5,93.0,3.75,24.5,721.0,480.24,356.61
2016,3,14,10,30,945.0,95.0,4.0,25.0,762.0,545.45,410.1
2016,3,14,10,45,953.0,97.0,4.3,26.0,796.0,607.75,458.98
2016,3,14,11,0,961.0,99.0,4.6,27.0,830.0,668.78,505.38
2016,3,14,11,15,967.0,100.0,4.6,27.5,855.5,726.09,547.69
2016,3,14,11,30,973.0,101.0,4.6,28.0,881.0,781.37,587.26
2016,3,14,11,45,976.0,102.0,4.6,28.5,898.0,832.16,621.23
2016,3,14,12,0,979.0,103.0,4.6,29.0,915.0,880.19,652.0
2016,3,14,12,15,980.5,103.5,4.6,29.0,922.5,923.52,680.64
2016,3,14,12,30,982.0,104.0,4.6,29.0,930.0,963.58,707.02
2016,3,14,12,45,980.5,104.0,4.65,29.0,928.0,996.98,729.16
2016,3,14,13,0,979.0,104.0,4.7,29.0,926.0,1026.57,748.96
2016,3,14,13,15,976.5,103.5,4.7,29.0,915.0,1050.76,764.87
2016,3,14,13,30,974.0,103.0,4.7,29.0,904.0,1070.86,778.25
2016,3,14,13,45,967.5,103.0,4.7,29.0,883.5,1083.38,786.85
2016,3,14,14,0,961.0,103.0,4.7,29.0,863.0,1091.61,792.9
2016,3,14,14,15,953.5,101.5,4.55,29.0,834.5,1092.89,793.61
2016,3,14,14,30,946.0,100.0,4.4,29.0,806.0,1089.87,791.86
2016,3,14,14,45,929.5,101.0,4.3,29.0,768.0,1076.36,783.83
2016,3,14,15,0,913.0,102.0,4.2,29.0,730.0,1058.89,773.45
2016,3,14,15,15,898.5,99.5,3.95,28.5,686.0,1035.58,759.95
2016,3,14,15,30,884.0,97.0,3.7,28.0,642.0,1020.34,751.82
2016,3,14,15,45,861.5,94.5,3.5,27.5,592.0,981.79,728.56
2016,3,14,16,0,839.0,92.0,3.3,27.0,542.0,940.31,703.31
2016,3,14,16,15,812.0,88.0,3.05,26.0,487.5,890.2,672.88
2016,3,14,16,30,785.0,84.0,2.8,25.0,433.0,838.1,640.44
2016,3,14,16,45,746.0,79.0,2.6,24.5,376.0,772.75,596.9
2016,3,14,17,0,707.0,74.0,2.4,24.0,319.0,712.96,556.12
2016,3,14,17,15,649.0,67.0,2.35,23.0,261.0,630.57,498.81
2016,3,14,17,30,591.0,60.0,2.3,22.0,203.0,550.73,440.3
2016,3,14,17,45,498.0,50.0,2.25,21.0,148.0,445.9,358.29
2016,3,14,18,0,405.0,40.0,2.2,20.0,93.0,348.62,276.39
2016,3,14,18,15,243.5,25.0,2.25,19.5,52.0,211.73,144.3
2016,3,14,18,30,82.0,10.0,2.3,19.0,11.0,53.02,0.0
2016,3,14,18,45,41.0,5.0,2.35,19.0,5.5,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,66.5,11.5,3.75,15.5,15.5,9.82,0.0
2016,3,15,7,0,133.0,23.0,3.9,16.0,31.0,17.84,4.26
2016,3,15,7,15,260.5,40.0,3.9,16.5,77.0,30.83,20.62
2016,3,15,7,30,388.0,57.0,3.9,17.0,123.0,43.63,32.53
2016,3,15,7,45,484.5,65.5,3.95,18.0,179.5,51.71,39.89
2016,3,15,8,0,581.0,74.0,4.0,19.0,236.0,57.41,44.86
2016,3,15,8,15,633.5,81.5,3.9,19.5,293.5,61.91,48.67
2016,3,15,8,30,686.0,89.0,3.8,20.0,351.0,66.31,52.26
2016,3,15,8,45,732.0,91.5,3.75,21.0,408.5,86.71,53.31
2016,3,15,9,0,778.0,94.0,3.7,22.0,466.0,150.94,86.64
2016,3,15,9,15,802.5,98.0,3.7,23.0,518.5,212.63,131.63
2016,3,15,9,30,827.0,102.0,3.7,24.0,571.0,277.04,184.54
2016,3,15,9,45,849.5,103.5,3.7,25.0,619.0,341.21,238.99
2016,3,15,10,0,872.0,105.0,3.7,26.0,667.0,407.18,294.34
2016,3,15,10,15,885.0,107.5,3.75,26.5,707.5,472.67,348.69
2016,3,15,10,30,898.0,110.0,3.8,27.0,748.0,535.92,399.69
2016,3,15,10,45,909.0,110.5,3.9,27.5,781.5,596.07,446.87
2016,3,15,11,0,920.0,111.0,4.0,28.0,815.0,655.33,491.86
2016,3,15,11,15,926.0,112.5,4.05,28.0,840.5,711.06,533.85
2016,3,15,11,30,932.0,114.0,4.1,28.0,866.0,764.89,573.46
2016,3,15,11,45,928.5,119.0,4.2,28.5,880.5,812.68,606.22
2016,3,15,12,0,925.0,124.0,4.3,29.0,895.0,857.37,635.25
2016,3,15,12,15,926.0,124.5,4.35,29.0,902.0,898.41,662.66
2016,3,15,12,30,927.0,125.0,4.4,29.0,909.0,936.31,687.89
2016,3,15,12,45,925.5,125.5,4.5,29.0,907.0,968.68,709.66
2016,3,15,13,0,924.0,126.0,4.6,29.0,905.0,997.47,729.14
2016,3,15,13,15,921.0,125.0,4.55,29.0,894.0,1019.63,743.55
2016,3,15,13,30,918.0,124.0,4.5,29.0,883.0,1037.89,755.51
2016,3,15,13,45,913.0,122.5,4.5,29.0,863.0,1049.68,763.69
2016,3,15,14,0,908.0,121.0,4.5,29.0,843.0,1057.39,769.41
2016,3,15,14,15,862.0,137.0,4.4,29.0,804.0,1052.06,766.22
2016,3,15,14,30,816.0,153.0,4.3,29.0,765.0,1028.8,751.56
2016,3,15,14,45,762.5,164.5,4.2,29.0,715.5,998.38,732.4
2016,3,15,15,0,709.0,176.0,4.1,29.0,666.0,956.18,705.45
2016,3,15,15,15,647.5,182.5,3.85,28.5,609.0,897.14,667.62
2016,3,15,15,30,586.0,189.0,3.6,28.0,552.0,827.69,622.23
2016,3,15,15,45,577.5,174.5,3.35,28.0,509.0,794.58,600.3
2016,3,15,16,0,569.0,160.0,3.1,28.0,466.0,758.97,576.3
2016,3,15,16,15,543.5,149.0,2.8,27.0,418.0,709.55,544.3
2016,3,15,16,30,518.0,138.0,2.5,26.0,370.0,659.19,511.02
2016,3,15,16,45,482.0,127.0,2.25,25.5,321.0,599.22,468.93
2016,3,15,17,0,446.0,116.0,2.0,25.0,272.0,539.95,425.95
2016,3,15,17,15,409.5,99.0,2.0,24.0,222.5,473.91,378.19
2016,3,15,17,30,373.0,82.0,2.0,23.0,173.0,409.48,329.19
2016,3,15,17,45,311.5,64.5,2.0,22.0,126.5,329.11,264.56
2016,3,15,18,0,250.0,47.0,2.0,21.0,80.0,254.04,200.92
2016,3,15,18,15,125.0,29.0,2.15,20.5,45.5,145.14,99.18
2016,3,15,18,30,0.0,11.0,2.3,20.0,11.0,9.39,0.0
2016,3,15,18,45,0.0,5.5,2.45,19.5,5.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,46.0,11.5,1.85,12.5,14.5,9.82,0.0
2016,3,16,7,0,92.0,23.0,2.0,13.0,29.0,18.2,6.06
2016,3,16,7,15,168.0,43.0,2.15,13.5,67.0,33.36,23.23
2016,3,16,7,30,244.0,63.0,2.3,14.0,105.0,47.22,36.18
2016,3,16,7,45,300.5,78.5,2.45,15.0,150.0,57.95,45.94
2016,3,16,8,0,357.0,94.0,2.6,16.0,195.0,68.32,55.05
2016,3,16,8,15,380.0,113.0,2.9,16.5,241.5,80.37,65.49
2016,3,16,8,30,403.0,132.0,3.2,17.0,288.0,91.86,75.19
2016,3,16,8,45,420.0,151.5,3.55,18.0,335.0,116.41,83.88
2016,3,16,9,0,437.0,171.0,3.9,19.0,382.0,164.95,112.72
2016,3,16,9,15,486.0,177.5,4.1,19.5,435.5,212.34,146.8
2016,3,16,9,30,535.0,184.0,4.3,20.0,489.0,265.82,189.5
2016,3,16,9,45,697.0,146.0,4.55,20.5,577.0,326.45,236.53
2016,3,16,10,0,859.0,108.0,4.8,21.0,665.0,405.49,300.35
2016,3,16,10,15,871.0,110.5,4.7,21.5,705.0,468.57,354.07
2016,3,16,10,30,883.0,113.0,4.6,22.0,745.0,531.63,405.99
2016,3,16,10,45,890.5,115.5,4.5,22.5,777.0,590.71,453.09
2016,3,16,11,0,898.0,118.0,4.4,23.0,809.0,648.61,497.55
2016,3,16,11,15,903.5,119.5,4.2,23.0,833.0,702.92,538.75
2016,3,16,11,30,909.0,121.0,4.0,23.0,857.0,755.33,577.33
2016,3,16,11,45,906.5,125.0,3.8,23.5,871.5,801.89,608.96
2016,3,16,12,0,904.0,129.0,3.6,24.0,886.0,845.49,636.37
2016,3,16,12,15,905.0,129.5,3.4,24.0,892.5,885.7,662.19
2016,3,16,12,30,906.0,130.0,3.2,24.0,899.0,922.85,685.55
2016,3,16,12,45,898.0,134.0,3.05,24.5,895.0,952.01,702.25
2016,3,16,13,0,890.0,138.0,2.9,25.0,891.0,977.39,716.28
2016,3,16,13,15,886.5,137.5,2.75,25.0,880.0,998.87,729.05
2016,3,16,13,30,883.0,137.0,2.6,25.0,869.0,1016.58,739.32
2016,3,16,13,45,870.0,139.5,2.5,25.0,847.5,1037.84,752.38
2016,3,16,14,0,857.0,142.0,2.4,25.0,826.0,1041.74,754.33
2016,3,16,14,15,848.0,140.5,2.3,25.0,798.0,1041.24,753.77
2016,3,16,14,30,839.0,139.0,2.2,25.0,770.0,1036.71,750.83
2016,3,16,14,45,670.0,196.0,2.15,25.0,685.5,938.1,687.88
2016,3,16,15,0,501.0,253.0,2.1,25.0,601.0,820.14,608.52
2016,3,16,15,15,612.0,203.0,2.0,25.0,602.5,882.03,654.43
2016,3,16,15,30,723.0,153.0,1.9,25.0,604.0,932.07,687.55
2016,3,16,15,45,490.5,195.0,1.85,25.0,490.5,732.85,552.68
2016,3,16,16,0,258.0,237.0,1.8,25.0,377.0,531.99,407.89
2016,3,16,16,15,420.0,187.5,1.65,24.5,388.5,639.38,492.17
2016,3,16,16,30,582.0,138.0,1.5,24.0,400.0,715.81,549.55
2016,3,16,16,45,516.5,133.0,1.35,24.0,343.5,635.56,492.31
2016,3,16,17,0,451.0,128.0,1.2,24.0,287.0,557.93,435.86
2016,3,16,17,15,391.0,113.0,1.1,23.0,233.5,475.95,376.47
2016,3,16,17,30,331.0,98.0,1.0,22.0,180.0,397.78,317.14
2016,3,16,17,45,237.0,78.0,0.95,21.5,129.0,281.43,224.74
2016,3,16,18,0,143.0,58.0,0.9,21.0,78.0,188.37,147.27
2016,3,16,18,15,76.5,32.5,0.95,20.5,43.0,109.32,74.6
2016,3,16,18,30,10.0,7.0,1.0,20.0,8.0,11.37,0.0
2016,3,16,18,45,5.0,3.5,1.05,19.5,4.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,13.5,1.25,17.5,16.5,11.52,0.0
2016,3,17,7,0,99.0,27.0,1.4,18.0,33.0,21.16,8.92
2016,3,17,7,15,204.5,46.5,1.4,18.5,77.5,35.42,24.58
2016,3,17,7,30,310.0,66.0,1.4,19.0,122.0,49.71,37.64
2016,3,17,7,45,162.5,85.0,1.45,19.5,115.5,63.04,49.54
2016,3,17,8,0,15.0,104.0,1.5,20.0,109.0,81.22,65.32
2016,3,17,8,15,20.5,127.0,1.45,20.0,135.0,98.38,80.01
2016,3,17,8,30,26.0,150.0,1.4,20.0,161.0,110.92,90.47
2016,3,17,8,45,13.0,128.5,1.35,20.5,134.0,102.93,79.21
2016,3,17,9,0,0.0,107.0,1.3,21.0,107.0,87.68,66.62
2016,3,17,9,15,0.0,119.0,1.3,21.0,119.0,97.52,74.39
2016,3,17,9,30,0.0,131.0,1.3,21.0,131.0,107.45,82.12
2016,3,17,9,45,7.5,180.0,1.3,21.5,185.0,148.68,114.28
2016,3,17,10,0,15.0,229.0,1.3,22.0,239.0,191.24,146.86
2016,3,17,10,15,11.5,220.5,1.3,22.0,229.0,185.47,142.06
2016,3,17,10,30,8.0,212.0,1.3,22.0,219.0,178.74,136.65
2016,3,17,10,45,35.5,284.0,1.35,22.5,312.0,256.05,195.67
2016,3,17,11,0,63.0,356.0,1.4,23.0,405.0,337.42,256.02
2016,3,17,11,15,44.5,338.5,1.4,23.0,374.0,317.98,240.89
2016,3,17,11,30,26.0,321.0,1.4,23.0,343.0,295.6,223.89
2016,3,17,11,45,117.0,374.5,1.45,23.5,473.0,425.07,320.58
2016,3,17,12,0,208.0,428.0,1.5,24.0,603.0,556.46,414.36
2016,3,17,12,15,184.0,433.0,1.55,24.0,588.5,556.21,413.01
2016,3,17,12,30,160.0,438.0,1.6,24.0,574.0,553.51,410.89
2016,3,17,12,45,186.0,436.0,1.65,24.0,594.0,586.86,435.34
2016,3,17,13,0,212.0,434.0,1.7,24.0,614.0,620.89,459.92
2016,3,17,13,15,160.5,425.0,1.7,24.0,561.0,574.1,426.16
2016,3,17,13,30,109.0,416.0,1.7,24.0,508.0,504.88,376.79
2016,3,17,13,45,88.0,395.5,1.7,24.0,468.5,468.94,351.46
2016,3,17,14,0,67.0,375.0,1.7,24.0,429.0,431.49,324.51
2016,3,17,14,15,138.5,374.0,1.65,24.0,480.5,529.33,397.5
2016,3,17,14,30,210.0,373.0,1.6,24.0,532.0,606.91,453.93
2016,3,17,14,45,280.5,340.5,1.55,24.0,542.5,669.27,499.14
2016,3,17,15,0,351.0,308.0,1.5,24.0,553.0,707.44,527.75
2016,3,17,15,15,285.5,299.5,1.5,24.0,491.0,633.18,475.83
2016,3,17,15,30,220.0,291.0,1.5,24.0,429.0,537.55,408.76
2016,3,17,15,45,164.5,268.0,1.5,24.0,367.0,457.38,351.23
2016,3,17,16,0,109.0,245.0,1.5,24.0,305.0,358.37,277.95
2016,3,17,16,15,289.5,197.5,1.5,23.5,334.0,509.52,397.99
2016,3,17,16,30,470.0,150.0,1.5,23.0,363.0,628.87,489.96
2016,3,17,16,45,434.5,138.0,1.5,23.0,315.0,569.82,446.98
2016,3,17,17,0,399.0,126.0,1.5,23.0,267.0,511.57,404.89
2016,3,17,17,15,415.5,103.5,1.35,22.0,227.5,482.51,385.16
2016,3,17,17,30,432.0,81.0,1.2,21.0,188.0,450.06,361.01
2016,3,17,17,45,348.0,66.0,1.1,20.5,138.0,354.71,284.4
2016,3,17,18,0,264.0,51.0,1.0,20.0,88.0,267.12,211.0
2016,3,17,18,15,132.0,31.5,1.05,19.5,50.0,153.44,108.58
2016,3,17,18,30,0.0,12.0,1.1,19.0,12.0,10.24,0.0
2016,3,17,18,45,0.0,6.0,1.15,19.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,50.5,14.5,0.85,17.5,18.0,12.38,0.0
2016,3,18,7,0,101.0,29.0,0.9,18.0,36.0,22.65,10.91
2016,3,18,7,15,203.0,49.0,1.0,18.5,80.5,37.23,26.24
2016,3,18,7,30,305.0,69.0,1.1,19.0,125.0,51.81,39.51
2016,3,18,7,45,152.5,39.0,1.25,19.5,67.0,28.7,19.6
2016,3,18,8,0,0.0,9.0,1.4,20.0,9.0,7.4,0.87
2016,3,18,8,15,0.0,36.0,1.45,20.0,36.0,29.72,20.5
2016,3,18,8,30,0.0,63.0,1.5,20.0,63.0,52.19,40.0
2016,3,18,8,45,0.0,86.0,1.6,20.5,86.0,71.09,53.45
2016,3,18,9,0,0.0,109.0,1.7,21.0,109.0,89.24,67.95
2016,3,18,9,15,0.0,121.0,1.7,21.0,121.0,99.1,75.67
2016,3,18,9,30,0.0,133.0,1.7,21.0,133.0,109.04,83.41
2016,3,18,9,45,2.5,160.0,1.75,21.5,161.5,131.61,100.94
2016,3,18,10,0,5.0,187.0,1.8,22.0,190.0,154.78,118.72
2016,3,18,10,15,6.0,196.5,1.75,22.0,201.0,164.0,125.64
2016,3,18,10,30,7.0,206.0,1.7,22.0,212.0,173.38,132.71
2016,3,18,10,45,4.0,178.5,1.65,22.5,182.0,150.39,114.27
2016,3,18,11,0,1.0,151.0,1.6,23.0,152.0,126.47,95.19
2016,3,18,11,15,0.5,126.0,1.5,23.0,126.5,105.56,78.67
2016,3,18,11,30,0.0,101.0,1.4,23.0,101.0,84.4,61.9
2016,3,18,11,45,2.5,134.5,1.3,23.5,136.5,114.57,85.53
2016,3,18,12,0,5.0,168.0,1.2,24.0,172.0,145.33,109.18
2016,3,18,12,15,24.0,273.0,1.05,24.0,293.5,262.3,198.35
2016,3,18,12,30,43.0,378.0,0.9,24.0,415.0,380.46,284.29
2016,3,18,12,45,23.5,271.0,0.8,24.5,292.0,266.0,199.08
2016,3,18,13,0,4.0,164.0,0.7,25.0,169.0,142.73,105.97
2016,3,18,13,15,52.5,290.0,0.8,25.0,334.5,317.6,239.26
2016,3,18,13,30,101.0,416.0,0.9,25.0,500.0,496.53,367.27
2016,3,18,13,45,214.5,398.0,1.0,25.0,572.0,616.71,452.98
2016,3,18,14,0,328.0,380.0,1.1,25.0,644.0,740.34,539.0
2016,3,18,14,15,274.0,376.5,1.2,25.0,592.0,690.14,504.68
2016,3,18,14,30,220.0,373.0,1.3,25.0,540.0,616.4,455.59
2016,3,18,14,45,414.5,296.0,1.4,25.5,592.5,775.47,570.19
2016,3,18,15,0,609.0,219.0,1.5,26.0,645.0,897.72,655.17
2016,3,18,15,15,509.0,236.5,1.5,25.5,578.0,807.02,594.89
2016,3,18,15,30,409.0,254.0,1.5,25.0,511.0,702.23,525.63
2016,3,18,15,45,376.5,239.5,1.55,25.0,462.0,650.15,491.95
2016,3,18,16,0,344.0,225.0,1.6,25.0,413.0,597.64,456.65
2016,3,18,16,15,172.0,148.5,1.6,24.5,242.5,339.44,266.44
2016,3,18,16,30,0.0,72.0,1.6,24.0,72.0,59.72,43.11
2016,3,18,16,45,0.0,62.5,1.65,24.0,62.5,51.78,37.05
2016,3,18,17,0,0.0,53.0,1.7,24.0,53.0,43.85,30.65
2016,3,18,17,15,0.0,43.0,2.0,23.0,43.0,35.53,23.95
2016,3,18,17,30,0.0,33.0,2.3,22.0,33.0,27.23,17.1
2016,3,18,17,45,0.0,24.0,2.65,21.5,24.0,19.77,10.79
2016,3,18,18,0,0.0,15.0,3.0,21.0,15.0,12.33,4.44
2016,3,18,18,15,0.0,8.5,3.75,20.5,8.5,6.98,0.0
2016,3,18,18,30,0.0,2.0,4.5,20.0,2.0,1.71,0.0
2016,3,18,18,45,0.0,1.0,5.25,19.5,1.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,34.5,14.5,6.8,7.0,17.0,12.38,0.0
2016,3,19,7,0,69.0,29.0,6.8,7.0,34.0,22.63,12.24
2016,3,19,7,15,130.0,51.5,6.85,7.0,72.0,39.27,29.4
2016,3,19,7,30,191.0,74.0,6.9,7.0,110.0,55.48,44.82
2016,3,19,7,45,262.0,88.0,6.95,7.5,155.5,65.8,54.53
2016,3,19,8,0,333.0,102.0,7.0,8.0,201.0,73.36,61.41
2016,3,19,8,15,187.0,129.5,7.0,8.5,187.5,92.12,78.19
2016,3,19,8,30,41.0,157.0,7.0,9.0,174.0,115.55,98.83
2016,3,19,8,45,382.0,137.0,7.05,9.5,325.0,106.06,78.04
2016,3,19,9,0,723.0,117.0,7.1,10.0,476.0,158.9,99.52
2016,3,19,9,15,749.0,122.0,7.05,10.5,528.0,218.97,146.29
2016,3,19,9,30,775.0,127.0,7.0,11.0,580.0,282.02,201.33
2016,3,19,9,45,798.5,129.5,7.0,11.5,627.5,349.0,261.62
2016,3,19,10,0,822.0,132.0,7.0,12.0,675.0,413.24,319.59
2016,3,19,10,15,836.0,135.0,6.95,12.5,715.5,475.57,375.09
2016,3,19,10,30,850.0,138.0,6.9,13.0,756.0,538.16,429.23
2016,3,19,10,45,865.0,137.5,6.85,13.5,790.5,598.26,479.84
2016,3,19,11,0,880.0,137.0,6.8,14.0,825.0,658.04,528.68
2016,3,19,11,15,887.0,138.5,6.75,14.0,850.0,713.77,574.01
2016,3,19,11,30,894.0,140.0,6.7,14.0,875.0,761.89,612.66
2016,3,19,11,45,903.0,138.0,6.65,14.5,892.5,811.19,650.06
2016,3,19,12,0,912.0,136.0,6.6,15.0,910.0,858.39,683.27
2016,3,19,12,15,914.0,136.5,6.5,15.0,917.5,899.67,712.89
2016,3,19,12,30,916.0,137.0,6.4,15.0,925.0,937.94,740.11
2016,3,19,12,45,919.5,134.5,6.35,15.5,924.0,971.57,762.64
2016,3,19,13,0,923.0,132.0,6.3,16.0,923.0,1001.84,782.62
2016,3,19,13,15,920.5,131.0,6.2,16.0,912.0,1024.3,798.22
2016,3,19,13,30,918.0,130.0,6.1,16.0,901.0,1042.88,811.13
2016,3,19,13,45,917.0,127.0,6.1,16.0,882.5,1056.95,821.65
2016,3,19,14,0,916.0,124.0,6.1,16.0,864.0,1066.97,829.5
2016,3,19,14,15,909.0,122.5,6.05,16.0,835.5,1068.41,831.14
2016,3,19,14,30,902.0,121.0,6.0,16.0,807.0,1065.74,830.11
2016,3,19,14,45,896.0,116.5,5.95,16.0,772.0,1056.75,824.81
2016,3,19,15,0,890.0,112.0,5.9,16.0,737.0,1043.68,816.84
2016,3,19,15,15,876.0,109.0,5.8,15.5,694.0,1032.68,811.76
2016,3,19,15,30,862.0,106.0,5.7,15.0,651.0,1005.35,795.05
2016,3,19,15,45,846.5,101.5,5.65,15.0,602.5,971.32,772.4
2016,3,19,16,0,831.0,97.0,5.6,15.0,554.0,934.12,747.4
2016,3,19,16,15,805.0,93.0,5.45,14.5,500.0,884.92,714.08
2016,3,19,16,30,779.0,89.0,5.3,14.0,446.0,833.69,678.78
2016,3,19,16,45,743.5,83.0,5.15,14.0,389.0,775.7,636.37
2016,3,19,17,0,708.0,77.0,5.0,14.0,332.0,712.14,588.71
2016,3,19,17,15,653.0,70.0,4.6,13.0,273.5,632.12,527.7
2016,3,19,17,30,598.0,63.0,4.2,12.0,215.0,554.41,466.07
2016,3,19,17,45,509.0,53.0,3.8,11.5,159.5,452.4,380.44
2016,3,19,18,0,420.0,43.0,3.4,11.0,104.0,357.49,296.36
2016,3,19,18,15,268.0,28.5,3.25,10.5,60.5,229.48,175.54
2016,3,19,18,30,116.0,14.0,3.1,10.0,17.0,73.93,0.0
2016,3,19,18,45,58.0,7.0,3.0,9.5,8.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,144.5,13.5,3.25,4.5,25.5,11.52,0.0
2016,3,20,7,0,289.0,27.0,3.5,5.0,51.0,22.18,12.57
2016,3,20,7,15,408.0,39.5,3.55,5.5,102.0,32.06,23.24
2016,3,20,7,30,527.0,52.0,3.6,6.0,153.0,41.75,32.58
2016,3,20,7,45,596.0,60.5,3.65,7.0,211.0,47.69,38.15
2016,3,20,8,0,665.0,69.0,3.7,8.0,269.0,53.52,43.38
2016,3,20,8,15,711.0,75.0,3.75,8.5,328.0,57.14,46.51
2016,3,20,8,30,757.0,81.0,3.8,9.0,387.0,66.2,54.44
2016,3,20,8,45,788.5,86.0,3.9,10.0,444.0,93.09,58.19
2016,3,20,9,0,820.0,91.0,4.0,11.0,501.0,155.69,92.0
2016,3,20,9,15,843.0,94.5,3.95,11.5,554.5,219.5,141.36
2016,3,20,9,30,866.0,98.0,3.9,12.0,608.0,285.73,198.89
2016,3,20,9,45,884.5,100.5,3.9,12.5,656.0,351.92,258.38
2016,3,20,10,0,903.0,103.0,3.9,13.0,704.0,421.88,320.38
2016,3,20,10,15,915.0,105.5,3.95,13.0,745.5,486.46,377.54
2016,3,20,10,30,927.0,108.0,4.0,13.0,787.0,550.78,432.9
2016,3,20,10,45,937.5,109.0,4.05,13.5,821.0,612.5,483.75
2016,3,20,11,0,948.0,110.0,4.1,14.0,855.0,673.2,532.12
2016,3,20,11,15,954.0,111.5,4.15,14.0,880.0,730.11,577.2
2016,3,20,11,30,960.0,113.0,4.2,14.0,905.0,785.03,619.67
2016,3,20,11,45,965.5,112.5,4.3,14.5,922.0,835.54,656.1
2016,3,20,12,0,971.0,112.0,4.4,15.0,939.0,883.48,689.21
2016,3,20,12,15,972.5,112.5,4.45,15.0,946.5,926.24,719.37
2016,3,20,12,30,974.0,113.0,4.5,15.0,954.0,965.74,747.17
2016,3,20,12,45,975.5,112.0,4.6,15.5,952.5,1000.34,770.47
2016,3,20,13,0,977.0,111.0,4.7,16.0,951.0,1031.29,791.24
2016,3,20,13,15,974.5,110.5,4.7,16.0,940.0,1055.13,807.77
2016,3,20,13,30,972.0,110.0,4.7,16.0,929.0,1074.88,821.63
2016,3,20,13,45,969.5,108.0,4.7,16.0,909.5,1088.89,831.73
2016,3,20,14,0,967.0,106.0,4.7,16.0,890.0,1098.63,839.13
2016,3,20,14,15,960.5,104.5,4.7,16.0,861.0,1100.57,841.42
2016,3,20,14,30,954.0,103.0,4.7,16.0,832.0,1098.19,841.02
2016,3,20,14,45,947.0,100.0,4.7,16.0,796.0,1089.35,836.42
2016,3,20,15,0,940.0,97.0,4.7,16.0,760.0,1076.3,829.15
2016,3,20,15,15,927.0,95.0,4.6,15.5,716.0,1054.32,816.46
2016,3,20,15,30,914.0,93.0,4.5,15.0,672.0,1028.58,801.28
2016,3,20,15,45,899.0,89.0,4.45,15.0,622.5,994.94,779.53
2016,3,20,16,0,884.0,85.0,4.4,15.0,573.0,958.03,755.44
2016,3,20,16,15,860.0,81.5,4.2,14.5,518.5,920.46,731.05
2016,3,20,16,30,836.0,78.0,4.0,14.0,464.0,870.11,697.39
2016,3,20,16,45,804.5,73.0,3.8,13.5,406.0,809.53,655.49
2016,3,20,17,0,773.0,68.0,3.6,13.0,348.0,748.01,611.74
2016,3,20,17,15,721.5,62.0,3.1,12.0,288.0,669.09,552.74
2016,3,20,17,30,670.0,56.0,2.6,11.0,228.0,591.79,492.47
2016,3,20,17,45,587.5,48.0,2.1,10.0,171.0,499.22,416.74
2016,3,20,18,0,505.0,40.0,1.6,9.0,114.0,407.61,336.16
2016,3,20,18,15,345.5,27.0,1.6,8.5,67.5,272.56,210.73
2016,3,20,18,30,186.0,14.0,1.6,8.0,21.0,111.02,0.0
2016,3,20,18,45,93.0,7.0,1.6,7.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,183.5,13.5,1.9,3.0,29.5,11.52,0.0
2016,3,21,7,0,367.0,27.0,2.2,4.0,59.0,22.29,13.13
2016,3,21,7,15,485.0,37.5,2.35,4.5,113.0,30.58,22.09
2016,3,21,7,30,603.0,48.0,2.5,5.0,167.0,38.8,30.06
2016,3,21,7,45,669.5,55.0,2.7,6.0,227.0,47.68,38.32
2016,3,21,8,0,736.0,62.0,2.9,7.0,287.0,53.05,43.12
2016,3,21,8,15,778.5,67.0,3.05,8.0,347.0,56.48,46.0
2016,3,21,8,30,821.0,72.0,3.2,9.0,407.0,59.87,48.72
2016,3,21,8,45,849.5,75.5,3.4,10.0,465.0,88.24,52.36
2016,3,21,9,0,878.0,79.0,3.6,11.0,523.0,153.3,87.37
2016,3,21,9,15,898.5,82.0,3.55,11.5,576.0,225.37,143.66
2016,3,21,9,30,919.0,85.0,3.5,12.0,629.0,293.31,202.88
2016,3,21,9,45,933.5,87.5,3.45,12.5,677.0,360.65,263.6
2016,3,21,10,0,948.0,90.0,3.4,13.0,725.0,428.52,324.15
2016,3,21,10,15,958.5,92.0,3.4,13.5,766.0,494.54,381.73
2016,3,21,10,30,969.0,94.0,3.4,14.0,807.0,560.04,436.89
2016,3,21,10,45,976.5,95.5,3.4,14.5,840.5,622.67,487.88
2016,3,21,11,0,984.0,97.0,3.4,15.0,874.0,683.88,535.94
2016,3,21,11,15,989.0,98.0,3.35,15.5,899.0,741.33,579.38
2016,3,21,11,30,994.0,99.0,3.3,16.0,924.0,796.56,619.75
2016,3,21,11,45,996.5,100.0,3.3,16.5,940.0,847.47,654.43
2016,3,21,12,0,999.0,101.0,3.3,17.0,956.0,895.5,685.99
2016,3,21,12,15,1000.0,101.5,3.3,17.0,963.0,938.71,715.19
2016,3,21,12,30,1001.0,102.0,3.3,17.0,970.0,978.51,741.91
2016,3,21,12,45,1000.5,101.5,3.3,17.5,967.5,1012.39,763.08
2016,3,21,13,0,1000.0,101.0,3.3,18.0,965.0,1042.42,781.6
2016,3,21,13,15,997.0,101.0,3.35,18.0,953.5,1066.6,798.16
2016,3,21,13,30,994.0,101.0,3.4,18.0,942.0,1086.59,812.12
2016,3,21,13,45,989.0,100.0,3.45,18.0,921.0,1099.28,821.42
2016,3,21,14,0,984.0,99.0,3.5,18.0,900.0,1107.58,828.08
2016,3,21,14,15,977.5,98.0,3.55,18.0,871.0,1109.99,831.07
2016,3,21,14,30,971.0,97.0,3.6,18.0,842.0,1108.04,831.41
2016,3,21,14,45,951.0,100.0,3.65,18.0,802.0,1092.64,823.02
2016,3,21,15,0,931.0,103.0,3.7,18.0,762.0,1073.27,812.19
2016,3,21,15,15,917.5,101.0,3.7,18.0,718.0,1050.91,799.06
2016,3,21,15,30,904.0,99.0,3.7,18.0,674.0,1024.84,783.49
2016,3,21,15,45,886.5,95.5,3.75,18.0,624.0,1000.8,769.73
2016,3,21,16,0,869.0,92.0,3.8,18.0,574.0,961.94,745.58
2016,3,21,16,15,844.0,88.0,3.65,17.5,519.0,912.63,713.97
2016,3,21,16,30,819.0,84.0,3.5,17.0,464.0,861.14,680.34
2016,3,21,16,45,784.5,79.0,3.4,16.5,405.5,798.48,638.03
2016,3,21,17,0,750.0,74.0,3.3,16.0,347.0,735.07,593.92
2016,3,21,17,15,697.0,67.5,3.0,15.0,287.5,660.77,539.95
2016,3,21,17,30,644.0,61.0,2.7,14.0,228.0,583.43,481.11
2016,3,21,17,45,559.5,52.0,2.45,13.0,171.0,483.88,401.1
2016,3,21,18,0,475.0,43.0,2.2,12.0,114.0,390.86,320.96
2016,3,21,18,15,320.0,29.0,2.35,11.5,67.5,258.99,200.33
2016,3,21,18,30,165.0,15.0,2.5,11.0,21.0,124.71,0.0
2016,3,21,18,45,82.5,7.5,2.65,10.5,10.5,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,135.0,16.0,4.9,7.5,28.5,12.52,0.0
2016,3,22,7,0,270.0,32.0,5.2,8.0,57.0,26.34,16.55
2016,3,22,7,15,385.0,45.5,5.5,9.0,108.5,36.88,27.28
2016,3,22,7,30,500.0,59.0,5.8,10.0,160.0,47.18,36.97
2016,3,22,7,45,579.0,66.0,6.15,11.0,219.0,51.7,41.16
2016,3,22,8,0,658.0,73.0,6.5,12.0,278.0,56.28,45.14
2016,3,22,8,15,702.5,79.5,6.7,13.0,336.5,60.12,48.3
2016,3,22,8,30,747.0,86.0,6.9,14.0,395.0,63.85,51.26
2016,3,22,8,45,779.5,90.0,7.15,15.0,451.5,96.92,59.75
2016,3,22,9,0,812.0,94.0,7.4,16.0,508.0,158.29,92.72
2016,3,22,9,15,833.5,98.0,7.4,16.5,560.0,221.71,141.59
2016,3,22,9,30,855.0,102.0,7.4,17.0,612.0,287.38,198.39
2016,3,22,9,45,870.5,105.0,7.4,17.5,658.5,352.37,256.78
2016,3,22,10,0,886.0,108.0,7.4,18.0,705.0,418.24,315.61
2016,3,22,10,15,897.0,110.0,7.4,18.5,745.0,483.34,372.65
2016,3,22,10,30,908.0,112.0,7.4,19.0,785.0,545.66,425.91
2016,3,22,10,45,916.0,114.0,7.4,19.5,817.0,605.71,475.79
2016,3,22,11,0,924.0,116.0,7.4,20.0,849.0,664.54,523.17
2016,3,22,11,15,929.5,117.5,7.35,20.5,873.5,719.82,566.38
2016,3,22,11,30,935.0,119.0,7.3,21.0,898.0,773.12,606.89
2016,3,22,11,45,934.5,121.5,7.3,21.5,912.5,820.61,641.42
2016,3,22,12,0,934.0,124.0,7.3,22.0,927.0,865.17,672.13
2016,3,22,12,15,935.0,124.5,7.25,22.0,933.5,906.09,701.12
2016,3,22,12,30,936.0,125.0,7.2,22.0,940.0,943.83,727.72
2016,3,22,12,45,934.0,125.0,7.15,22.5,937.0,975.07,748.13
2016,3,22,13,0,932.0,125.0,7.1,23.0,934.0,1002.64,765.89
2016,3,22,13,15,929.0,124.5,7.05,23.0,922.0,1024.99,781.51
2016,3,22,13,30,926.0,124.0,7.0,23.0,910.0,1043.42,794.5
2016,3,22,13,45,920.0,123.5,6.95,23.0,889.5,1054.87,802.76
2016,3,22,14,0,914.0,123.0,6.9,23.0,869.0,1062.22,808.36
2016,3,22,14,15,906.0,121.5,6.8,23.0,840.0,1062.39,808.85
2016,3,22,14,30,898.0,120.0,6.7,23.0,811.0,1058.46,806.7
2016,3,22,14,45,893.0,114.5,6.65,23.0,776.0,1049.14,801.31
2016,3,22,15,0,888.0,109.0,6.6,23.0,741.0,1035.71,793.24
2016,3,22,15,15,873.5,106.5,6.5,23.0,697.5,1024.37,786.54
2016,3,22,15,30,859.0,104.0,6.4,23.0,654.0,996.99,768.67
2016,3,22,15,45,838.5,101.0,6.35,23.0,604.0,959.79,744.22
2016,3,22,16,0,818.0,98.0,6.3,23.0,554.0,919.69,717.62
2016,3,22,16,15,791.5,94.0,6.15,22.5,500.0,870.26,684.91
2016,3,22,16,30,765.0,90.0,6.0,22.0,446.0,818.91,650.29
2016,3,22,16,45,726.0,85.0,5.85,21.5,389.0,759.54,608.96
2016,3,22,17,0,687.0,80.0,5.7,21.0,332.0,695.02,562.63
2016,3,22,17,15,631.5,73.0,5.5,20.5,274.5,615.52,502.95
2016,3,22,17,30,576.0,66.0,5.3,20.0,217.0,538.42,442.84
2016,3,22,17,45,484.5,56.5,5.15,19.5,161.5,436.52,359.07
2016,3,22,18,0,393.0,47.0,5.0,19.0,106.0,341.76,277.32
2016,3,22,18,15,251.5,31.5,5.0,18.5,63.0,220.64,168.12
2016,3,22,18,30,110.0,16.0,5.0,18.0,20.0,94.5,0.0
2016,3,22,18,45,55.0,8.0,5.0,17.5,10.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,70.5,19.5,5.5,15.5,26.0,15.35,0.0
2016,3,23,7,0,141.0,39.0,5.6,16.0,52.0,30.12,19.31
2016,3,23,7,15,242.5,57.5,5.8,16.5,99.5,43.46,32.18
2016,3,23,7,30,344.0,76.0,6.0,17.0,147.0,56.79,44.38
2016,3,23,7,45,432.5,85.5,6.25,17.5,203.0,63.37,50.34
2016,3,23,8,0,521.0,95.0,6.5,18.0,259.0,72.18,58.0
2016,3,23,8,15,260.5,86.0,6.65,18.5,168.0,60.18,47.27
2016,3,23,8,30,0.0,77.0,6.8,19.0,77.0,63.89,50.25
2016,3,23,8,45,15.0,138.5,7.0,19.5,146.5,110.75,86.05
2016,3,23,9,0,30.0,200.0,7.2,20.0,216.0,153.29,119.31
2016,3,23,9,15,31.0,220.5,7.1,20.5,238.5,173.4,134.78
2016,3,23,9,30,32.0,241.0,7.0,21.0,261.0,193.96,150.68
2016,3,23,9,45,66.5,280.0,6.95,21.5,324.5,238.35,184.5
2016,3,23,10,0,101.0,319.0,6.9,22.0,388.0,288.19,222.72
2016,3,23,10,15,117.5,342.0,6.8,22.5,426.5,323.75,250.03
2016,3,23,10,30,134.0,365.0,6.7,23.0,465.0,362.71,279.77
2016,3,23,10,45,212.5,374.5,6.6,23.5,540.5,427.31,329.1
2016,3,23,11,0,291.0,384.0,6.5,24.0,616.0,504.22,387.38
2016,3,23,11,15,579.0,262.5,6.3,24.0,741.0,619.36,477.68
2016,3,23,11,30,867.0,141.0,6.1,24.0,866.0,750.14,578.62
2016,3,23,11,45,609.5,276.0,5.95,24.5,790.5,724.05,553.74
2016,3,23,12,0,352.0,411.0,5.8,25.0,715.0,662.86,502.89
2016,3,23,12,15,616.5,276.5,5.65,25.0,813.5,794.99,604.19
2016,3,23,12,30,881.0,142.0,5.5,25.0,912.0,911.42,688.42
2016,3,23,12,45,882.0,141.0,5.35,25.5,910.0,942.87,707.19
2016,3,23,13,0,883.0,140.0,5.2,26.0,908.0,971.01,723.91
2016,3,23,13,15,880.0,139.0,5.05,26.0,897.0,991.87,737.05
2016,3,23,13,30,877.0,138.0,4.9,26.0,886.0,1008.98,747.69
