Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,15,842.0,87.0,3.0,20.5,541.0,892.57,686.32
2016,4,2,16,30,819.0,83.0,2.8,20.0,486.0,842.72,653.99
2016,4,2,16,45,786.5,78.5,2.6,19.5,428.0,782.44,613.6
2016,4,2,17,0,754.0,74.0,2.4,19.0,370.0,721.42,571.71
2016,4,2,17,15,706.0,68.5,2.05,18.0,310.5,647.06,518.68
2016,4,2,17,30,658.0,63.0,1.7,17.0,251.0,579.27,468.53
2016,4,2,17,45,582.5,55.0,1.4,16.0,193.5,487.75,396.62
2016,4,2,18,0,507.0,47.0,1.1,15.0,136.0,401.91,325.18
2016,4,2,18,15,376.0,34.5,1.1,14.5,87.0,286.08,226.48
2016,4,2,18,30,245.0,22.0,1.1,14.0,38.0,177.28,99.73
2016,4,2,18,45,122.5,11.0,1.15,13.5,19.0,65.02,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,69.5,7.0,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,139.0,14.0,1.8,9.0,18.0,11.95,0.0
2016,4,3,6,45,294.0,27.5,2.1,10.0,62.0,22.46,13.07
2016,4,3,7,0,449.0,41.0,2.4,11.0,106.0,33.34,23.93
2016,4,3,7,15,536.5,50.0,2.4,12.0,162.5,39.97,30.26
2016,4,3,7,30,624.0,59.0,2.4,13.0,219.0,46.53,36.23
2016,4,3,7,45,679.0,65.0,2.45,14.0,278.5,50.43,39.59
2016,4,3,8,0,734.0,71.0,2.5,15.0,338.0,59.11,47.03
2016,4,3,8,15,770.0,76.0,2.5,16.0,397.0,62.2,49.4
2016,4,3,8,30,806.0,81.0,2.5,17.0,456.0,65.21,51.63
2016,4,3,8,45,832.5,84.5,2.5,18.0,512.0,102.25,57.95
2016,4,3,9,0,859.0,88.0,2.5,19.0,568.0,165.83,93.99
2016,4,3,9,15,877.5,91.5,2.4,19.5,620.0,236.83,148.75
2016,4,3,9,30,896.0,95.0,2.3,20.0,672.0,302.88,204.47
2016,4,3,9,45,910.0,97.0,2.2,21.0,718.5,367.68,259.98
2016,4,3,10,0,924.0,99.0,2.1,22.0,765.0,432.9,314.67
2016,4,3,10,15,934.0,101.0,2.05,22.0,804.5,496.53,367.79
2016,4,3,10,30,944.0,103.0,2.0,22.0,844.0,559.56,418.62
2016,4,3,10,45,951.5,104.5,2.0,22.5,876.0,619.92,465.07
2016,4,3,11,0,959.0,106.0,2.0,23.0,908.0,678.86,508.74
2016,4,3,11,15,964.0,107.5,2.05,23.0,932.0,734.48,549.94
2016,4,3,11,30,969.0,109.0,2.1,23.0,956.0,787.94,588.57
2016,4,3,11,45,971.5,109.5,2.2,23.5,970.5,836.26,620.82
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,881.73,650.02
2016,4,3,12,15,975.0,110.5,2.35,24.0,991.0,922.94,677.03
2016,4,3,12,30,976.0,111.0,2.4,24.0,997.0,960.83,701.8
2016,4,3,12,45,975.0,111.0,2.5,24.0,993.5,992.98,723.3
2016,4,3,13,0,974.0,111.0,2.6,24.0,990.0,1021.37,742.48
2016,4,3,13,15,971.5,110.5,2.6,24.0,978.0,1043.97,757.03
2016,4,3,13,30,969.0,110.0,2.6,24.0,966.0,1062.49,769.11
2016,4,3,13,45,964.5,109.0,2.65,24.5,944.5,1074.38,776.14
2016,4,3,14,0,960.0,108.0,2.7,25.0,923.0,1082.02,780.67
2016,4,3,14,15,953.5,106.5,2.7,24.5,893.5,1082.85,783.62
2016,4,3,14,30,947.0,105.0,2.7,24.0,864.0,1079.41,784.09
2016,4,3,14,45,938.5,103.0,2.7,24.0,827.0,1069.2,778.91
2016,4,3,15,0,930.0,101.0,2.7,24.0,790.0,1054.9,771.31
2016,4,3,15,15,917.5,98.5,2.65,24.0,745.5,1032.1,757.87
2016,4,3,15,30,905.0,96.0,2.6,24.0,701.0,1005.6,742.16
2016,4,3,15,45,888.0,93.5,2.6,24.0,651.0,971.32,721.85
2016,4,3,16,0,871.0,91.0,2.6,24.0,601.0,944.26,706.33
2016,4,3,16,15,848.5,87.5,2.4,23.5,546.0,897.46,676.9
2016,4,3,16,30,826.0,84.0,2.2,23.0,491.0,848.45,645.71
2016,4,3,16,45,794.5,79.0,2.05,22.5,433.0,788.17,606.49
2016,4,3,17,0,763.0,74.0,1.9,22.0,375.0,727.07,565.74
2016,4,3,17,15,715.5,68.5,1.7,21.0,315.5,652.79,514.69
2016,4,3,17,30,668.0,63.0,1.5,20.0,256.0,584.89,466.21
2016,4,3,17,45,594.5,55.0,1.3,19.0,198.0,494.35,396.73
2016,4,3,18,0,521.0,47.0,1.1,18.0,140.0,409.29,327.36
2016,4,3,18,15,391.0,35.0,1.15,17.0,90.5,294.08,231.02
2016,4,3,18,30,261.0,23.0,1.2,16.0,41.0,186.64,110.09
2016,4,3,18,45,130.5,11.5,1.3,15.5,20.5,68.81,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,63.5,7.5,3.1,9.5,10.0,6.4,0.0
2016,4,4,6,30,127.0,15.0,3.3,10.0,20.0,12.19,0.0
2016,4,4,6,45,276.0,29.5,3.55,11.0,64.0,24.06,14.57
2016,4,4,7,0,425.0,44.0,3.8,12.0,108.0,35.69,25.94
2016,4,4,7,15,512.0,54.0,3.8,12.5,164.0,43.0,32.9
2016,4,4,7,30,599.0,64.0,3.8,13.0,220.0,50.18,39.48
2016,4,4,7,45,655.5,70.5,3.85,14.0,279.0,54.26,42.99
2016,4,4,8,0,712.0,77.0,3.9,15.0,338.0,58.28,46.28
2016,4,4,8,15,749.0,82.0,4.05,16.0,396.5,66.48,53.14
2016,4,4,8,30,786.0,87.0,4.2,17.0,455.0,69.29,55.16
2016,4,4,8,45,813.0,91.0,4.35,18.0,511.0,106.52,61.73
2016,4,4,9,0,840.0,95.0,4.5,19.0,567.0,169.27,97.73
2016,4,4,9,15,859.0,98.0,4.35,19.5,618.5,232.9,146.99
2016,4,4,9,30,878.0,101.0,4.2,20.0,670.0,303.24,206.54
2016,4,4,9,45,892.5,103.5,4.1,21.0,716.0,367.47,262.16
2016,4,4,10,0,907.0,106.0,4.0,22.0,762.0,432.22,317.29
2016,4,4,10,15,917.0,108.0,3.85,22.5,801.0,494.84,369.77
2016,4,4,10,30,927.0,110.0,3.7,23.0,840.0,556.89,419.9
2016,4,4,10,45,934.5,111.5,3.55,24.0,872.0,616.3,465.27
2016,4,4,11,0,942.0,113.0,3.4,25.0,904.0,674.32,507.63
2016,4,4,11,15,947.0,114.0,3.3,25.0,927.0,728.65,547.92
2016,4,4,11,30,952.0,115.0,3.2,25.0,950.0,780.84,585.52
2016,4,4,11,45,955.0,115.5,3.1,25.5,964.5,828.75,616.93
2016,4,4,12,0,958.0,116.0,3.0,26.0,979.0,873.92,644.88
2016,4,4,12,15,959.0,116.0,2.9,26.0,985.0,914.05,670.32
2016,4,4,12,30,960.0,116.0,2.8,26.0,991.0,950.92,693.36
2016,4,4,12,45,959.5,116.0,2.7,26.5,987.5,983.02,711.68
2016,4,4,13,0,959.0,116.0,2.6,27.0,984.0,1011.45,727.45
2016,4,4,13,15,956.0,115.5,2.5,27.0,971.5,1033.22,740.32
2016,4,4,13,30,953.0,115.0,2.4,27.0,959.0,1050.97,750.68
2016,4,4,13,45,949.0,113.5,2.35,27.0,937.5,1062.63,757.86
2016,4,4,14,0,945.0,112.0,2.3,27.0,916.0,1070.08,762.58
2016,4,4,14,15,938.0,110.5,2.2,27.0,886.5,1070.31,762.37
2016,4,4,14,30,931.0,109.0,2.1,27.0,857.0,1066.34,759.72
2016,4,4,14,45,922.0,107.0,2.05,27.0,820.0,1055.68,753.74
2016,4,4,15,0,913.0,105.0,2.0,27.0,783.0,1040.99,745.47
2016,4,4,15,15,900.5,102.5,1.95,27.0,739.0,1018.39,732.38
2016,4,4,15,30,888.0,100.0,1.9,27.0,695.0,992.16,717.14
2016,4,4,15,45,871.5,96.5,1.85,27.0,645.5,957.54,696.57
2016,4,4,16,0,855.0,93.0,1.8,27.0,596.0,930.17,680.73
2016,4,4,16,15,832.0,89.5,1.7,26.5,541.5,883.34,652.68
2016,4,4,16,30,809.0,86.0,1.6,26.0,487.0,834.38,622.94
2016,4,4,16,45,778.0,81.0,1.55,25.5,429.5,775.11,586.05
2016,4,4,17,0,747.0,76.0,1.5,25.0,372.0,715.04,547.54
2016,4,4,17,15,700.0,70.0,1.4,23.5,313.0,645.69,502.49
2016,4,4,17,30,653.0,64.0,1.3,22.0,254.0,573.92,453.32
2016,4,4,17,45,581.0,56.0,1.25,21.0,197.0,485.19,386.56
2016,4,4,18,0,509.0,48.0,1.2,20.0,140.0,401.81,319.7
2016,4,4,18,15,382.0,36.0,1.3,19.0,90.5,289.11,226.09
2016,4,4,18,30,255.0,24.0,1.4,18.0,41.0,184.78,113.0
2016,4,4,18,45,127.5,12.0,1.5,17.5,20.5,67.61,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,83.0,8.0,2.35,11.0,11.5,6.83,0.0
2016,4,5,6,30,166.0,16.0,2.7,12.0,23.0,13.05,0.0
2016,4,5,6,45,314.5,29.5,3.05,13.0,69.0,24.07,14.64
2016,4,5,7,0,463.0,43.0,3.4,14.0,115.0,34.89,25.07
2016,4,5,7,15,547.0,52.0,3.3,14.5,171.5,41.47,31.3
2016,4,5,7,30,631.0,61.0,3.2,15.0,228.0,47.96,37.2
2016,4,5,7,45,682.5,67.5,3.15,16.0,287.0,52.15,40.77
2016,4,5,8,0,734.0,74.0,3.1,17.0,346.0,61.3,48.55
2016,4,5,8,15,769.0,79.0,3.2,18.0,404.5,64.29,50.79
2016,4,5,8,30,804.0,84.0,3.3,19.0,463.0,67.19,52.89
2016,4,5,8,45,828.5,87.5,3.45,20.5,519.0,105.32,59.41
2016,4,5,9,0,853.0,91.0,3.6,22.0,575.0,168.34,95.09
2016,4,5,9,15,871.0,94.5,3.65,22.5,626.0,232.9,144.58
2016,4,5,9,30,889.0,98.0,3.7,23.0,677.0,304.21,204.29
2016,4,5,9,45,902.5,100.0,3.75,23.5,723.0,368.32,259.76
2016,4,5,10,0,916.0,102.0,3.8,24.0,769.0,432.79,314.89
2016,4,5,10,15,925.5,104.0,3.9,24.0,808.0,495.59,368.16
2016,4,5,10,30,935.0,106.0,4.0,24.0,847.0,557.73,419.43
2016,4,5,10,45,942.0,107.5,4.15,24.5,878.0,617.17,466.45
2016,4,5,11,0,949.0,109.0,4.3,25.0,909.0,675.15,510.89
2016,4,5,11,15,953.5,110.0,4.4,25.0,932.0,729.35,552.27
2016,4,5,11,30,958.0,111.0,4.5,25.0,955.0,781.35,591.19
2016,4,5,11,45,961.5,111.5,4.6,25.5,970.0,829.74,624.55
2016,4,5,12,0,965.0,112.0,4.7,26.0,985.0,875.42,654.78
2016,4,5,12,15,965.5,112.0,4.75,26.0,990.0,915.24,681.83
2016,4,5,12,30,966.0,112.0,4.8,26.0,995.0,951.74,706.58
2016,4,5,12,45,965.0,112.0,4.9,26.5,991.5,983.41,726.99
2016,4,5,13,0,964.0,112.0,5.0,27.0,988.0,1011.37,744.93
2016,4,5,13,15,961.0,111.5,5.05,27.0,975.0,1033.1,759.92
2016,4,5,13,30,958.0,111.0,5.1,27.0,962.0,1050.79,772.39
2016,4,5,13,45,952.5,110.5,5.15,27.0,940.5,1061.9,780.68
2016,4,5,14,0,947.0,110.0,5.2,27.0,919.0,1068.8,786.39
2016,4,5,14,15,940.0,108.5,5.15,27.0,889.5,1068.94,786.98
2016,4,5,14,30,933.0,107.0,5.1,27.0,860.0,1064.86,784.99
2016,4,5,14,45,922.5,105.5,5.1,27.0,822.0,1053.14,778.55
2016,4,5,15,0,912.0,104.0,5.1,27.0,784.0,1037.43,769.63
2016,4,5,15,15,899.0,102.0,5.0,26.5,740.0,1014.85,756.99
2016,4,5,15,30,886.0,100.0,4.9,26.0,696.0,988.68,741.99
2016,4,5,15,45,809.0,111.0,4.8,26.0,625.0,924.32,699.3
2016,4,5,16,0,732.0,122.0,4.7,26.0,554.0,853.96,652.09
2016,4,5,16,15,767.5,104.5,4.5,25.5,520.5,841.14,645.67
2016,4,5,16,30,803.0,87.0,4.3,25.0,487.0,828.71,639.65
2016,4,5,16,45,769.0,83.0,4.15,24.5,429.0,768.35,599.29
2016,4,5,17,0,735.0,79.0,4.0,24.0,371.0,707.37,557.72
2016,4,5,17,15,687.5,72.5,3.55,23.0,312.5,637.87,508.48
2016,4,5,17,30,640.0,66.0,3.1,22.0,254.0,565.68,455.28
2016,4,5,17,45,564.5,58.0,2.7,21.0,197.0,475.32,384.15
2016,4,5,18,0,489.0,50.0,2.3,20.0,140.0,390.61,314.09
2016,4,5,18,15,364.5,37.5,2.3,19.0,91.0,279.95,220.63
2016,4,5,18,30,240.0,25.0,2.3,18.0,42.0,178.4,113.31
2016,4,5,18,45,120.0,12.5,2.35,17.5,21.0,64.41,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.0,8.5,2.65,13.5,9.5,7.26,0.0
2016,4,6,6,30,44.0,17.0,2.8,14.0,19.0,13.54,0.0
2016,4,6,6,45,129.5,40.5,3.0,14.5,58.5,31.23,20.74
2016,4,6,7,0,215.0,64.0,3.2,15.0,98.0,48.48,36.89
2016,4,6,7,15,152.0,87.5,3.45,15.5,116.5,65.6,52.47
2016,4,6,7,30,89.0,111.0,3.7,16.0,135.0,81.29,66.45
2016,4,6,7,45,123.5,132.5,4.0,17.0,174.0,96.06,79.11
2016,4,6,8,0,158.0,154.0,4.3,18.0,213.0,110.47,91.12
2016,4,6,8,15,138.0,180.0,4.65,18.5,237.5,126.33,104.29
2016,4,6,8,30,118.0,206.0,5.0,19.0,262.0,141.5,116.66
2016,4,6,8,45,233.5,219.0,5.4,20.0,346.5,158.68,118.41
2016,4,6,9,0,349.0,232.0,5.8,21.0,431.0,202.81,144.39
2016,4,6,9,15,570.0,181.0,5.95,21.0,540.0,234.5,159.81
2016,4,6,9,30,791.0,130.0,6.1,21.0,649.0,299.47,206.8
2016,4,6,9,45,573.5,225.5,6.25,21.5,615.5,350.75,258.4
2016,4,6,10,0,356.0,321.0,6.4,22.0,582.0,380.68,289.01
2016,4,6,10,15,430.0,310.0,6.35,22.5,641.0,432.54,329.83
2016,4,6,10,30,504.0,299.0,6.3,23.0,700.0,493.55,377.59
2016,4,6,10,45,713.5,209.0,6.3,23.5,800.0,574.29,440.85
2016,4,6,11,0,923.0,119.0,6.3,24.0,900.0,667.46,513.55
2016,4,6,11,15,931.5,120.0,6.2,24.0,926.0,723.0,556.42
2016,4,6,11,30,940.0,121.0,6.1,24.0,952.0,776.8,597.04
2016,4,6,11,45,953.5,117.5,6.05,24.5,971.5,828.5,633.37
2016,4,6,12,0,967.0,114.0,6.0,25.0,991.0,878.24,666.5
2016,4,6,12,15,970.5,114.5,5.9,25.0,999.0,921.03,695.47
2016,4,6,12,30,974.0,115.0,5.8,25.0,1007.0,960.71,722.08
2016,4,6,12,45,863.0,180.5,5.75,25.0,969.0,966.53,725.61
2016,4,6,13,0,752.0,246.0,5.7,25.0,931.0,962.63,722.69
2016,4,6,13,15,871.0,174.5,5.6,25.0,958.0,1020.84,762.21
2016,4,6,13,30,990.0,103.0,5.5,25.0,985.0,1072.65,796.55
2016,4,6,13,45,992.0,99.0,5.45,25.5,965.5,1087.76,804.95
2016,4,6,14,0,994.0,95.0,5.4,26.0,946.0,1098.54,810.78
2016,4,6,14,15,988.0,94.0,5.35,25.5,916.0,1100.15,814.0
2016,4,6,14,30,982.0,93.0,5.3,25.0,886.0,1097.39,814.54
2016,4,6,14,45,958.5,99.0,5.25,25.0,845.0,1080.61,804.28
2016,4,6,15,0,935.0,105.0,5.2,25.0,804.0,1059.96,791.65
2016,4,6,15,15,922.0,102.5,5.05,25.0,759.0,1036.55,776.46
2016,4,6,15,30,909.0,100.0,4.9,25.0,714.0,1009.43,758.88
2016,4,6,15,45,898.5,94.5,4.8,25.0,664.5,977.7,738.67
2016,4,6,16,0,888.0,89.0,4.7,25.0,615.0,942.51,716.1
2016,4,6,16,15,865.5,85.5,4.4,24.5,559.0,905.29,692.22
2016,4,6,16,30,843.0,82.0,4.1,24.0,503.0,855.75,659.95
2016,4,6,16,45,817.5,76.0,3.8,23.5,445.0,798.73,621.84
2016,4,6,17,0,792.0,70.0,3.5,23.0,387.0,740.44,581.97
2016,4,6,17,15,747.0,65.0,2.95,21.5,327.0,667.76,531.3
2016,4,6,17,30,702.0,60.0,2.4,20.0,267.0,596.26,479.36
2016,4,6,17,45,634.5,52.5,1.9,19.0,208.5,508.63,410.8
2016,4,6,18,0,567.0,45.0,1.4,18.0,150.0,431.0,345.75
2016,4,6,18,15,442.0,34.5,1.35,17.5,99.0,318.67,251.04
2016,4,6,18,30,317.0,24.0,1.3,17.0,48.0,216.37,142.05
2016,4,6,18,45,158.5,12.0,1.3,16.5,24.0,80.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,2.15,11.0,11.0,9.39,0.0
2016,4,7,6,30,0.0,22.0,2.5,12.0,22.0,17.66,0.16
2016,4,7,6,45,101.0,40.5,2.85,13.5,56.5,31.2,20.99
2016,4,7,7,0,202.0,59.0,3.2,15.0,91.0,45.11,34.01
2016,4,7,7,15,237.5,80.0,3.25,16.0,133.0,60.09,47.56
2016,4,7,7,30,273.0,101.0,3.3,17.0,175.0,74.6,60.33
2016,4,7,7,45,297.0,120.0,3.4,18.0,218.0,87.25,71.11
2016,4,7,8,0,321.0,139.0,3.5,19.0,261.0,99.42,81.17
2016,4,7,8,15,328.0,163.0,3.65,20.0,304.5,113.9,92.97
2016,4,7,8,30,335.0,187.0,3.8,21.0,348.0,127.68,103.93
2016,4,7,8,45,393.5,198.0,4.0,22.0,408.0,149.78,105.84
2016,4,7,9,0,452.0,209.0,4.2,23.0,468.0,196.06,133.22
2016,4,7,9,15,679.0,154.0,4.2,23.5,582.0,236.14,154.49
2016,4,7,9,30,906.0,99.0,4.2,24.0,696.0,310.0,207.58
2016,4,7,9,45,922.0,99.0,4.2,24.5,742.5,374.34,263.09
2016,4,7,10,0,938.0,99.0,4.2,25.0,789.0,439.22,318.44
2016,4,7,10,15,947.0,101.0,4.15,25.5,827.5,502.91,371.42
2016,4,7,10,30,956.0,103.0,4.1,26.0,866.0,565.84,421.98
2016,4,7,10,45,961.5,105.0,4.1,26.5,897.0,625.8,468.67
2016,4,7,11,0,967.0,107.0,4.1,27.0,928.0,684.1,512.51
2016,4,7,11,15,971.0,108.0,4.1,27.0,950.5,738.66,553.37
2016,4,7,11,30,975.0,109.0,4.1,27.0,973.0,790.92,591.57
2016,4,7,11,45,956.0,123.0,4.1,27.5,981.0,834.61,620.55
2016,4,7,12,0,937.0,137.0,4.1,28.0,989.0,873.78,645.31
2016,4,7,12,15,937.5,137.0,4.0,28.0,994.0,912.75,670.54
2016,4,7,12,30,938.0,137.0,3.9,28.0,999.0,948.51,693.42
2016,4,7,12,45,779.0,232.0,3.85,28.5,946.0,946.27,690.05
2016,4,7,13,0,620.0,327.0,3.8,29.0,893.0,912.75,662.76
2016,4,7,13,15,575.0,343.0,3.65,29.0,862.5,906.17,657.33
2016,4,7,13,30,530.0,359.0,3.5,29.0,832.0,895.14,648.74
2016,4,7,13,45,635.5,293.5,3.4,29.0,848.5,950.9,688.68
2016,4,7,14,0,741.0,228.0,3.3,29.0,865.0,1005.1,725.61
2016,4,7,14,15,652.0,260.0,3.15,29.0,806.5,956.11,692.23
2016,4,7,14,30,563.0,292.0,3.0,29.0,748.0,899.98,653.77
2016,4,7,14,45,722.5,208.0,2.9,29.0,766.5,981.6,710.9
2016,4,7,15,0,882.0,124.0,2.8,29.0,785.0,1039.25,747.71
2016,4,7,15,15,852.0,121.5,2.65,28.5,730.5,999.57,723.43
2016,4,7,15,30,822.0,119.0,2.5,28.0,676.0,956.79,697.89
2016,4,7,15,45,785.0,118.5,2.4,28.0,619.5,906.92,666.58
2016,4,7,16,0,748.0,118.0,2.3,28.0,563.0,860.81,637.53
2016,4,7,16,15,776.0,97.0,2.1,27.5,521.5,836.94,623.58
2016,4,7,16,30,804.0,76.0,1.9,27.0,480.0,812.63,608.99
2016,4,7,16,45,748.5,84.0,1.75,26.5,425.5,749.18,567.73
2016,4,7,17,0,693.0,92.0,1.6,26.0,371.0,691.35,529.69
2016,4,7,17,15,643.5,84.5,1.45,24.5,312.5,616.39,479.95
2016,4,7,17,30,594.0,77.0,1.3,23.0,254.0,543.33,428.6
2016,4,7,17,45,518.5,67.0,1.2,22.0,197.0,452.69,359.88
2016,4,7,18,0,443.0,57.0,1.1,21.0,140.0,367.64,291.95
2016,4,7,18,15,325.0,42.5,1.15,20.0,91.5,261.09,204.01
2016,4,7,18,30,207.0,28.0,1.2,19.0,43.0,164.4,109.04
2016,4,7,18,45,103.5,14.0,1.25,18.5,21.5,57.88,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,47.0,10.0,3.2,12.5,12.5,8.54,0.0
2016,4,8,6,30,94.0,20.0,3.4,13.0,25.0,15.48,1.57
2016,4,8,6,45,199.5,40.0,3.6,13.5,68.0,30.64,20.64
2016,4,8,7,0,305.0,60.0,3.8,14.0,111.0,45.44,34.49
2016,4,8,7,15,383.0,74.5,4.05,14.5,164.0,55.76,44.04
2016,4,8,7,30,461.0,89.0,4.3,15.0,217.0,65.82,53.06
2016,4,8,7,45,393.0,114.5,4.55,16.0,241.0,81.67,66.79
2016,4,8,8,0,325.0,140.0,4.8,17.0,265.0,100.07,82.42
2016,4,8,8,15,491.5,132.0,5.1,17.5,354.0,91.4,74.44
2016,4,8,8,30,658.0,124.0,5.4,18.0,443.0,86.55,69.83
2016,4,8,8,45,693.5,127.5,5.7,19.0,497.5,120.98,75.52
2016,4,8,9,0,729.0,131.0,6.0,20.0,552.0,177.48,108.47
2016,4,8,9,15,696.0,152.5,5.95,20.5,583.0,238.41,157.95
2016,4,8,9,30,663.0,174.0,5.9,21.0,614.0,295.06,207.62
2016,4,8,9,45,658.5,193.0,5.85,21.5,654.5,354.44,258.86
2016,4,8,10,0,654.0,212.0,5.8,22.0,695.0,412.81,308.49
2016,4,8,10,15,626.5,241.0,5.7,22.5,722.5,467.54,354.05
2016,4,8,10,30,599.0,270.0,5.6,23.0,750.0,518.16,394.69
2016,4,8,10,45,538.5,305.5,5.5,23.5,749.0,552.44,421.48
2016,4,8,11,0,478.0,341.0,5.4,24.0,748.0,579.72,441.66
2016,4,8,11,15,487.5,352.0,5.3,24.0,777.0,627.09,477.18
2016,4,8,11,30,497.0,363.0,5.2,24.0,806.0,674.4,511.88
2016,4,8,11,45,510.0,368.5,5.1,24.5,828.5,719.56,543.46
2016,4,8,12,0,523.0,374.0,5.0,25.0,851.0,764.33,574.09
2016,4,8,12,15,475.5,386.5,4.8,25.0,822.0,764.11,572.41
2016,4,8,12,30,428.0,399.0,4.6,25.0,793.0,758.86,567.2
2016,4,8,12,45,375.0,421.5,4.45,25.0,766.5,743.73,555.09
2016,4,8,13,0,322.0,444.0,4.3,25.0,740.0,733.66,546.56
2016,4,8,13,15,323.5,437.5,4.2,25.0,731.0,743.61,553.78
2016,4,8,13,30,325.0,431.0,4.1,25.0,722.0,751.72,559.63
2016,4,8,13,45,246.5,433.5,4.0,25.0,652.0,688.47,513.69
2016,4,8,14,0,168.0,436.0,3.9,25.0,582.0,603.14,452.0
2016,4,8,14,15,196.5,418.5,3.9,25.0,583.0,619.73,465.92
2016,4,8,14,30,225.0,401.0,3.9,25.0,584.0,635.18,478.59
2016,4,8,14,45,127.5,350.5,3.9,25.0,453.5,487.66,370.57
2016,4,8,15,0,30.0,300.0,3.9,25.0,323.0,318.99,243.29
2016,4,8,15,15,313.5,253.0,3.9,25.0,467.5,589.53,454.73
2016,4,8,15,30,597.0,206.0,3.9,25.0,612.0,839.11,638.17
2016,4,8,15,45,389.5,239.0,3.95,25.0,496.5,661.48,507.98
2016,4,8,16,0,182.0,272.0,4.0,25.0,381.0,461.97,358.48
2016,4,8,16,15,91.0,200.5,3.9,24.5,255.0,278.41,218.74
2016,4,8,16,30,0.0,129.0,3.8,24.0,129.0,111.47,84.86
2016,4,8,16,45,301.5,119.0,3.75,23.5,241.0,412.38,332.69
2016,4,8,17,0,603.0,109.0,3.7,23.0,353.0,637.9,509.12
2016,4,8,17,15,552.5,99.5,3.3,22.0,296.5,563.34,452.82
2016,4,8,17,30,502.0,90.0,2.9,21.0,240.0,485.67,393.59
2016,4,8,17,45,422.5,78.0,2.5,20.0,185.5,396.24,322.3
2016,4,8,18,0,343.0,66.0,2.1,19.0,131.0,313.81,253.83
2016,4,8,18,15,240.5,47.5,2.05,18.0,85.5,217.97,172.56
2016,4,8,18,30,138.0,29.0,2.0,17.0,40.0,131.52,89.2
2016,4,8,18,45,69.0,14.5,2.0,16.5,20.0,42.86,0.0
2016,4,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,7.68,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,14.87,2.75
2016,4,9,6,45,29.5,42.0,2.55,14.5,47.0,33.22,22.89
2016,4,9,7,0,59.0,66.0,2.8,15.0,76.0,50.18,38.56
2016,4,9,7,15,100.5,87.5,2.85,15.5,112.5,65.7,52.66
2016,4,9,7,30,142.0,109.0,2.9,16.0,149.0,80.94,66.15
2016,4,9,7,45,74.5,121.0,2.95,16.5,142.5,91.86,75.53
2016,4,9,8,0,7.0,133.0,3.0,17.0,136.0,103.84,85.6
2016,4,9,8,15,3.5,121.5,3.2,17.5,123.0,97.16,79.34
2016,4,9,8,30,0.0,110.0,3.4,18.0,110.0,89.52,72.32
2016,4,9,8,45,0.0,75.5,3.6,18.5,75.5,62.69,46.55
2016,4,9,9,0,0.0,41.0,3.8,19.0,41.0,33.97,22.58
2016,4,9,9,15,268.5,130.5,3.9,19.5,309.5,143.18,100.04
2016,4,9,9,30,537.0,220.0,4.0,20.0,578.0,295.53,212.29
2016,4,9,9,45,268.5,121.5,4.15,20.5,300.5,178.16,131.09
2016,4,9,10,0,0.0,23.0,4.3,21.0,23.0,19.1,9.93
2016,4,9,10,15,15.5,174.0,4.35,21.0,186.5,149.31,114.48
2016,4,9,10,30,31.0,325.0,4.4,21.0,350.0,277.79,214.5
2016,4,9,10,45,17.0,240.0,4.5,21.5,254.0,207.38,159.26
2016,4,9,11,0,3.0,155.0,4.6,22.0,158.0,130.89,98.94
2016,4,9,11,15,1.5,119.0,4.6,22.0,120.5,100.4,74.79
2016,4,9,11,30,0.0,83.0,4.6,22.0,83.0,69.44,50.1
2016,4,9,11,45,3.5,133.0,4.7,22.5,136.5,114.06,85.43
2016,4,9,12,0,7.0,183.0,4.8,23.0,190.0,159.41,120.81
2016,4,9,12,15,10.5,225.5,4.85,23.5,235.5,199.24,151.49
2016,4,9,12,30,14.0,268.0,4.9,24.0,281.0,239.98,182.51
2016,4,9,12,45,21.5,318.5,4.95,24.5,338.5,292.38,222.17
2016,4,9,13,0,29.0,369.0,5.0,25.0,396.0,361.68,273.89
2016,4,9,13,15,17.5,271.5,5.0,25.0,288.0,250.0,189.55
2016,4,9,13,30,6.0,174.0,5.0,25.0,180.0,153.66,115.45
2016,4,9,13,45,411.0,173.5,5.05,25.0,528.5,610.27,472.48
2016,4,9,14,0,816.0,173.0,5.1,25.0,877.0,1011.67,756.21
2016,4,9,14,15,807.5,170.5,5.1,25.0,848.0,1009.16,752.82
2016,4,9,14,30,799.0,168.0,5.1,25.0,819.0,1002.76,749.59
2016,4,9,14,45,530.0,263.0,5.15,25.0,687.0,836.6,633.72
2016,4,9,15,0,261.0,358.0,5.2,25.0,555.0,651.49,496.35
2016,4,9,15,15,502.5,256.0,5.2,24.5,608.0,798.6,612.31
2016,4,9,15,30,744.0,154.0,5.2,24.0,661.0,924.37,706.53
2016,4,9,15,45,725.5,148.5,5.2,24.0,613.5,887.97,682.1
2016,4,9,16,0,707.0,143.0,5.2,24.0,566.0,849.03,656.65
2016,4,9,16,15,398.5,181.0,5.05,23.5,415.0,587.97,464.4
2016,4,9,16,30,90.0,219.0,4.9,23.0,264.0,300.44,238.09
2016,4,9,16,45,82.5,195.0,4.8,23.0,233.0,268.12,213.77
2016,4,9,17,0,75.0,171.0,4.7,23.0,202.0,235.95,188.64
2016,4,9,17,15,67.0,145.5,4.4,22.5,170.0,201.66,161.62
2016,4,9,17,30,59.0,120.0,4.1,22.0,138.0,167.54,134.14
2016,4,9,17,45,45.5,95.0,3.8,21.5,107.5,130.59,103.54
2016,4,9,18,0,32.0,70.0,3.5,21.0,77.0,94.13,72.72
2016,4,9,18,15,16.0,47.0,3.55,20.5,50.5,59.36,42.91
2016,4,9,18,30,0.0,24.0,3.6,20.0,24.0,20.75,9.45
2016,4,9,18,45,0.0,12.0,3.65,19.5,12.0,10.24,0.0
2016,4,9,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.0,12.5,3.75,15.5,15.0,10.67,0.0
2016,4,10,6,30,72.0,25.0,3.9,16.0,30.0,19.61,6.75
2016,4,10,6,45,176.5,46.0,4.05,16.5,73.0,35.46,24.68
2016,4,10,7,0,281.0,67.0,4.2,17.0,116.0,50.35,38.42
2016,4,10,7,15,361.0,81.5,4.5,17.5,168.5,60.5,47.7
2016,4,10,7,30,441.0,96.0,4.8,18.0,221.0,70.4,56.44
2016,4,10,7,45,220.5,68.5,5.15,18.5,131.0,48.53,37.13
2016,4,10,8,0,0.0,41.0,5.5,19.0,41.0,33.88,24.12
2016,4,10,8,15,0.0,54.0,5.65,19.5,54.0,44.71,33.4
2016,4,10,8,30,0.0,67.0,5.8,20.0,67.0,55.57,42.57
2016,4,10,8,45,0.0,93.5,5.95,21.0,93.5,77.49,58.21
2016,4,10,9,0,0.0,120.0,6.1,22.0,120.0,98.37,74.68
2016,4,10,9,15,0.0,133.0,6.1,22.5,133.0,108.93,82.77
2016,4,10,9,30,0.0,146.0,6.1,23.0,146.0,119.59,90.86
2016,4,10,9,45,1.0,154.5,6.15,23.5,155.5,127.11,96.39
2016,4,10,10,0,2.0,163.0,6.2,24.0,165.0,134.81,102.04
2016,4,10,10,15,5.0,182.0,6.2,24.5,186.0,151.96,115.09
2016,4,10,10,30,8.0,201.0,6.2,25.0,207.0,169.64,128.47
2016,4,10,10,45,9.0,207.0,6.2,25.5,214.5,176.19,133.15
2016,4,10,11,0,10.0,213.0,6.2,26.0,222.0,182.86,137.93
2016,4,10,11,15,11.0,217.5,6.2,26.0,227.5,188.42,142.12
2016,4,10,11,30,12.0,222.0,6.2,26.0,233.0,194.07,146.41
2016,4,10,11,45,189.0,318.0,6.2,26.5,491.5,427.76,326.74
2016,4,10,12,0,366.0,414.0,6.2,27.0,750.0,666.24,502.25
2016,4,10,12,15,349.0,431.5,6.1,26.5,753.0,689.51,518.66
2016,4,10,12,30,332.0,449.0,6.0,26.0,756.0,710.79,534.24
2016,4,10,12,45,169.5,313.5,5.95,26.0,470.5,456.35,347.74
2016,4,10,13,0,7.0,178.0,5.9,26.0,185.0,157.33,117.65
2016,4,10,13,15,6.0,171.0,5.7,25.5,177.0,150.72,113.02
2016,4,10,13,30,5.0,164.0,5.5,25.0,169.0,143.96,108.02
2016,4,10,13,45,4.5,160.0,5.3,25.0,164.5,140.2,105.15
2016,4,10,14,0,4.0,156.0,5.1,25.0,160.0,136.37,102.24
2016,4,10,14,15,64.0,280.5,5.25,25.0,333.0,325.18,250.01
2016,4,10,14,30,124.0,405.0,5.4,25.0,506.0,536.75,409.02
2016,4,10,14,45,92.0,372.5,5.6,25.0,445.5,454.03,347.54
2016,4,10,15,0,60.0,340.0,5.8,25.0,385.0,390.77,300.21
2016,4,10,15,15,39.5,293.5,5.85,25.0,322.5,323.42,249.27
2016,4,10,15,30,19.0,247.0,5.9,25.0,260.0,238.57,183.89
2016,4,10,15,45,21.5,237.0,5.95,25.0,251.0,232.78,180.15
2016,4,10,16,0,24.0,227.0,6.0,25.0,242.0,227.01,176.32
2016,4,10,16,15,22.5,207.5,5.9,24.5,220.0,207.86,162.1
2016,4,10,16,30,21.0,188.0,5.8,24.0,198.0,188.71,147.73
2016,4,10,16,45,16.0,166.0,5.7,24.0,173.5,164.04,128.33
2016,4,10,17,0,11.0,144.0,5.6,24.0,149.0,139.59,108.89
2016,4,10,17,15,5.5,122.5,5.3,23.5,125.0,115.58,89.69
2016,4,10,17,30,0.0,101.0,5.0,23.0,101.0,91.89,70.42
2016,4,10,17,45,0.0,77.5,4.7,22.5,77.5,69.8,52.28
2016,4,10,18,0,0.0,54.0,4.4,22.0,54.0,47.29,33.46
2016,4,10,18,15,0.0,35.0,4.35,21.5,35.0,29.38,18.27
2016,4,10,18,30,0.0,16.0,4.3,21.0,16.0,13.18,4.05
2016,4,10,18,45,0.0,8.0,4.25,21.0,8.0,6.83,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.28,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.46,0.0
2016,4,11,6,45,0.0,7.5,3.95,19.5,7.5,6.15,0.0
2016,4,11,7,0,0.0,12.0,4.0,20.0,12.0,9.86,2.92
2016,4,11,7,15,0.0,17.5,4.25,20.5,17.5,14.4,6.96
2016,4,11,7,30,0.0,23.0,4.5,21.0,23.0,18.95,10.96
2016,4,11,7,45,0.0,18.0,4.8,21.5,18.0,14.83,7.31
2016,4,11,8,0,0.0,13.0,5.1,22.0,13.0,10.71,3.67
2016,4,11,8,15,0.0,44.5,5.1,22.5,44.5,36.81,26.17
2016,4,11,8,30,0.0,76.0,5.1,23.0,76.0,63.08,48.44
2016,4,11,8,45,86.0,172.0,5.1,24.0,223.0,129.29,96.73
2016,4,11,9,0,172.0,268.0,5.1,25.0,370.0,209.11,154.01
2016,4,11,9,15,243.5,282.5,4.95,25.5,439.5,244.46,177.59
2016,4,11,9,30,315.0,297.0,4.8,26.0,509.0,294.8,214.38
2016,4,11,9,45,326.5,316.0,4.7,26.5,549.0,338.09,248.48
2016,4,11,10,0,338.0,335.0,4.6,27.0,589.0,382.84,283.38
2016,4,11,10,15,244.5,369.0,4.35,27.0,558.0,393.67,293.84
2016,4,11,10,30,151.0,403.0,4.1,27.0,527.0,395.03,295.75
2016,4,11,10,45,479.0,286.5,3.9,27.5,695.5,503.67,376.8
2016,4,11,11,0,807.0,170.0,3.7,28.0,864.0,640.22,477.37
2016,4,11,11,15,814.0,171.5,3.45,28.5,887.0,690.89,512.7
2016,4,11,11,30,821.0,173.0,3.2,29.0,910.0,740.04,546.07
2016,4,11,11,45,834.0,168.0,3.0,29.5,926.5,786.37,576.71
2016,4,11,12,0,847.0,163.0,2.8,30.0,943.0,830.99,604.83
2016,4,11,12,15,849.0,163.0,2.65,30.0,948.5,869.03,628.36
2016,4,11,12,30,851.0,163.0,2.5,30.0,954.0,904.2,649.71
2016,4,11,12,45,857.5,158.5,2.45,30.5,952.5,936.11,668.2
2016,4,11,13,0,864.0,154.0,2.4,31.0,951.0,951.61,676.14
2016,4,11,13,15,861.5,153.5,2.35,31.0,939.0,971.84,688.61
2016,4,11,13,30,859.0,153.0,2.3,31.0,927.0,1002.75,707.74
2016,4,11,13,45,860.0,148.0,2.3,31.0,908.0,1000.58,706.65
2016,4,11,14,0,861.0,143.0,2.3,31.0,889.0,1008.84,712.56
2016,4,11,14,15,854.0,141.0,2.25,31.0,861.0,1022.18,721.13
2016,4,11,14,30,847.0,139.0,2.2,31.0,833.0,1017.51,718.57
2016,4,11,14,45,843.0,133.5,2.2,31.0,798.5,1008.11,713.95
2016,4,11,15,0,839.0,128.0,2.2,31.0,764.0,994.77,707.05
2016,4,11,15,15,825.5,125.0,2.15,31.0,721.5,971.12,693.24
2016,4,11,15,30,812.0,122.0,2.1,31.0,679.0,944.06,677.43
2016,4,11,15,45,801.5,115.5,2.05,31.0,632.0,912.69,658.88
2016,4,11,16,0,791.0,109.0,2.0,31.0,585.0,878.18,638.27
2016,4,11,16,15,767.0,105.0,1.85,30.5,532.5,831.57,609.86
2016,4,11,16,30,743.0,101.0,1.7,30.0,480.0,788.0,583.16
2016,4,11,16,45,717.5,93.5,1.55,29.5,425.0,732.78,548.03
2016,4,11,17,0,692.0,86.0,1.4,29.0,370.0,676.67,511.53
2016,4,11,17,15,645.5,79.5,1.2,28.5,313.0,605.65,462.97
2016,4,11,17,30,599.0,73.0,1.0,28.0,256.0,536.37,413.33
2016,4,11,17,45,533.0,63.5,0.8,27.5,201.0,453.04,350.57
2016,4,11,18,0,467.0,54.0,0.6,27.0,146.0,374.57,288.73
2016,4,11,18,15,351.5,41.5,0.5,26.0,97.5,271.29,206.25
2016,4,11,18,30,236.0,29.0,0.4,25.0,49.0,180.55,124.21
2016,4,11,18,45,118.0,14.5,0.35,24.5,24.5,63.78,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,70.5,13.5,3.7,13.0,18.5,11.52,0.0
2016,4,12,6,30,141.0,27.0,3.7,13.0,37.0,20.86,9.67
2016,4,12,6,45,245.0,44.5,3.75,13.5,81.5,34.06,23.99
2016,4,12,7,0,349.0,62.0,3.8,14.0,126.0,46.97,36.03
2016,4,12,7,15,174.5,37.5,3.7,14.5,69.5,27.8,19.24
2016,4,12,7,30,0.0,13.0,3.6,15.0,13.0,10.69,3.94
2016,4,12,7,45,0.0,16.0,3.5,15.5,16.0,13.18,6.13
2016,4,12,8,0,0.0,19.0,3.4,16.0,19.0,15.66,8.29
2016,4,12,8,15,1.5,89.0,3.45,16.5,90.0,73.4,58.99
2016,4,12,8,30,3.0,159.0,3.5,17.0,161.0,124.53,102.74
2016,4,12,8,45,1.5,136.5,3.6,18.0,137.5,110.13,85.59
2016,4,12,9,0,0.0,114.0,3.7,19.0,114.0,93.78,71.69
2016,4,12,9,15,0.0,113.5,3.7,19.5,113.5,93.73,71.29
2016,4,12,9,30,0.0,113.0,3.7,20.0,113.0,93.56,70.8
2016,4,12,9,45,0.0,120.5,3.7,20.5,120.5,99.77,75.45
2016,4,12,10,0,0.0,128.0,3.7,21.0,128.0,106.01,80.11
2016,4,12,10,15,2.5,154.5,3.65,21.0,157.0,128.77,98.04
2016,4,12,10,30,5.0,181.0,3.6,21.0,186.0,152.0,116.21
2016,4,12,10,45,7.0,196.0,3.55,21.5,202.5,166.11,126.88
2016,4,12,11,0,9.0,211.0,3.5,22.0,219.0,180.57,137.78
2016,4,12,11,15,10.0,215.0,3.5,22.0,224.5,185.64,141.61
2016,4,12,11,30,11.0,219.0,3.5,22.0,230.0,190.8,145.55
2016,4,12,11,45,5.5,167.5,3.5,22.5,173.0,144.52,109.11
2016,4,12,12,0,0.0,116.0,3.5,23.0,116.0,97.29,71.75
2016,4,12,12,15,5.0,164.5,3.5,23.0,169.5,142.62,107.47
2016,4,12,12,30,10.0,213.0,3.5,23.0,223.0,188.9,143.47
2016,4,12,12,45,12.0,240.5,3.55,23.5,252.0,215.32,163.48
2016,4,12,13,0,14.0,268.0,3.6,24.0,281.0,242.23,183.76
2016,4,12,13,15,17.5,297.0,3.65,24.0,313.0,272.46,206.85
2016,4,12,13,30,21.0,326.0,3.7,24.0,345.0,303.45,230.4
2016,4,12,13,45,46.5,369.5,3.75,24.0,411.0,389.53,295.69
2016,4,12,14,0,72.0,413.0,3.8,24.0,477.0,462.61,350.3
2016,4,12,14,15,55.0,380.0,3.85,24.0,428.0,416.12,315.91
2016,4,12,14,30,38.0,347.0,3.9,24.0,379.0,368.62,280.78
2016,4,12,14,45,28.0,307.5,4.0,24.0,330.0,320.62,245.15
2016,4,12,15,0,18.0,268.0,4.1,24.0,281.0,254.63,195.22
2016,4,12,15,15,9.0,200.0,4.1,23.5,206.5,182.41,139.85
2016,4,12,15,30,0.0,132.0,4.1,23.0,132.0,111.84,84.42
2016,4,12,15,45,7.0,171.0,4.1,23.0,175.5,154.7,119.14
2016,4,12,16,0,14.0,210.0,4.1,23.0,219.0,200.17,155.68
2016,4,12,16,15,7.0,148.0,4.05,22.5,152.5,134.49,103.87
2016,4,12,16,30,0.0,86.0,4.0,22.0,86.0,71.45,53.11
2016,4,12,16,45,0.0,75.5,3.95,22.0,75.5,62.65,46.14
2016,4,12,17,0,0.0,65.0,3.9,22.0,65.0,53.87,39.08
2016,4,12,17,15,0.0,54.5,3.75,21.5,54.5,45.1,32.02
2016,4,12,17,30,0.0,44.0,3.6,21.0,44.0,36.36,24.85
2016,4,12,17,45,0.0,34.0,3.45,20.5,34.0,28.06,17.92
2016,4,12,18,0,0.0,24.0,3.3,20.0,24.0,19.77,10.88
2016,4,12,18,15,0.0,15.5,3.5,19.5,15.5,12.75,4.84
2016,4,12,18,30,0.0,7.0,3.7,19.0,7.0,5.74,0.0
2016,4,12,18,45,0.0,3.5,3.95,18.5,3.5,2.99,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
