Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.43,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.82,0.0
2016,4,13,6,45,0.0,3.0,2.9,14.5,3.0,2.46,0.0
2016,4,13,7,0,0.0,5.0,3.0,15.0,5.0,4.1,0.0
2016,4,13,7,15,0.0,7.0,3.0,15.0,7.0,5.75,0.0
2016,4,13,7,30,0.0,9.0,3.0,15.0,9.0,7.4,0.98
2016,4,13,7,45,0.0,11.5,3.0,15.5,11.5,9.47,2.81
2016,4,13,8,0,0.0,14.0,3.0,16.0,14.0,11.54,4.62
2016,4,13,8,15,0.0,16.5,2.95,16.5,16.5,13.61,6.4
2016,4,13,8,30,0.0,19.0,2.9,17.0,19.0,15.69,8.17
2016,4,13,8,45,0.0,71.5,2.85,17.5,71.5,59.36,43.97
2016,4,13,9,0,0.0,124.0,2.8,18.0,124.0,101.51,78.31
2016,4,13,9,15,0.0,89.5,2.75,18.0,89.5,74.49,55.93
2016,4,13,9,30,0.0,55.0,2.7,18.0,55.0,45.7,32.16
2016,4,13,9,45,4.0,133.0,2.65,18.5,136.0,111.04,85.07
2016,4,13,10,0,8.0,211.0,2.6,19.0,217.0,174.87,135.45
2016,4,13,10,15,6.5,195.0,2.6,19.0,200.5,162.97,125.73
2016,4,13,10,30,5.0,179.0,2.6,19.0,184.0,150.37,115.62
2016,4,13,10,45,7.0,196.0,2.6,19.5,203.0,166.09,127.68
2016,4,13,11,0,9.0,213.0,2.6,20.0,222.0,182.19,139.9
2016,4,13,11,15,9.0,208.5,2.6,20.5,217.5,179.58,137.46
2016,4,13,11,30,9.0,204.0,2.6,21.0,213.0,176.85,135.0
2016,4,13,11,45,23.5,301.5,2.6,21.5,323.5,275.92,211.03
2016,4,13,12,0,38.0,399.0,2.6,22.0,434.0,376.18,285.46
2016,4,13,12,15,22.5,290.5,2.65,22.0,312.0,272.44,207.37
2016,4,13,12,30,7.0,182.0,2.7,22.0,190.0,159.72,120.88
2016,4,13,12,45,3.5,154.0,2.75,22.5,158.0,133.12,100.03
2016,4,13,13,0,0.0,126.0,2.8,23.0,126.0,106.18,78.69
2016,4,13,13,15,0.0,126.0,2.8,23.0,126.0,106.24,78.81
2016,4,13,13,30,0.0,126.0,2.8,23.0,126.0,106.28,78.89
2016,4,13,13,45,0.0,119.5,2.8,23.0,119.5,100.7,74.57
2016,4,13,14,0,0.0,113.0,2.8,23.0,113.0,95.09,70.23
2016,4,13,14,15,4.5,161.0,2.75,23.0,164.5,141.34,106.9
2016,4,13,14,30,9.0,209.0,2.7,23.0,216.0,188.96,144.23
2016,4,13,14,45,31.0,272.5,2.65,23.0,296.5,287.36,220.71
2016,4,13,15,0,53.0,336.0,2.6,23.0,377.0,377.96,289.56
2016,4,13,15,15,441.5,224.5,2.5,23.0,530.5,700.13,535.82
2016,4,13,15,30,830.0,113.0,2.4,23.0,684.0,947.77,707.2
2016,4,13,15,45,613.5,176.0,2.35,23.0,581.5,806.23,610.29
2016,4,13,16,0,397.0,239.0,2.3,23.0,479.0,636.11,488.84
2016,4,13,16,15,245.5,231.0,2.2,22.5,375.0,484.56,377.95
2016,4,13,16,30,94.0,223.0,2.1,22.0,271.0,306.05,241.04
2016,4,13,16,45,391.5,154.5,2.05,22.0,321.5,523.53,415.82
2016,4,13,17,0,689.0,86.0,2.0,22.0,372.0,671.03,527.69
2016,4,13,17,15,643.0,79.5,1.8,21.5,315.0,600.67,476.13
2016,4,13,17,30,597.0,73.0,1.6,21.0,258.0,532.04,425.07
2016,4,13,17,45,527.0,64.5,1.4,20.5,203.0,447.68,359.19
2016,4,13,18,0,457.0,56.0,1.2,20.0,148.0,368.47,294.58
2016,4,13,18,15,348.0,43.0,1.15,19.0,100.0,269.12,212.25
2016,4,13,18,30,239.0,30.0,1.1,18.0,52.0,181.54,131.88
2016,4,13,18,45,119.5,15.0,1.1,17.5,26.0,64.4,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,106.0,14.0,2.3,12.5,22.5,11.95,0.0
2016,4,14,6,30,212.0,28.0,2.5,13.0,45.0,21.77,11.5
2016,4,14,6,45,329.0,42.0,2.75,13.5,93.0,33.98,24.08
2016,4,14,7,0,446.0,56.0,3.0,14.0,141.0,44.73,34.13
2016,4,14,7,15,227.0,80.5,3.0,14.5,124.0,60.58,48.44
2016,4,14,7,30,8.0,105.0,3.0,15.0,107.0,82.24,67.58
2016,4,14,7,45,4.0,118.0,3.0,16.0,119.0,92.67,76.33
2016,4,14,8,0,0.0,131.0,3.0,17.0,131.0,102.96,84.73
2016,4,14,8,15,1.0,145.0,3.0,17.5,145.5,113.88,93.65
2016,4,14,8,30,2.0,159.0,3.0,18.0,160.0,124.69,102.33
2016,4,14,8,45,18.5,199.0,3.05,18.5,210.0,155.14,121.4
2016,4,14,9,0,35.0,239.0,3.1,19.0,260.0,180.84,140.29
2016,4,14,9,15,42.5,265.5,3.05,19.5,293.5,206.39,159.46
2016,4,14,9,30,50.0,292.0,3.0,20.0,327.0,233.46,179.88
2016,4,14,9,45,46.0,306.5,2.95,20.5,340.5,250.13,192.5
2016,4,14,10,0,42.0,321.0,2.9,21.0,354.0,266.33,204.59
2016,4,14,10,15,64.5,357.0,2.85,21.5,409.5,309.52,236.81
2016,4,14,10,30,87.0,393.0,2.8,22.0,465.0,356.26,271.35
2016,4,14,10,45,139.5,416.5,2.8,22.5,536.0,413.38,313.45
2016,4,14,11,0,192.0,440.0,2.8,23.0,607.0,477.81,360.46
2016,4,14,11,15,239.0,443.5,2.8,23.0,656.5,528.47,397.79
2016,4,14,11,30,286.0,447.0,2.8,23.0,706.0,586.82,440.31
2016,4,14,11,45,370.0,422.5,2.8,23.5,763.0,650.47,486.09
2016,4,14,12,0,454.0,398.0,2.8,24.0,820.0,724.72,538.36
2016,4,14,12,15,686.0,266.0,2.75,24.0,906.5,828.77,614.82
2016,4,14,12,30,918.0,134.0,2.7,24.0,993.0,921.95,678.81
2016,4,14,12,45,916.0,134.5,2.7,24.5,988.5,951.3,696.01
2016,4,14,13,0,914.0,135.0,2.7,25.0,984.0,977.13,711.4
2016,4,14,13,15,910.5,134.5,2.65,25.0,971.0,996.99,723.88
2016,4,14,13,30,907.0,134.0,2.6,25.0,958.0,1013.01,733.99
2016,4,14,13,45,901.5,133.0,2.6,25.0,936.0,1022.69,740.65
2016,4,14,14,0,896.0,132.0,2.6,25.0,914.0,1028.37,744.95
2016,4,14,14,15,888.5,130.5,2.55,25.0,885.0,1027.56,744.78
2016,4,14,14,30,881.0,129.0,2.5,25.0,856.0,1022.77,742.26
2016,4,14,14,45,871.0,126.5,2.5,25.0,819.0,1010.55,735.68
2016,4,14,15,0,861.0,124.0,2.5,25.0,782.0,1007.06,734.95
2016,4,14,15,15,847.5,121.5,2.5,24.5,738.5,983.62,722.75
2016,4,14,15,30,834.0,119.0,2.5,24.0,695.0,956.72,708.43
2016,4,14,15,45,816.0,115.5,2.5,24.0,646.0,921.21,686.96
2016,4,14,16,0,798.0,112.0,2.5,24.0,597.0,882.89,663.5
2016,4,14,16,15,774.5,107.5,2.45,23.5,543.5,836.01,634.79
2016,4,14,16,30,751.0,103.0,2.4,23.0,490.0,792.15,607.74
2016,4,14,16,45,718.5,97.5,2.4,23.0,433.5,733.47,568.75
2016,4,14,17,0,686.0,92.0,2.4,23.0,377.0,674.4,528.58
2016,4,14,17,15,639.5,85.0,2.2,22.0,320.0,603.19,479.09
2016,4,14,17,30,593.0,78.0,2.0,21.0,263.0,533.7,427.86
2016,4,14,17,45,524.5,68.5,1.8,20.5,207.0,449.32,361.78
2016,4,14,18,0,456.0,59.0,1.6,20.0,151.0,369.92,296.82
2016,4,14,18,15,347.0,45.5,1.6,19.0,102.5,270.19,213.91
2016,4,14,18,30,238.0,32.0,1.6,18.0,54.0,180.96,132.82
2016,4,14,18,45,119.0,16.0,1.6,17.5,27.0,64.81,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,98.0,15.5,1.25,12.5,23.5,13.23,0.0
2016,4,15,6,30,196.0,31.0,1.5,13.0,47.0,23.99,13.69
2016,4,15,6,45,301.0,46.5,1.75,14.0,94.0,35.69,25.6
2016,4,15,7,0,406.0,62.0,2.0,15.0,141.0,47.19,36.2
2016,4,15,7,15,213.0,86.0,2.05,15.5,128.5,64.16,51.43
2016,4,15,7,30,20.0,110.0,2.1,16.0,116.0,85.81,70.43
2016,4,15,7,45,56.5,139.5,2.2,17.0,162.0,103.68,85.57
2016,4,15,8,0,93.0,169.0,2.3,18.0,208.0,123.42,101.93
2016,4,15,8,15,84.0,192.5,2.25,18.5,231.5,138.77,114.38
2016,4,15,8,30,75.0,216.0,2.2,19.0,255.0,153.68,126.27
2016,4,15,8,45,111.5,246.0,2.2,19.5,310.0,174.6,133.53
2016,4,15,9,0,148.0,276.0,2.2,20.0,365.0,211.11,158.53
2016,4,15,9,15,284.5,275.5,2.2,20.5,464.5,247.7,180.62
2016,4,15,9,30,421.0,275.0,2.2,21.0,564.0,303.01,219.5
2016,4,15,9,45,413.5,297.0,2.25,21.5,596.0,348.92,257.1
2016,4,15,10,0,406.0,319.0,2.3,22.0,628.0,396.47,295.26
2016,4,15,10,15,640.0,223.5,2.35,22.5,737.5,458.07,341.29
2016,4,15,10,30,874.0,128.0,2.4,23.0,847.0,543.5,406.38
2016,4,15,10,45,885.0,128.0,2.45,23.5,877.5,599.9,449.94
2016,4,15,11,0,896.0,128.0,2.5,24.0,908.0,655.32,491.51
2016,4,15,11,15,900.5,129.0,2.55,24.0,930.0,706.05,529.52
2016,4,15,11,30,905.0,130.0,2.6,24.0,952.0,754.72,565.19
2016,4,15,11,45,902.5,134.0,2.7,24.5,963.5,798.38,595.58
2016,4,15,12,0,900.0,138.0,2.8,25.0,975.0,839.11,622.02
2016,4,15,12,15,900.5,138.5,2.85,25.0,979.5,876.34,646.86
2016,4,15,12,30,901.0,139.0,2.9,25.0,984.0,910.56,669.63
2016,4,15,12,45,900.5,138.0,3.0,25.5,980.0,939.41,687.87
2016,4,15,13,0,900.0,137.0,3.1,26.0,976.0,964.84,703.88
2016,4,15,13,15,897.0,136.5,3.2,26.0,963.0,984.82,717.79
2016,4,15,13,30,894.0,136.0,3.3,26.0,950.0,1001.04,729.41
2016,4,15,13,45,888.5,135.0,3.4,26.5,928.0,1010.52,735.34
2016,4,15,14,0,883.0,134.0,3.5,27.0,906.0,1016.04,738.88
2016,4,15,14,15,875.5,132.0,3.55,26.5,876.5,1014.65,740.65
2016,4,15,14,30,868.0,130.0,3.6,26.0,847.0,1009.3,740.04
2016,4,15,14,45,859.0,127.0,3.7,26.0,810.5,997.58,734.27
2016,4,15,15,0,850.0,124.0,3.8,26.0,774.0,994.55,734.43
2016,4,15,15,15,836.0,121.0,3.8,26.0,731.0,970.16,719.77
2016,4,15,15,30,822.0,118.0,3.8,26.0,688.0,942.38,703.02
2016,4,15,15,45,802.0,115.5,3.85,26.0,639.0,906.36,680.93
2016,4,15,16,0,782.0,113.0,3.9,26.0,590.0,867.67,656.86
2016,4,15,16,15,757.5,108.5,3.9,25.5,537.0,820.37,627.48
2016,4,15,16,30,733.0,104.0,3.9,25.0,484.0,776.25,599.86
2016,4,15,16,45,698.5,99.0,3.9,24.5,428.0,717.22,560.77
2016,4,15,17,0,664.0,94.0,3.9,24.0,372.0,658.0,520.5
2016,4,15,17,15,617.5,86.5,3.65,23.0,315.0,587.18,470.32
2016,4,15,17,30,571.0,79.0,3.4,22.0,258.0,518.15,418.45
2016,4,15,17,45,501.0,69.5,3.15,21.5,203.5,433.98,351.61
2016,4,15,18,0,431.0,60.0,2.9,21.0,149.0,354.98,286.28
2016,4,15,18,15,327.0,46.0,2.85,20.5,101.0,255.72,202.64
2016,4,15,18,30,223.0,32.0,2.8,20.0,53.0,172.55,126.84
2016,4,15,18,45,111.5,16.0,2.8,19.5,26.5,79.37,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.0,16.0,3.55,16.0,19.5,13.66,0.0
2016,4,16,6,30,70.0,32.0,3.7,16.0,39.0,24.89,14.49
2016,4,16,6,45,142.5,57.5,3.85,16.5,82.0,43.54,32.12
2016,4,16,7,0,215.0,83.0,4.0,17.0,125.0,61.66,48.56
2016,4,16,7,15,107.5,52.5,4.2,17.5,73.5,40.32,30.04
2016,4,16,7,30,0.0,22.0,4.4,18.0,22.0,18.12,10.41
2016,4,16,7,45,58.5,97.5,4.6,18.5,121.5,77.14,62.13
2016,4,16,8,0,117.0,173.0,4.8,19.0,221.0,121.79,100.34
2016,4,16,8,15,58.5,156.5,5.05,19.5,180.5,117.51,96.08
2016,4,16,8,30,0.0,140.0,5.3,20.0,140.0,111.6,90.51
2016,4,16,8,45,0.0,136.0,5.55,21.0,136.0,109.84,84.42
2016,4,16,9,0,0.0,132.0,5.8,22.0,132.0,107.68,82.06
2016,4,16,9,15,0.0,132.5,5.85,22.5,132.5,108.63,82.4
2016,4,16,9,30,0.0,133.0,5.9,23.0,133.0,109.45,82.65
2016,4,16,9,45,2.5,155.0,6.0,23.5,157.0,128.02,96.95
2016,4,16,10,0,5.0,177.0,6.1,24.0,181.0,147.05,111.51
2016,4,16,10,15,4.5,172.0,6.1,24.0,176.0,143.71,108.7
2016,4,16,10,30,4.0,167.0,6.1,24.0,171.0,140.14,105.75
2016,4,16,10,45,2.0,130.5,6.15,24.5,132.5,109.73,81.53
2016,4,16,11,0,0.0,94.0,6.2,25.0,94.0,78.55,56.72
2016,4,16,11,15,3.5,134.5,6.2,25.0,138.0,114.6,85.07
2016,4,16,11,30,7.0,175.0,6.2,25.0,182.0,151.2,113.63
2016,4,16,11,45,7.5,181.0,6.25,25.5,189.0,157.29,118.06
2016,4,16,12,0,8.0,187.0,6.3,26.0,196.0,163.45,122.57
2016,4,16,12,15,9.0,196.0,6.25,26.0,205.0,172.63,129.66
2016,4,16,12,30,10.0,205.0,6.2,26.0,214.0,181.92,136.83
2016,4,16,12,45,5.0,157.0,6.2,26.0,161.5,136.99,101.99
2016,4,16,13,0,0.0,109.0,6.2,26.0,109.0,91.7,66.58
2016,4,16,13,15,0.0,121.0,6.2,26.0,121.0,101.96,74.66
2016,4,16,13,30,0.0,133.0,6.2,26.0,133.0,112.29,82.76
2016,4,16,13,45,0.0,105.0,6.25,26.0,105.0,88.27,64.05
2016,4,16,14,0,0.0,77.0,6.3,26.0,77.0,64.39,45.35
2016,4,16,14,15,7.5,175.0,6.3,25.5,181.5,156.57,118.16
2016,4,16,14,30,15.0,273.0,6.3,25.0,286.0,253.36,193.71
2016,4,16,14,45,10.5,231.5,6.3,25.0,240.5,211.34,161.33
2016,4,16,15,0,6.0,190.0,6.3,25.0,195.0,169.4,128.86
2016,4,16,15,15,3.0,130.5,6.2,24.5,133.0,113.21,85.01
2016,4,16,15,30,0.0,71.0,6.1,24.0,71.0,59.07,42.02
2016,4,16,15,45,0.0,82.5,6.1,24.0,82.5,68.64,49.87
2016,4,16,16,0,0.0,94.0,6.1,24.0,94.0,78.28,57.8
2016,4,16,16,15,0.0,66.0,5.9,23.5,66.0,54.78,39.07
2016,4,16,16,30,0.0,38.0,5.7,23.0,38.0,31.44,20.21
2016,4,16,16,45,0.0,65.5,5.55,23.0,65.5,54.3,39.1
2016,4,16,17,0,0.0,93.0,5.4,23.0,93.0,78.68,59.27
2016,4,16,17,15,0.0,78.5,5.2,22.5,78.5,65.87,49.01
2016,4,16,17,30,0.0,64.0,5.0,22.0,64.0,53.04,38.59
2016,4,16,17,45,0.0,50.0,4.85,22.0,50.0,41.37,28.86
2016,4,16,18,0,0.0,36.0,4.7,22.0,36.0,29.73,19.03
2016,4,16,18,15,0.0,24.0,4.65,21.5,24.0,19.78,10.56
2016,4,16,18,30,0.0,12.0,4.6,21.0,12.0,9.86,2.01
2016,4,16,18,45,0.0,6.0,4.6,21.0,6.0,4.92,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.5,3.05,19.0,6.5,5.34,0.0
2016,4,17,6,30,0.0,13.0,3.2,19.0,13.0,10.69,3.02
2016,4,17,6,45,0.0,30.5,3.35,19.5,30.5,25.19,16.04
2016,4,17,7,0,0.0,48.0,3.5,20.0,48.0,39.56,28.86
2016,4,17,7,15,0.0,69.5,3.65,20.0,69.5,56.32,43.69
2016,4,17,7,30,0.0,91.0,3.8,20.0,91.0,72.84,58.1
2016,4,17,7,45,12.0,122.5,4.0,20.5,128.0,96.12,77.95
2016,4,17,8,0,24.0,154.0,4.2,21.0,165.0,118.9,96.99
2016,4,17,8,15,24.5,179.5,4.35,21.5,191.5,137.3,112.0
2016,4,17,8,30,25.0,205.0,4.5,22.0,218.0,155.45,126.58
2016,4,17,8,45,18.5,205.5,4.7,22.5,216.0,159.82,123.32
2016,4,17,9,0,12.0,206.0,4.9,23.0,214.0,163.36,125.52
2016,4,17,9,15,12.5,224.5,4.95,23.0,233.0,179.71,138.03
2016,4,17,9,30,13.0,243.0,5.0,23.0,252.0,196.28,150.71
2016,4,17,9,45,72.0,307.5,5.05,23.5,362.5,258.96,197.3
2016,4,17,10,0,131.0,372.0,5.1,24.0,473.0,331.82,251.74
2016,4,17,10,15,126.5,395.5,5.05,24.0,496.5,361.16,274.33
2016,4,17,10,30,122.0,419.0,5.0,24.0,520.0,390.37,296.55
2016,4,17,10,45,161.0,431.5,5.0,24.5,569.5,435.36,329.88
2016,4,17,11,0,200.0,444.0,5.0,25.0,619.0,484.41,365.99
2016,4,17,11,15,203.5,452.5,4.95,25.0,634.5,510.85,385.53
2016,4,17,11,30,207.0,461.0,4.9,25.0,650.0,537.21,404.87
2016,4,17,11,45,103.5,264.5,4.85,25.0,359.0,309.71,236.2
2016,4,17,12,0,0.0,68.0,4.8,25.0,68.0,56.97,39.44
2016,4,17,12,15,0.0,71.0,4.7,24.5,71.0,59.51,41.63
2016,4,17,12,30,0.0,74.0,4.6,24.0,74.0,62.05,43.72
2016,4,17,12,45,6.0,152.5,4.55,24.0,158.0,134.03,100.49
2016,4,17,13,0,12.0,231.0,4.5,24.0,242.0,207.69,157.65
2016,4,17,13,15,6.0,135.0,4.5,24.0,140.5,119.59,89.16
2016,4,17,13,30,0.0,39.0,4.5,24.0,39.0,32.6,20.38
2016,4,17,13,45,0.0,77.5,4.5,24.0,77.5,64.87,46.08
2016,4,17,14,0,0.0,116.0,4.5,24.0,116.0,97.67,72.04
2016,4,17,14,15,0.0,73.0,4.5,23.5,73.0,60.99,43.17
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,24.99,14.49
2016,4,17,14,45,0.0,33.5,4.55,23.0,33.5,27.88,16.86
2016,4,17,15,0,0.0,37.0,4.6,23.0,37.0,30.77,19.24
2016,4,17,15,15,3.5,118.5,4.7,22.5,121.0,103.1,77.68
2016,4,17,15,30,7.0,200.0,4.8,22.0,205.0,180.74,139.91
2016,4,17,15,45,6.0,192.5,4.95,22.0,196.5,173.62,134.54
2016,4,17,16,0,5.0,185.0,5.1,22.0,188.0,166.63,129.39
2016,4,17,16,15,2.5,119.5,5.05,21.5,121.0,103.53,79.15
2016,4,17,16,30,0.0,54.0,5.0,21.0,54.0,44.75,31.37
2016,4,17,16,45,0.0,30.5,5.0,21.0,30.5,25.2,15.32
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,5.77,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,4.94,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,4.11,0.0
2016,4,17,17,45,0.0,3.5,4.55,20.0,3.5,2.87,0.0
2016,4,17,18,0,0.0,2.0,4.4,20.0,2.0,1.64,0.0
2016,4,17,18,15,0.0,1.0,4.25,20.0,1.0,0.82,0.0
2016,4,17,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,18,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.0,2.8,17.0,1.0,0.82,0.0
2016,4,18,6,30,0.0,2.0,2.9,17.0,2.0,1.64,0.0
2016,4,18,6,45,0.0,4.5,3.05,17.5,4.5,3.69,0.0
2016,4,18,7,0,0.0,7.0,3.2,18.0,7.0,5.75,0.0
2016,4,18,7,15,0.0,9.5,3.3,18.0,9.5,7.81,1.27
2016,4,18,7,30,0.0,12.0,3.4,18.0,12.0,9.87,3.1
2016,4,18,7,45,0.0,9.5,3.5,18.5,9.5,7.82,1.26
2016,4,18,8,0,0.0,7.0,3.6,19.0,7.0,5.77,0.0
2016,4,18,8,15,0.0,13.0,3.6,19.5,13.0,10.72,3.73
2016,4,18,8,30,0.0,19.0,3.6,20.0,19.0,15.7,8.0
2016,4,18,8,45,3.0,102.5,3.6,20.5,104.5,84.8,64.09
2016,4,18,9,0,6.0,186.0,3.6,21.0,190.0,148.46,114.76
2016,4,18,9,15,3.0,170.0,3.7,21.0,172.5,137.9,106.03
2016,4,18,9,30,0.0,154.0,3.8,21.0,155.0,125.9,96.3
2016,4,18,9,45,0.0,130.5,3.9,21.5,131.0,107.79,81.45
2016,4,18,10,0,0.0,107.0,4.0,22.0,107.0,89.01,66.14
2016,4,18,10,15,6.0,176.0,3.75,22.0,181.0,147.56,112.38
2016,4,18,10,30,12.0,245.0,3.5,22.0,255.0,206.66,158.23
2016,4,18,10,45,128.5,341.5,3.3,22.5,454.5,349.08,266.81
2016,4,18,11,0,245.0,438.0,3.1,23.0,654.0,506.56,382.57
2016,4,18,11,15,164.5,443.0,3.05,23.0,589.5,477.3,359.99
2016,4,18,11,30,84.0,448.0,3.0,23.0,525.0,435.84,328.58
2016,4,18,11,45,53.0,397.0,2.95,23.0,446.0,378.37,286.04
2016,4,18,12,0,22.0,346.0,2.9,23.0,367.0,309.1,234.01
2016,4,18,12,15,17.0,292.5,2.9,23.0,309.0,261.49,198.35
2016,4,18,12,30,12.0,239.0,2.9,23.0,251.0,212.72,161.31
2016,4,18,12,45,239.5,321.5,2.95,23.0,547.0,521.49,398.0
2016,4,18,13,0,467.0,404.0,3.0,23.0,843.0,830.21,616.44
2016,4,18,13,15,254.5,403.0,2.95,23.0,642.0,636.3,476.22
2016,4,18,13,30,42.0,402.0,2.9,23.0,441.0,410.66,309.26
2016,4,18,13,45,79.0,421.5,2.85,23.0,492.0,470.06,355.03
2016,4,18,14,0,116.0,441.0,2.8,23.0,543.0,549.22,413.03
2016,4,18,14,15,68.5,373.5,2.65,22.5,433.5,419.94,318.81
2016,4,18,14,30,21.0,306.0,2.5,22.0,324.0,289.83,221.54
2016,4,18,14,45,73.0,340.0,2.35,22.0,397.5,396.34,304.04
2016,4,18,15,0,125.0,374.0,2.2,22.0,471.0,506.39,385.92
2016,4,18,15,15,72.0,312.0,2.05,22.0,367.5,371.13,285.03
2016,4,18,15,30,19.0,250.0,1.9,22.0,264.0,239.87,184.78
2016,4,18,15,45,9.5,179.0,1.8,22.0,186.0,164.02,126.28
2016,4,18,16,0,0.0,108.0,1.7,22.0,108.0,90.65,68.03
2016,4,18,16,15,0.0,98.5,1.6,21.5,98.5,82.34,61.79
2016,4,18,16,30,0.0,89.0,1.5,21.0,89.0,74.05,55.4
2016,4,18,16,45,12.0,123.0,1.45,21.0,128.0,115.9,90.2
2016,4,18,17,0,24.0,157.0,1.4,21.0,167.0,161.6,127.72
2016,4,18,17,15,17.0,135.0,1.25,20.5,141.5,135.71,106.98
2016,4,18,17,30,10.0,113.0,1.1,20.0,116.0,110.25,86.4
2016,4,18,17,45,5.0,90.0,1.0,20.0,91.5,85.38,65.79
2016,4,18,18,0,0.0,67.0,0.9,20.0,67.0,60.62,44.93
2016,4,18,18,15,0.0,46.0,0.85,19.5,46.0,40.84,28.12
2016,4,18,18,30,0.0,25.0,0.8,19.0,25.0,20.65,10.71
2016,4,18,18,45,0.0,12.5,0.75,19.0,12.5,10.3,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,64.0,19.0,1.4,17.0,25.0,15.02,0.0
2016,4,19,6,30,128.0,38.0,1.6,17.0,50.0,29.44,18.87
2016,4,19,6,45,213.0,58.0,1.85,17.5,95.5,44.37,32.91
2016,4,19,7,0,298.0,78.0,2.1,18.0,141.0,57.91,45.21
2016,4,19,7,15,149.0,86.0,2.05,18.0,117.5,63.73,50.56
2016,4,19,7,30,0.0,94.0,2.0,18.0,94.0,75.11,60.53
2016,4,19,7,45,0.0,100.5,2.0,18.5,100.5,80.85,65.24
2016,4,19,8,0,0.0,107.0,2.0,19.0,107.0,86.44,69.7
2016,4,19,8,15,0.0,114.5,1.95,19.5,114.5,92.65,74.61
2016,4,19,8,30,0.0,122.0,1.9,20.0,122.0,98.77,79.36
2016,4,19,8,45,1.5,148.0,1.85,20.5,149.0,118.84,91.53
2016,4,19,9,0,3.0,174.0,1.8,21.0,176.0,139.44,107.35
2016,4,19,9,15,3.0,175.5,1.75,21.0,178.0,142.05,109.04
2016,4,19,9,30,3.0,177.0,1.7,21.0,180.0,144.41,110.6
2016,4,19,9,45,5.0,188.5,1.7,21.5,193.0,154.99,118.39
2016,4,19,10,0,7.0,200.0,1.7,22.0,206.0,165.89,126.38
2016,4,19,10,15,106.5,306.5,1.7,22.5,395.5,288.37,218.88
2016,4,19,10,30,206.0,413.0,1.7,23.0,585.0,427.11,320.38
2016,4,19,10,45,216.5,420.5,1.7,23.5,606.5,457.01,341.31
2016,4,19,11,0,227.0,428.0,1.7,24.0,628.0,487.54,362.99
2016,4,19,11,15,173.5,446.5,1.7,24.0,601.5,485.47,361.03
2016,4,19,11,30,120.0,465.0,1.7,24.0,575.0,478.31,355.17
2016,4,19,11,45,115.5,470.5,1.75,24.0,578.0,492.26,365.27
2016,4,19,12,0,111.0,476.0,1.8,24.0,581.0,498.65,369.88
2016,4,19,12,15,153.0,482.5,1.8,24.0,627.5,557.31,412.1
2016,4,19,12,30,195.0,489.0,1.8,24.0,674.0,611.6,450.49
2016,4,19,12,45,249.5,475.5,1.8,24.5,711.0,671.84,491.97
2016,4,19,13,0,304.0,462.0,1.8,25.0,748.0,723.8,527.29
2016,4,19,13,15,255.0,465.5,1.8,25.0,703.5,695.56,507.04
2016,4,19,13,30,206.0,469.0,1.8,25.0,659.0,648.47,474.67
2016,4,19,13,45,484.0,334.0,1.8,25.0,765.0,826.05,602.83
2016,4,19,14,0,762.0,199.0,1.8,25.0,871.0,979.16,706.36
2016,4,19,14,15,388.5,235.0,1.85,24.5,577.5,648.95,483.73
2016,4,19,14,30,15.0,271.0,1.9,24.0,284.0,251.09,189.13
2016,4,19,14,45,24.0,292.5,1.95,24.0,312.0,281.23,213.92
2016,4,19,15,0,33.0,314.0,2.0,24.0,340.0,332.29,252.79
2016,4,19,15,15,88.0,323.5,2.05,24.0,386.5,398.39,304.27
2016,4,19,15,30,143.0,333.0,2.1,24.0,433.0,483.25,368.5
2016,4,19,15,45,76.5,267.5,2.15,24.0,320.5,331.16,255.03
2016,4,19,16,0,10.0,202.0,2.2,24.0,208.0,187.39,143.84
2016,4,19,16,15,8.0,186.5,2.2,23.5,191.0,171.94,132.74
2016,4,19,16,30,6.0,171.0,2.2,23.0,174.0,156.6,121.28
2016,4,19,16,45,269.0,149.5,2.2,23.0,264.5,392.41,313.92
2016,4,19,17,0,532.0,128.0,2.2,23.0,355.0,580.51,459.55
2016,4,19,17,15,484.5,117.0,1.95,22.5,301.0,511.76,406.92
2016,4,19,17,30,437.0,106.0,1.7,22.0,247.0,445.55,356.46
2016,4,19,17,45,368.5,92.5,1.5,21.5,195.0,366.13,293.97
2016,4,19,18,0,300.0,79.0,1.3,21.0,143.0,292.6,233.99
2016,4,19,18,15,216.5,59.0,1.25,20.5,98.0,198.52,156.22
2016,4,19,18,30,133.0,39.0,1.2,20.0,53.0,125.06,92.4
2016,4,19,18,45,66.5,19.5,1.15,20.0,26.5,58.47,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,44.0,20.0,0.55,18.0,24.5,16.08,0.0
2016,4,20,6,30,88.0,40.0,0.6,18.0,49.0,30.76,20.09
2016,4,20,6,45,162.0,63.5,0.7,18.0,93.5,47.89,35.96
2016,4,20,7,0,236.0,87.0,0.8,18.0,138.0,64.61,51.08
2016,4,20,7,15,298.5,105.5,0.75,18.0,189.0,77.65,62.68
2016,4,20,7,30,361.0,124.0,0.7,18.0,240.0,88.11,71.74
2016,4,20,7,45,180.5,65.5,0.65,18.5,123.5,45.51,34.42
2016,4,20,8,0,0.0,7.0,0.6,19.0,7.0,5.77,0.0
2016,4,20,8,15,274.5,87.0,0.6,19.5,231.0,58.62,45.46
2016,4,20,8,30,549.0,167.0,0.6,20.0,455.0,110.83,89.45
2016,4,20,8,45,418.5,218.0,0.65,20.5,451.0,164.73,115.41
2016,4,20,9,0,288.0,269.0,0.7,21.0,447.0,218.55,156.51
2016,4,20,9,15,205.0,300.0,0.75,21.0,432.0,253.48,186.2
2016,4,20,9,30,122.0,331.0,0.8,21.0,417.0,271.48,203.42
2016,4,20,9,45,131.5,354.0,0.9,21.5,451.5,304.17,227.98
2016,4,20,10,0,141.0,377.0,1.0,22.0,486.0,338.36,253.44
2016,4,20,10,15,333.5,346.5,1.05,22.5,620.5,413.43,307.0
2016,4,20,10,30,526.0,316.0,1.1,23.0,755.0,511.28,377.48
2016,4,20,10,45,434.5,366.5,1.15,23.5,738.0,534.52,394.34
2016,4,20,11,0,343.0,417.0,1.2,24.0,721.0,548.87,404.13
2016,4,20,11,15,570.5,302.5,1.2,24.0,821.0,634.2,467.14
2016,4,20,11,30,798.0,188.0,1.2,24.0,921.0,729.37,535.79
2016,4,20,11,45,833.0,167.0,1.2,24.0,941.5,777.06,568.56
2016,4,20,12,0,868.0,146.0,1.2,24.0,962.0,815.55,594.47
2016,4,20,12,15,869.0,146.5,1.2,24.0,966.5,851.65,617.37
2016,4,20,12,30,870.0,147.0,1.2,24.0,971.0,884.93,638.32
2016,4,20,12,45,866.5,148.0,1.2,24.0,966.0,911.68,655.04
2016,4,20,13,0,863.0,149.0,1.2,24.0,961.0,935.08,669.71
2016,4,20,13,15,860.0,148.5,1.15,24.0,948.5,954.16,680.91
2016,4,20,13,30,857.0,148.0,1.1,24.0,936.0,969.63,689.92
2016,4,20,13,45,849.5,148.0,1.1,24.0,914.0,977.55,695.21
2016,4,20,14,0,842.0,148.0,1.1,24.0,892.0,995.82,707.15
2016,4,20,14,15,834.0,146.0,1.1,24.0,863.0,993.67,706.43
2016,4,20,14,30,826.0,144.0,1.1,24.0,834.0,987.65,703.72
2016,4,20,14,45,824.0,136.5,1.1,24.0,799.5,977.85,698.84
2016,4,20,15,0,822.0,129.0,1.1,24.0,765.0,964.13,691.69
2016,4,20,15,15,808.0,126.0,1.15,23.5,722.5,940.03,680.26
2016,4,20,15,30,794.0,123.0,1.2,23.0,680.0,912.67,666.73
2016,4,20,15,45,775.0,119.5,1.3,23.0,632.0,877.06,647.09
2016,4,20,16,0,756.0,116.0,1.4,23.0,584.0,838.87,625.37
2016,4,20,16,15,732.0,111.5,1.45,23.0,532.0,797.67,600.58
2016,4,20,16,30,708.0,107.0,1.5,23.0,480.0,750.14,570.95
2016,4,20,16,45,675.5,101.5,1.55,23.0,425.5,693.28,534.06
2016,4,20,17,0,643.0,96.0,1.6,23.0,371.0,636.19,495.98
2016,4,20,17,15,598.0,89.0,1.45,22.5,316.0,568.4,447.85
2016,4,20,17,30,553.0,82.0,1.3,22.0,261.0,502.32,398.74
2016,4,20,17,45,486.0,72.5,1.2,21.5,207.0,421.63,336.62
2016,4,20,18,0,419.0,63.0,1.1,21.0,153.0,345.85,275.73
2016,4,20,18,15,322.0,49.5,1.1,20.5,106.0,252.54,198.86
2016,4,20,18,30,225.0,36.0,1.1,20.0,59.0,174.46,130.58
2016,4,20,18,45,112.5,18.0,1.1,19.5,29.5,82.72,9.03
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.0,0.5,0.41,0.0
2016,4,21,6,30,0.0,1.0,0.4,17.0,1.0,0.82,0.0
2016,4,21,6,45,0.0,2.0,0.55,17.5,2.0,1.64,0.0
2016,4,21,7,0,0.0,3.0,0.7,18.0,3.0,2.46,0.0
2016,4,21,7,15,0.0,4.0,0.7,18.5,4.0,3.28,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,4.11,0.0
2016,4,21,7,45,0.0,6.0,0.75,19.5,6.0,4.94,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,5.77,0.0
2016,4,21,8,15,0.0,13.0,0.8,20.5,13.0,10.73,3.72
2016,4,21,8,30,0.0,19.0,0.8,21.0,19.0,15.7,7.98
2016,4,21,8,45,0.0,58.0,0.85,21.5,58.0,48.12,34.0
2016,4,21,9,0,0.0,97.0,0.9,22.0,97.0,80.57,60.02
2016,4,21,9,15,0.0,75.5,0.9,22.0,75.5,62.8,45.47
2016,4,21,9,30,0.0,54.0,0.9,22.0,54.0,44.89,30.91
2016,4,21,9,45,0.5,101.5,0.95,22.5,102.0,84.63,62.59
2016,4,21,10,0,1.0,149.0,1.0,23.0,150.0,123.27,92.68
2016,4,21,10,15,100.0,283.0,1.0,23.0,367.0,267.87,202.38
2016,4,21,10,30,199.0,417.0,1.0,23.0,584.0,425.8,317.22
2016,4,21,10,45,249.0,423.0,1.05,23.5,639.0,474.8,351.42
2016,4,21,11,0,299.0,429.0,1.1,24.0,694.0,530.88,391.03
2016,4,21,11,15,570.0,294.0,1.15,24.0,814.0,626.29,461.59
2016,4,21,11,30,841.0,159.0,1.2,24.0,934.0,734.55,540.1
2016,4,21,11,45,858.5,150.5,1.3,24.0,951.0,773.38,567.83
2016,4,21,12,0,876.0,142.0,1.4,24.0,968.0,817.52,598.1
2016,4,21,12,15,877.0,142.5,1.5,24.0,972.5,853.77,622.37
2016,4,21,12,30,878.0,143.0,1.6,24.0,977.0,887.17,644.83
2016,4,21,12,45,877.0,142.5,1.7,24.5,972.5,914.95,662.38
2016,4,21,13,0,876.0,142.0,1.8,25.0,968.0,939.42,677.86
2016,4,21,13,15,637.5,275.0,1.85,25.0,871.5,886.39,642.25
2016,4,21,13,30,399.0,408.0,1.9,25.0,775.0,786.76,571.86
2016,4,21,13,45,626.0,275.5,2.0,25.0,836.5,907.16,659.91
2016,4,21,14,0,853.0,143.0,2.1,25.0,898.0,986.09,713.28
2016,4,21,14,15,845.5,141.0,2.15,24.5,869.0,984.45,714.21
2016,4,21,14,30,838.0,139.0,2.2,24.0,840.0,992.47,722.37
2016,4,21,14,45,489.5,259.0,2.25,24.0,664.0,776.82,577.63
2016,4,21,15,0,141.0,379.0,2.3,24.0,488.0,524.95,394.61
2016,4,21,15,15,463.0,254.0,2.3,24.0,584.5,742.35,559.99
2016,4,21,15,30,785.0,129.0,2.3,24.0,681.0,909.02,676.72
2016,4,21,15,45,768.0,124.0,2.3,24.0,633.0,873.83,653.28
2016,4,21,16,0,751.0,119.0,2.3,24.0,585.0,835.97,629.82
2016,4,21,16,15,726.5,114.5,2.2,23.5,533.0,794.75,604.23
2016,4,21,16,30,702.0,110.0,2.1,23.0,481.0,747.0,573.71
2016,4,21,16,45,669.5,104.0,2.05,23.0,426.5,689.8,535.17
2016,4,21,17,0,637.0,98.0,2.0,23.0,372.0,632.39,495.68
2016,4,21,17,15,592.0,90.5,1.9,22.5,316.5,564.33,447.13
2016,4,21,17,30,547.0,83.0,1.8,22.0,261.0,498.02,397.71
2016,4,21,17,45,481.0,73.5,1.7,21.5,207.5,418.37,335.85
2016,4,21,18,0,415.0,64.0,1.6,21.0,154.0,343.54,275.24
2016,4,21,18,15,319.0,50.0,1.55,20.5,107.0,250.6,198.07
2016,4,21,18,30,223.0,36.0,1.5,20.0,60.0,172.53,129.78
2016,4,21,18,45,111.5,18.0,1.5,20.0,30.0,82.25,16.48
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,167.5,16.5,1.8,13.5,35.0,13.27,0.49
2016,4,22,6,30,335.0,33.0,2.1,14.0,70.0,26.89,17.38
2016,4,22,6,45,435.5,44.0,2.4,15.0,121.5,35.32,25.47
2016,4,22,7,0,536.0,55.0,2.7,16.0,173.0,43.58,33.03
2016,4,22,7,15,599.0,62.5,2.6,16.5,230.0,48.64,37.59
2016,4,22,7,30,662.0,70.0,2.5,17.0,287.0,53.6,41.87
2016,4,22,7,45,703.5,75.5,2.45,18.0,345.5,56.77,44.36
2016,4,22,8,0,745.0,81.0,2.4,19.0,404.0,65.27,51.39
2016,4,22,8,15,775.0,85.5,2.35,19.5,460.5,67.62,53.1
2016,4,22,8,30,805.0,90.0,2.3,20.0,517.0,69.87,54.7
2016,4,22,8,45,826.0,93.5,2.25,21.0,571.0,115.66,64.32
2016,4,22,9,0,847.0,97.0,2.2,22.0,625.0,177.03,100.99
2016,4,22,9,15,863.0,100.0,2.25,22.5,674.5,245.79,154.15
2016,4,22,9,30,879.0,103.0,2.3,23.0,724.0,308.45,206.63
2016,4,22,9,45,890.5,105.5,2.4,23.5,767.5,370.19,259.55
2016,4,22,10,0,902.0,108.0,2.5,24.0,811.0,432.01,311.82
2016,4,22,10,15,911.0,110.0,2.55,24.0,847.5,492.16,362.1
2016,4,22,10,30,920.0,112.0,2.6,24.0,884.0,551.56,410.35
2016,4,22,10,45,926.0,113.5,2.65,24.0,913.5,607.92,454.96
2016,4,22,11,0,932.0,115.0,2.7,24.0,943.0,662.71,497.12
2016,4,22,11,15,936.0,116.0,2.7,24.0,964.0,713.99,535.43
2016,4,22,11,30,940.0,117.0,2.7,24.0,985.0,763.06,571.2
2016,4,22,11,45,943.0,117.5,2.75,24.5,998.0,808.58,602.33
2016,4,22,12,0,946.0,118.0,2.8,25.0,1011.0,851.43,629.81
2016,4,22,12,15,946.5,118.0,2.8,25.0,1015.0,888.98,654.41
2016,4,22,12,30,947.0,118.0,2.8,25.0,1019.0,923.36,676.81
2016,4,22,12,45,945.5,118.0,2.8,25.0,1014.0,952.65,695.83
2016,4,22,13,0,944.0,118.0,2.8,25.0,1009.0,978.36,712.54
2016,4,22,13,15,941.0,117.5,2.75,25.0,995.5,998.49,725.24
2016,4,22,13,30,938.0,117.0,2.7,25.0,982.0,1014.7,735.5
2016,4,22,13,45,932.0,116.0,2.7,25.0,960.0,1023.55,741.64
2016,4,22,14,0,926.0,115.0,2.7,25.0,938.0,1028.29,745.34
2016,4,22,14,15,919.0,113.5,2.65,25.0,908.0,1027.44,745.16
2016,4,22,14,30,912.0,112.0,2.6,25.0,878.0,1022.54,742.57
2016,4,22,14,45,902.0,110.5,2.6,25.0,840.5,1010.71,736.21
2016,4,22,15,0,892.0,109.0,2.6,25.0,803.0,995.04,727.55
2016,4,22,15,15,879.5,106.5,2.5,25.0,759.0,972.2,713.38
2016,4,22,15,30,867.0,104.0,2.4,25.0,715.0,945.9,697.09
2016,4,22,15,45,850.0,101.0,2.35,25.0,665.5,921.77,682.77
2016,4,22,16,0,833.0,98.0,2.3,25.0,616.0,884.22,659.47
2016,4,22,16,15,811.0,94.5,2.15,24.5,562.5,839.11,631.37
2016,4,22,16,30,789.0,91.0,2.0,24.0,509.0,792.0,601.56
2016,4,22,16,45,759.0,86.5,1.85,24.0,452.5,735.61,563.63
2016,4,22,17,0,729.0,82.0,1.7,24.0,396.0,678.48,524.57
2016,4,22,17,15,686.5,76.0,1.5,23.0,338.5,613.96,480.75
2016,4,22,17,30,644.0,70.0,1.3,22.0,281.0,547.32,432.68
2016,4,22,17,45,581.0,62.5,1.15,21.5,225.0,467.76,371.77
2016,4,22,18,0,518.0,55.0,1.0,21.0,169.0,392.66,311.66
2016,4,22,18,15,415.5,44.5,1.0,20.0,118.5,298.31,234.85
2016,4,22,18,30,313.0,34.0,1.0,19.0,68.0,214.34,162.17
2016,4,22,18,45,156.5,17.0,1.05,18.5,34.0,102.86,30.06
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
