Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,47.5,7.5,1.55,9.5,9.5,6.4,0.0
2016,5,3,6,0,95.0,15.0,1.7,10.0,19.0,11.69,0.0
2016,5,3,6,15,230.5,30.0,1.85,10.5,59.0,23.3,13.8
2016,5,3,6,30,366.0,45.0,2.0,11.0,99.0,36.45,26.68
2016,5,3,6,45,461.0,54.5,2.15,12.0,152.0,43.3,33.21
2016,5,3,7,0,556.0,64.0,2.3,13.0,205.0,50.07,39.38
2016,5,3,7,15,612.0,71.0,2.45,13.5,262.0,54.46,43.27
2016,5,3,7,30,668.0,78.0,2.6,14.0,319.0,58.76,46.93
2016,5,3,7,45,710.5,82.5,2.8,15.0,377.5,61.02,48.57
2016,5,3,8,0,753.0,87.0,3.0,16.0,436.0,69.06,55.22
2016,5,3,8,15,780.5,91.5,3.05,16.5,492.0,71.2,56.75
2016,5,3,8,30,808.0,96.0,3.1,17.0,548.0,73.23,58.16
2016,5,3,8,45,829.5,99.0,3.15,17.5,601.0,119.8,68.03
2016,5,3,9,0,851.0,102.0,3.2,18.0,654.0,180.18,104.87
2016,5,3,9,15,866.0,104.5,3.2,18.0,702.5,247.97,158.47
2016,5,3,9,30,881.0,107.0,3.2,18.0,751.0,309.17,211.18
2016,5,3,9,45,892.5,109.5,3.2,18.5,793.5,369.97,264.41
2016,5,3,10,0,904.0,112.0,3.2,19.0,836.0,430.79,317.01
2016,5,3,10,15,912.0,114.0,3.2,19.5,872.0,489.51,366.68
2016,5,3,10,30,920.0,116.0,3.2,20.0,908.0,547.34,414.03
2016,5,3,10,45,925.5,117.5,3.2,20.5,936.0,602.31,457.66
2016,5,3,11,0,931.0,119.0,3.2,21.0,964.0,655.64,498.59
2016,5,3,11,15,935.0,120.0,3.2,21.0,985.0,705.77,536.94
2016,5,3,11,30,939.0,121.0,3.2,21.0,1006.0,753.71,572.75
2016,5,3,11,45,942.5,120.5,3.2,21.5,1018.5,797.7,603.86
2016,5,3,12,0,946.0,120.0,3.2,22.0,1031.0,839.1,630.77
2016,5,3,12,15,946.5,120.5,3.2,22.0,1034.5,876.16,655.63
2016,5,3,12,30,947.0,121.0,3.2,22.0,1038.0,910.16,678.33
2016,5,3,12,45,945.5,120.5,3.2,22.5,1032.5,938.35,695.73
2016,5,3,13,0,944.0,120.0,3.2,23.0,1027.0,963.02,710.75
2016,5,3,13,15,941.5,119.5,3.2,23.0,1013.5,983.1,724.15
2016,5,3,13,30,939.0,119.0,3.2,23.0,1000.0,999.33,735.12
2016,5,3,13,45,934.0,118.0,3.2,23.0,978.0,1008.78,741.78
2016,5,3,14,0,929.0,117.0,3.2,23.0,956.0,1014.17,745.97
2016,5,3,14,15,922.0,115.5,3.15,23.0,926.0,1013.1,745.69
2016,5,3,14,30,915.0,114.0,3.1,23.0,896.0,1007.99,742.97
2016,5,3,14,45,906.0,112.0,3.1,23.0,859.0,996.5,736.63
2016,5,3,15,0,897.0,110.0,3.1,23.0,822.0,981.18,727.92
2016,5,3,15,15,885.0,108.0,3.1,23.0,778.5,959.35,714.99
2016,5,3,15,30,873.0,106.0,3.1,23.0,735.0,934.08,699.85
2016,5,3,15,45,857.5,102.5,3.1,23.0,686.5,900.78,679.25
2016,5,3,16,0,842.0,99.0,3.1,23.0,638.0,873.8,662.96
2016,5,3,16,15,821.0,95.5,3.0,22.5,584.5,829.8,635.31
2016,5,3,16,30,800.0,92.0,2.9,22.0,531.0,783.76,605.94
2016,5,3,16,45,772.0,88.0,2.8,22.0,475.0,729.91,569.33
2016,5,3,17,0,744.0,84.0,2.7,22.0,419.0,675.19,531.48
2016,5,3,17,15,705.0,78.5,2.4,21.0,362.0,613.7,488.48
2016,5,3,17,30,666.0,73.0,2.1,20.0,305.0,550.21,441.28
2016,5,3,17,45,606.5,66.5,1.8,19.5,248.5,474.41,381.87
2016,5,3,18,0,547.0,60.0,1.5,19.0,192.0,402.56,323.38
2016,5,3,18,15,456.5,50.0,1.45,18.0,140.5,315.41,251.75
2016,5,3,18,30,366.0,40.0,1.4,17.0,89.0,236.92,184.3
2016,5,3,18,45,220.0,25.5,1.35,16.5,51.0,140.52,93.68
2016,5,3,19,0,74.0,11.0,1.3,16.0,13.0,34.78,0.0
2016,5,3,19,15,37.0,5.5,1.3,15.5,6.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,44.5,7.5,1.9,12.5,9.5,6.4,0.0
2016,5,4,6,0,89.0,15.0,2.1,13.0,19.0,11.67,0.0
2016,5,4,6,15,219.5,31.0,2.4,13.5,59.0,24.02,14.33
2016,5,4,6,30,350.0,47.0,2.7,14.0,99.0,38.04,27.75
2016,5,4,6,45,440.0,57.5,3.05,15.0,151.5,45.6,34.83
2016,5,4,7,0,530.0,68.0,3.4,16.0,204.0,53.01,41.49
2016,5,4,7,15,587.0,76.0,3.4,16.5,260.5,58.01,45.87
2016,5,4,7,30,644.0,84.0,3.4,17.0,317.0,62.88,49.96
2016,5,4,7,45,685.0,89.5,3.45,18.0,374.5,65.6,51.96
2016,5,4,8,0,726.0,95.0,3.5,19.0,432.0,68.24,53.83
2016,5,4,8,15,754.5,99.5,3.55,19.5,488.0,76.57,60.66
2016,5,4,8,30,783.0,104.0,3.6,20.0,544.0,78.34,61.82
2016,5,4,8,45,805.0,107.5,3.7,21.0,597.0,123.9,71.16
2016,5,4,9,0,827.0,111.0,3.8,22.0,650.0,183.12,106.64
2016,5,4,9,15,843.0,114.5,3.8,22.5,698.5,243.46,153.28
2016,5,4,9,30,859.0,118.0,3.8,23.0,747.0,305.08,205.02
2016,5,4,9,45,871.0,120.5,3.85,23.5,789.5,370.31,260.63
2016,5,4,10,0,883.0,123.0,3.9,24.0,832.0,430.09,311.5
2016,5,4,10,15,892.0,125.0,3.9,24.0,868.0,488.06,360.48
2016,5,4,10,30,901.0,127.0,3.9,24.0,904.0,545.29,407.56
2016,5,4,10,45,907.5,128.5,3.9,24.5,933.0,599.81,450.42
2016,5,4,11,0,914.0,130.0,3.9,25.0,962.0,652.83,490.79
2016,5,4,11,15,918.5,131.0,3.85,25.0,982.5,702.49,528.37
2016,5,4,11,30,923.0,132.0,3.8,25.0,1003.0,750.04,563.5
2016,5,4,11,45,930.0,130.0,3.8,25.5,1017.0,794.8,594.97
2016,5,4,12,0,937.0,128.0,3.8,26.0,1031.0,837.25,622.78
2016,5,4,12,15,938.0,128.0,3.8,26.0,1035.0,874.02,647.33
2016,5,4,12,30,939.0,128.0,3.8,26.0,1039.0,907.8,669.78
2016,5,4,12,45,938.5,127.5,3.8,26.5,1034.0,936.71,687.58
2016,5,4,13,0,938.0,127.0,3.8,27.0,1029.0,962.21,703.07
2016,5,4,13,15,935.5,126.5,3.8,27.0,1015.5,982.27,716.39
2016,5,4,13,30,933.0,126.0,3.8,27.0,1002.0,998.51,727.33
2016,5,4,13,45,929.0,124.5,3.8,27.0,980.5,1008.48,734.31
2016,5,4,14,0,925.0,123.0,3.8,27.0,959.0,1014.41,738.83
2016,5,4,14,15,918.5,121.5,3.75,27.0,929.5,1013.91,738.99
2016,5,4,14,30,912.0,120.0,3.7,27.0,900.0,1009.39,736.73
2016,5,4,14,45,903.5,117.5,3.7,27.0,863.0,997.99,730.46
2016,5,4,15,0,895.0,115.0,3.7,27.0,826.0,982.75,721.84
2016,5,4,15,15,883.0,113.0,3.6,26.5,783.0,961.03,709.81
2016,5,4,15,30,871.0,111.0,3.5,26.0,740.0,935.9,695.55
2016,5,4,15,45,856.0,107.5,3.45,26.0,691.5,913.09,681.85
2016,5,4,16,0,841.0,104.0,3.4,26.0,643.0,876.97,659.08
2016,5,4,16,15,820.0,100.5,3.15,25.5,589.5,833.06,630.99
2016,5,4,16,30,799.0,97.0,2.9,25.0,536.0,787.08,601.17
2016,5,4,16,45,773.0,91.5,2.65,25.0,480.5,733.18,564.18
2016,5,4,17,0,747.0,86.0,2.4,25.0,425.0,678.25,525.97
2016,5,4,17,15,707.5,81.0,2.1,24.0,367.0,617.13,483.75
2016,5,4,17,30,668.0,76.0,1.8,23.0,309.0,553.86,437.39
2016,5,4,17,45,612.5,68.5,1.55,22.5,252.5,479.29,380.1
2016,5,4,18,0,557.0,61.0,1.3,22.0,196.0,408.3,323.36
2016,5,4,18,15,464.0,51.0,1.25,21.0,144.0,319.48,251.6
2016,5,4,18,30,371.0,41.0,1.2,20.0,92.0,239.53,184.09
2016,5,4,18,45,223.5,26.5,1.2,19.5,53.0,143.18,95.91
2016,5,4,19,0,76.0,12.0,1.2,19.0,14.0,36.22,0.0
2016,5,4,19,15,38.0,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,77.0,8.0,1.15,13.5,11.5,6.83,0.0
2016,5,5,6,0,154.0,16.0,1.1,14.0,23.0,13.04,0.0
2016,5,5,6,15,295.0,29.0,1.3,15.0,65.5,23.63,14.06
2016,5,5,6,30,436.0,42.0,1.5,16.0,108.0,34.02,24.07
2016,5,5,6,45,516.5,51.0,1.7,17.0,161.5,40.6,30.19
2016,5,5,7,0,597.0,60.0,1.9,18.0,215.0,47.07,35.95
2016,5,5,7,15,649.5,66.5,1.85,18.5,272.0,51.26,39.58
2016,5,5,7,30,702.0,73.0,1.8,19.0,329.0,55.36,43.0
2016,5,5,7,45,734.5,78.5,1.8,20.0,386.0,63.68,49.87
2016,5,5,8,0,767.0,84.0,1.8,21.0,443.0,66.88,52.2
2016,5,5,8,15,792.5,88.0,1.8,21.5,498.0,68.74,53.47
2016,5,5,8,30,818.0,92.0,1.8,22.0,553.0,70.5,54.64
2016,5,5,8,45,832.5,97.0,1.8,23.0,604.0,118.24,65.16
2016,5,5,9,0,847.0,102.0,1.8,24.0,655.0,179.08,101.43
2016,5,5,9,15,861.0,104.5,1.75,24.5,702.5,246.32,152.66
2016,5,5,9,30,875.0,107.0,1.7,25.0,750.0,306.75,202.49
2016,5,5,9,45,882.0,111.0,1.7,25.5,790.5,366.61,252.98
2016,5,5,10,0,889.0,115.0,1.7,26.0,831.0,426.01,302.32
2016,5,5,10,15,896.5,117.0,1.7,26.0,865.5,483.48,349.49
2016,5,5,10,30,904.0,119.0,1.7,26.0,900.0,540.04,394.52
2016,5,5,10,45,907.0,122.0,1.7,26.5,927.0,593.75,435.23
2016,5,5,11,0,910.0,125.0,1.7,27.0,954.0,645.64,473.15
2016,5,5,11,15,913.5,126.0,1.7,27.0,973.5,694.3,508.6
2016,5,5,11,30,917.0,127.0,1.7,27.0,993.0,740.79,541.61
2016,5,5,11,45,706.5,271.5,1.75,27.5,943.5,756.57,548.12
2016,5,5,12,0,496.0,416.0,1.8,28.0,894.0,749.3,538.57
2016,5,5,12,15,521.0,392.5,1.85,28.0,896.5,777.3,558.76
2016,5,5,12,30,546.0,369.0,1.9,28.0,899.0,803.94,577.68
2016,5,5,12,45,734.0,246.0,2.0,28.0,955.0,881.97,634.52
2016,5,5,13,0,922.0,123.0,2.1,28.0,1011.0,942.75,674.97
2016,5,5,13,15,918.5,122.5,2.15,28.0,997.0,961.44,687.07
2016,5,5,13,30,915.0,122.0,2.2,28.0,983.0,976.34,697.29
2016,5,5,13,45,694.0,248.5,2.25,28.0,893.0,925.48,665.19
2016,5,5,14,0,473.0,375.0,2.3,28.0,803.0,842.66,606.86
2016,5,5,14,15,681.5,246.0,2.3,28.0,841.5,929.56,671.03
2016,5,5,14,30,890.0,117.0,2.3,28.0,880.0,983.51,706.24
2016,5,5,14,45,701.5,204.0,2.35,28.0,790.0,912.01,661.24
2016,5,5,15,0,513.0,291.0,2.4,28.0,700.0,812.07,593.58
2016,5,5,15,15,526.0,266.5,2.4,28.0,666.5,795.89,585.5
2016,5,5,15,30,539.0,242.0,2.4,28.0,633.0,776.32,574.44
2016,5,5,15,45,473.5,246.5,2.4,28.0,573.0,712.96,531.42
2016,5,5,16,0,408.0,251.0,2.4,28.0,513.0,650.06,488.19
2016,5,5,16,15,394.0,231.0,2.3,27.5,466.5,590.19,448.53
2016,5,5,16,30,380.0,211.0,2.2,27.0,420.0,546.6,419.34
2016,5,5,16,45,274.0,201.0,2.15,27.0,344.0,441.58,341.71
2016,5,5,17,0,168.0,191.0,2.1,27.0,268.0,328.64,256.13
2016,5,5,17,15,158.0,167.0,1.85,26.0,231.5,290.8,228.7
2016,5,5,17,30,148.0,143.0,1.6,25.0,195.0,253.14,200.29
2016,5,5,17,45,136.5,118.5,1.35,24.5,160.0,214.18,169.62
2016,5,5,18,0,125.0,94.0,1.1,24.0,125.0,175.63,138.37
2016,5,5,18,15,101.5,71.0,1.1,23.0,92.0,133.31,103.44
2016,5,5,18,30,78.0,48.0,1.1,22.0,59.0,92.49,68.89
2016,5,5,18,45,39.0,29.0,1.1,21.5,34.5,52.56,32.73
2016,5,5,19,0,0.0,10.0,1.1,21.0,10.0,8.54,0.0
2016,5,5,19,15,0.0,5.0,1.1,20.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,72.0,8.5,1.05,13.5,12.0,7.26,0.0
2016,5,6,6,0,144.0,17.0,1.1,14.0,24.0,13.86,0.0
2016,5,6,6,15,280.5,30.5,1.3,14.5,66.5,24.83,15.22
2016,5,6,6,30,417.0,44.0,1.5,15.0,109.0,35.57,25.57
2016,5,6,6,45,497.0,54.0,1.7,16.0,162.0,42.88,32.34
2016,5,6,7,0,577.0,64.0,1.9,17.0,215.0,50.01,38.7
2016,5,6,7,15,630.5,71.0,1.95,17.5,272.0,54.43,42.54
2016,5,6,7,30,684.0,78.0,2.0,18.0,329.0,58.74,46.13
2016,5,6,7,45,719.5,83.5,2.05,19.0,386.0,61.65,48.3
2016,5,6,8,0,755.0,89.0,2.1,20.0,443.0,70.39,55.43
2016,5,6,8,15,781.5,93.5,2.3,20.5,499.0,72.46,56.86
2016,5,6,8,30,808.0,98.0,2.5,21.0,555.0,74.41,58.19
2016,5,6,8,45,830.0,100.5,2.7,22.0,608.0,120.26,67.22
2016,5,6,9,0,852.0,103.0,2.9,23.0,661.0,180.11,102.67
2016,5,6,9,15,866.5,106.0,2.85,23.5,709.0,248.01,154.86
2016,5,6,9,30,881.0,109.0,2.8,24.0,757.0,309.18,205.84
2016,5,6,9,45,893.5,110.5,2.75,24.5,799.5,369.31,257.07
2016,5,6,10,0,906.0,112.0,2.7,25.0,842.0,429.56,307.73
2016,5,6,10,15,914.0,113.5,2.65,25.0,877.5,487.72,356.21
2016,5,6,10,30,922.0,115.0,2.6,25.0,913.0,544.98,402.52
2016,5,6,10,45,928.5,116.0,2.55,25.5,941.5,599.91,444.8
2016,5,6,11,0,935.0,117.0,2.5,26.0,970.0,653.3,484.41
2016,5,6,11,15,939.0,118.0,2.45,26.0,990.5,703.31,521.3
2016,5,6,11,30,943.0,119.0,2.4,26.0,1011.0,751.13,555.62
2016,5,6,11,45,951.0,115.0,2.35,26.5,1024.5,795.46,585.66
2016,5,6,12,0,959.0,111.0,2.3,27.0,1038.0,837.43,611.55
2016,5,6,12,15,959.5,111.5,2.25,27.0,1041.5,874.6,635.1
2016,5,6,12,30,960.0,112.0,2.2,27.0,1045.0,908.68,656.46
2016,5,6,12,45,960.0,110.5,2.15,27.5,1040.0,937.34,672.86
2016,5,6,13,0,960.0,109.0,2.1,28.0,1035.0,962.48,686.92
2016,5,6,13,15,957.5,108.5,2.1,28.0,1021.0,982.56,699.67
2016,5,6,13,30,955.0,108.0,2.1,28.0,1007.0,998.74,710.08
2016,5,6,13,45,950.0,107.0,2.1,28.0,985.0,1008.09,716.35
2016,5,6,14,0,945.0,106.0,2.1,28.0,963.0,1013.35,720.25
2016,5,6,14,15,938.5,105.0,2.15,28.0,933.5,1013.08,721.46
2016,5,6,14,30,932.0,104.0,2.2,28.0,904.0,1008.76,720.3
2016,5,6,14,45,920.5,104.0,2.25,28.0,866.0,996.74,714.43
2016,5,6,15,0,909.0,104.0,2.3,28.0,828.0,980.94,706.31
2016,5,6,15,15,897.5,101.5,2.4,27.5,785.0,958.85,696.08
2016,5,6,15,30,886.0,99.0,2.5,27.0,742.0,933.27,683.5
2016,5,6,15,45,868.5,97.5,2.65,27.0,693.0,900.12,664.81
2016,5,6,16,0,851.0,96.0,2.8,27.0,644.0,864.22,643.99
2016,5,6,16,15,831.0,92.5,2.75,26.5,591.0,829.91,623.85
2016,5,6,16,30,811.0,89.0,2.7,26.0,538.0,784.56,595.77
2016,5,6,16,45,781.0,86.0,2.65,26.0,482.0,730.17,559.74
2016,5,6,17,0,751.0,83.0,2.6,26.0,426.0,675.04,522.52
2016,5,6,17,15,713.0,78.0,2.35,25.0,368.5,611.66,479.11
2016,5,6,17,30,675.0,73.0,2.1,24.0,311.0,552.33,435.89
2016,5,6,17,45,619.0,66.5,1.9,23.5,255.0,478.61,379.43
2016,5,6,18,0,563.0,60.0,1.7,23.0,199.0,408.5,323.56
2016,5,6,18,15,477.0,50.5,1.65,22.0,147.0,323.86,254.96
2016,5,6,18,30,391.0,41.0,1.6,21.0,95.0,247.31,190.11
2016,5,6,18,45,254.5,27.0,1.55,20.0,56.0,155.38,106.97
2016,5,6,19,0,118.0,13.0,1.5,19.0,17.0,51.14,0.0
2016,5,6,19,15,59.0,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,47.5,9.0,2.65,14.5,11.5,7.68,0.0
2016,5,7,6,0,95.0,18.0,2.9,15.0,23.0,13.97,0.0
2016,5,7,6,15,207.5,35.0,2.9,15.5,62.5,26.97,17.0
2016,5,7,6,30,320.0,52.0,2.9,16.0,102.0,39.74,29.08
2016,5,7,6,45,396.5,64.5,2.95,16.5,152.0,48.82,37.49
2016,5,7,7,0,473.0,77.0,3.0,17.0,202.0,59.64,47.18
2016,5,7,7,15,527.5,86.5,3.2,17.5,256.5,65.42,52.17
2016,5,7,7,30,582.0,96.0,3.4,18.0,311.0,70.99,56.82
2016,5,7,7,45,624.0,102.0,3.6,18.5,366.5,73.61,58.79
2016,5,7,8,0,666.0,108.0,3.8,19.0,422.0,76.15,60.63
2016,5,7,8,15,695.0,113.5,4.1,20.0,476.0,78.04,61.77
2016,5,7,8,30,724.0,119.0,4.4,21.0,530.0,79.79,62.78
2016,5,7,8,45,744.5,123.5,4.7,22.0,580.5,122.99,72.08
2016,5,7,9,0,765.0,128.0,5.0,23.0,631.0,186.12,111.38
2016,5,7,9,15,781.5,132.0,5.0,23.5,677.5,242.87,154.97
2016,5,7,9,30,798.0,136.0,5.0,24.0,724.0,301.04,203.62
2016,5,7,9,45,806.0,141.0,5.05,24.5,764.0,358.43,253.03
2016,5,7,10,0,814.0,146.0,5.1,25.0,804.0,415.73,301.89
2016,5,7,10,15,823.0,148.5,5.05,25.0,838.0,471.25,348.85
2016,5,7,10,30,832.0,151.0,5.0,25.0,872.0,526.28,394.23
2016,5,7,10,45,834.5,155.5,5.0,25.5,898.5,578.62,435.61
2016,5,7,11,0,837.0,160.0,5.0,26.0,925.0,629.38,474.52
2016,5,7,11,15,841.0,161.5,5.0,26.0,944.0,676.94,511.03
2016,5,7,11,30,845.0,163.0,5.0,26.0,963.0,722.62,545.37
2016,5,7,11,45,870.5,147.5,5.0,26.5,981.0,760.92,573.36
2016,5,7,12,0,896.0,132.0,5.0,27.0,999.0,804.66,603.55
2016,5,7,12,15,896.0,132.5,4.95,27.0,1002.0,839.4,626.98
2016,5,7,12,30,896.0,133.0,4.9,27.0,1005.0,871.29,648.37
2016,5,7,12,45,894.0,133.0,4.9,27.5,999.5,898.04,665.15
2016,5,7,13,0,892.0,133.0,4.9,28.0,994.0,921.52,679.68
2016,5,7,13,15,454.0,214.5,4.85,28.0,653.0,640.43,481.97
2016,5,7,13,30,16.0,296.0,4.8,28.0,312.0,268.73,200.25
2016,5,7,13,45,251.5,335.0,4.8,28.0,564.0,569.62,428.73
2016,5,7,14,0,487.0,374.0,4.8,28.0,816.0,852.32,629.43
2016,5,7,14,15,669.0,253.0,4.8,28.0,839.5,921.06,680.83
2016,5,7,14,30,851.0,132.0,4.8,28.0,863.0,957.67,706.87
2016,5,7,14,45,831.5,135.0,4.8,28.0,825.0,954.05,705.33
2016,5,7,15,0,812.0,138.0,4.8,28.0,787.0,934.8,693.64
2016,5,7,15,15,799.0,135.0,4.75,28.0,745.0,912.03,679.38
2016,5,7,15,30,786.0,132.0,4.7,28.0,703.0,886.08,663.02
2016,5,7,15,45,762.5,131.5,4.7,28.0,655.0,850.36,640.26
2016,5,7,16,0,739.0,131.0,4.7,28.0,607.0,817.56,619.43
2016,5,7,16,15,716.5,126.0,4.65,27.5,556.5,773.65,591.51
2016,5,7,16,30,694.0,121.0,4.6,27.0,506.0,728.12,562.06
2016,5,7,16,45,668.0,113.5,4.55,26.5,453.0,675.74,527.05
2016,5,7,17,0,642.0,106.0,4.5,26.0,400.0,622.71,490.24
2016,5,7,17,15,601.5,99.0,4.4,25.5,345.5,559.77,444.2
2016,5,7,17,30,561.0,92.0,4.3,25.0,291.0,498.12,397.8
2016,5,7,17,45,511.0,81.5,4.25,24.5,238.5,428.68,343.73
2016,5,7,18,0,461.0,71.0,4.2,24.0,186.0,362.47,290.15
2016,5,7,18,15,377.5,59.0,4.0,23.5,137.0,277.83,219.9
2016,5,7,18,30,294.0,47.0,3.8,23.0,88.0,206.82,158.92
2016,5,7,18,45,147.0,31.5,3.65,22.5,52.0,115.6,79.22
2016,5,7,19,0,0.0,16.0,3.5,22.0,16.0,13.66,0.0
2016,5,7,19,15,0.0,8.0,3.45,21.5,8.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.5,3.1,16.5,5.5,4.69,0.0
2016,5,8,6,0,0.0,11.0,3.1,17.0,11.0,9.05,0.0
2016,5,8,6,15,5.0,32.5,3.4,17.5,33.5,26.4,16.45
2016,5,8,6,30,10.0,54.0,3.7,18.0,56.0,42.98,31.65
2016,5,8,6,45,23.5,78.0,4.05,18.5,84.0,59.99,46.93
2016,5,8,7,0,37.0,102.0,4.4,19.0,112.0,77.13,62.04
2016,5,8,7,15,54.0,124.5,4.65,19.5,143.0,93.1,75.8
2016,5,8,7,30,71.0,147.0,4.9,20.0,174.0,108.79,89.02
2016,5,8,7,45,35.5,82.5,5.15,20.5,96.0,66.94,52.54
2016,5,8,8,0,0.0,18.0,5.4,21.0,18.0,14.86,7.25
2016,5,8,8,15,0.0,68.0,5.3,21.0,68.0,56.42,43.04
2016,5,8,8,30,0.0,118.0,5.2,21.0,118.0,96.28,76.81
2016,5,8,8,45,0.0,112.5,5.15,21.5,112.5,92.56,69.93
2016,5,8,9,0,0.0,107.0,5.1,22.0,107.0,88.56,66.34
2016,5,8,9,15,7.5,178.0,5.0,22.0,184.0,145.01,110.94
2016,5,8,9,30,15.0,249.0,4.9,22.0,261.0,201.27,154.7
2016,5,8,9,45,7.5,173.0,4.8,22.5,179.0,143.68,109.11
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,80.86,59.22
2016,5,8,10,15,0.0,96.5,4.6,23.0,96.5,80.48,58.85
2016,5,8,10,30,0.0,96.0,4.5,23.0,96.0,80.11,58.45
2016,5,8,10,45,5.5,161.5,4.45,23.0,166.5,136.84,103.11
2016,5,8,11,0,11.0,227.0,4.4,23.0,237.0,194.05,147.52
2016,5,8,11,15,16.5,288.0,4.35,23.0,304.0,248.52,189.21
2016,5,8,11,30,22.0,349.0,4.3,23.0,371.0,304.16,231.26
2016,5,8,11,45,17.0,294.0,4.25,23.5,311.5,257.65,195.4
2016,5,8,12,0,12.0,239.0,4.2,24.0,252.0,209.57,158.39
2016,5,8,12,15,8.5,199.0,4.05,24.0,208.5,174.15,131.17
2016,5,8,12,30,5.0,159.0,3.9,24.0,165.0,138.05,103.19
2016,5,8,12,45,4.0,152.5,3.8,24.0,157.0,132.02,98.54
2016,5,8,13,0,3.0,146.0,3.7,24.0,149.0,125.85,93.73
2016,5,8,13,15,13.5,252.5,3.6,24.0,266.0,227.34,172.32
2016,5,8,13,30,24.0,359.0,3.5,24.0,383.0,331.95,251.25
2016,5,8,13,45,83.5,409.5,3.45,24.0,486.5,452.85,342.17
2016,5,8,14,0,143.0,460.0,3.4,24.0,590.0,578.95,434.19
2016,5,8,14,15,77.5,351.0,3.6,23.5,421.0,397.52,302.35
2016,5,8,14,30,12.0,242.0,3.8,23.0,252.0,219.74,167.55
2016,5,8,14,45,11.5,237.0,4.0,23.0,246.5,215.29,164.77
2016,5,8,15,0,11.0,232.0,4.2,23.0,241.0,210.82,161.66
2016,5,8,15,15,23.5,264.0,4.7,22.5,281.5,268.0,207.35
2016,5,8,15,30,36.0,296.0,5.2,22.0,322.0,313.98,244.36
2016,5,8,15,45,98.5,297.5,5.7,22.0,362.5,373.93,293.79
2016,5,8,16,0,161.0,299.0,6.2,22.0,403.0,448.72,354.29
2016,5,8,16,15,80.5,208.0,6.15,21.5,260.0,264.77,210.4
2016,5,8,16,30,0.0,117.0,6.1,21.0,117.0,98.9,75.5
2016,5,8,16,45,57.5,155.5,6.05,21.0,182.0,190.82,152.52
2016,5,8,17,0,115.0,194.0,6.0,21.0,247.0,290.86,234.69
2016,5,8,17,15,103.0,170.5,5.55,20.5,213.5,254.54,205.88
2016,5,8,17,30,91.0,147.0,5.1,20.0,180.0,206.71,167.45
2016,5,8,17,45,80.0,122.5,4.7,20.0,147.5,172.05,138.81
2016,5,8,18,0,69.0,98.0,4.3,20.0,115.0,137.94,110.08
2016,5,8,18,15,48.5,74.0,3.95,19.5,84.5,100.15,77.93
2016,5,8,18,30,28.0,50.0,3.6,19.0,54.0,63.6,46.6
2016,5,8,18,45,14.0,29.5,3.3,19.0,31.5,35.3,21.31
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,7.68,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,3.84,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.35,19.0,11.0,8.54,0.0
2016,5,9,6,0,43.0,20.0,4.4,19.0,22.0,16.17,0.34
2016,5,9,6,15,130.0,41.5,4.6,19.5,60.0,31.98,21.0
2016,5,9,6,30,217.0,63.0,4.8,20.0,98.0,47.84,35.58
2016,5,9,6,45,271.5,83.5,5.0,20.5,145.0,62.56,48.78
2016,5,9,7,0,326.0,104.0,5.2,21.0,192.0,75.44,60.09
2016,5,9,7,15,271.5,125.0,5.5,21.5,210.0,90.12,72.66
2016,5,9,7,30,217.0,146.0,5.8,22.0,228.0,102.58,83.03
2016,5,9,7,45,301.5,158.5,6.1,22.5,291.5,110.91,89.69
2016,5,9,8,0,386.0,171.0,6.4,23.0,355.0,113.36,91.25
2016,5,9,8,15,408.5,189.5,6.45,23.0,404.5,122.64,98.73
2016,5,9,8,30,431.0,208.0,6.5,23.0,454.0,131.32,105.63
2016,5,9,8,45,524.5,203.5,6.6,23.5,530.0,160.1,107.91
2016,5,9,9,0,618.0,199.0,6.7,24.0,606.0,207.7,134.28
2016,5,9,9,15,499.5,256.0,6.65,24.5,600.5,265.5,183.76
2016,5,9,9,30,381.0,313.0,6.6,25.0,595.0,315.21,228.32
2016,5,9,9,45,364.5,338.5,6.55,25.5,620.5,356.22,262.09
2016,5,9,10,0,348.0,364.0,6.5,26.0,646.0,395.45,293.91
2016,5,9,10,15,448.0,345.5,6.35,26.5,724.5,448.49,334.12
2016,5,9,10,30,548.0,327.0,6.2,27.0,803.0,516.15,385.4
2016,5,9,10,45,660.5,267.0,6.05,27.5,859.0,566.34,424.17
2016,5,9,11,0,773.0,207.0,5.9,28.0,915.0,626.27,469.91
2016,5,9,11,15,778.5,208.5,5.75,28.0,934.5,671.26,504.05
2016,5,9,11,30,784.0,210.0,5.6,28.0,954.0,715.51,536.81
2016,5,9,11,45,829.5,180.5,5.45,28.5,976.5,762.44,570.42
2016,5,9,12,0,875.0,151.0,5.3,29.0,999.0,800.53,597.19
2016,5,9,12,15,875.5,151.5,5.2,29.0,1003.0,835.06,620.22
2016,5,9,12,30,876.0,152.0,5.1,29.0,1007.0,866.9,641.26
2016,5,9,12,45,878.5,149.0,5.0,29.5,1003.0,894.79,658.14
2016,5,9,13,0,881.0,146.0,4.9,30.0,999.0,919.61,672.82
2016,5,9,13,15,878.5,145.0,4.8,30.0,985.5,938.3,684.74
2016,5,9,13,30,876.0,144.0,4.7,30.0,972.0,953.39,694.31
2016,5,9,13,45,874.0,141.0,4.65,30.0,951.5,963.44,701.02
2016,5,9,14,0,872.0,138.0,4.6,30.0,931.0,969.66,705.51
2016,5,9,14,15,865.0,136.0,4.55,30.0,902.0,968.22,705.1
2016,5,9,14,30,858.0,134.0,4.5,30.0,873.0,962.97,702.35
2016,5,9,14,45,849.5,131.5,4.45,30.0,837.5,952.07,696.03
2016,5,9,15,0,841.0,129.0,4.4,30.0,802.0,949.23,695.22
2016,5,9,15,15,828.0,126.0,4.3,30.0,759.5,926.11,680.74
2016,5,9,15,30,815.0,123.0,4.2,30.0,717.0,899.73,664.26
2016,5,9,15,45,797.0,120.0,4.15,30.0,669.5,865.81,642.93
2016,5,9,16,0,779.0,117.0,4.1,30.0,622.0,829.28,619.75
2016,5,9,16,15,757.5,113.0,3.95,29.5,570.5,786.37,592.78
2016,5,9,16,30,736.0,109.0,3.8,29.0,519.0,745.6,566.98
2016,5,9,16,45,707.0,103.5,3.7,29.0,465.0,691.91,530.65
2016,5,9,17,0,678.0,98.0,3.6,29.0,411.0,637.69,493.25
2016,5,9,17,15,639.0,92.0,3.4,28.0,356.0,575.76,449.75
2016,5,9,17,30,600.0,86.0,3.2,27.0,301.0,514.95,405.53
2016,5,9,17,45,545.5,77.5,3.0,26.5,247.0,443.47,350.67
2016,5,9,18,0,491.0,69.0,2.8,26.0,193.0,375.54,296.57
2016,5,9,18,15,407.5,57.5,2.85,25.5,143.5,293.92,230.05
2016,5,9,18,30,324.0,46.0,2.9,25.0,94.0,217.6,165.88
2016,5,9,18,45,201.5,30.5,2.95,24.5,56.0,134.28,93.23
2016,5,9,19,0,79.0,15.0,3.0,24.0,18.0,52.63,0.0
2016,5,9,19,15,39.5,7.5,3.15,23.5,9.0,6.4,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,17.0,9.5,2.25,20.5,10.5,8.11,0.0
2016,5,10,6,0,34.0,19.0,2.4,21.0,21.0,15.48,1.16
2016,5,10,6,15,109.0,43.0,2.55,21.5,59.0,32.98,21.74
2016,5,10,6,30,184.0,67.0,2.7,22.0,97.0,50.39,37.48
2016,5,10,6,45,270.5,83.5,2.9,22.5,146.5,62.58,48.41
2016,5,10,7,0,357.0,100.0,3.1,23.0,196.0,72.83,57.34
2016,5,10,7,15,187.0,117.0,3.15,23.5,168.0,84.28,67.02
2016,5,10,7,30,17.0,134.0,3.2,24.0,140.0,104.18,83.61
2016,5,10,7,45,85.0,169.0,3.3,24.5,208.5,124.03,99.83
2016,5,10,8,0,153.0,204.0,3.4,25.0,277.0,140.89,113.26
2016,5,10,8,15,400.5,176.0,3.35,25.5,398.0,114.11,90.4
2016,5,10,8,30,648.0,148.0,3.3,26.0,519.0,97.25,75.94
2016,5,10,8,45,683.0,148.0,3.3,26.5,571.0,133.89,81.23
2016,5,10,9,0,718.0,148.0,3.3,27.0,623.0,185.34,110.65
2016,5,10,9,15,735.0,152.5,3.3,27.0,668.5,240.36,152.11
2016,5,10,9,30,752.0,157.0,3.3,27.0,714.0,296.92,198.52
2016,5,10,9,45,769.5,157.5,3.35,27.5,755.5,357.0,248.22
2016,5,10,10,0,787.0,158.0,3.4,28.0,797.0,412.21,293.93
2016,5,10,10,15,796.5,160.5,3.45,28.0,830.5,466.24,338.6
2016,5,10,10,30,806.0,163.0,3.5,28.0,864.0,519.9,381.88
2016,5,10,10,45,813.5,164.0,3.55,28.5,891.0,570.72,421.17
2016,5,10,11,0,821.0,165.0,3.6,29.0,918.0,620.45,458.48
2016,5,10,11,15,825.5,166.5,3.65,29.0,937.0,667.37,493.71
2016,5,10,11,30,830.0,168.0,3.7,29.0,956.0,712.51,526.92
2016,5,10,11,45,828.5,171.0,3.8,29.5,966.0,752.6,555.0
2016,5,10,12,0,827.0,174.0,3.9,30.0,976.0,790.18,580.78
2016,5,10,12,15,827.5,174.0,3.95,30.0,979.0,824.21,604.56
2016,5,10,12,30,828.0,174.0,4.0,30.0,982.0,855.58,625.61
2016,5,10,12,45,821.0,177.5,4.05,30.0,975.5,880.73,642.5
2016,5,10,13,0,814.0,181.0,4.1,30.0,969.0,902.55,657.27
2016,5,10,13,15,810.5,180.0,4.1,30.0,955.5,920.01,668.98
2016,5,10,13,30,807.0,179.0,4.1,30.0,942.0,933.92,678.46
2016,5,10,13,45,794.0,182.0,4.15,30.0,919.5,939.06,682.55
2016,5,10,14,0,781.0,185.0,4.2,30.0,897.0,940.45,684.35
2016,5,10,14,15,773.0,182.5,4.2,30.0,868.5,937.7,683.32
2016,5,10,14,30,765.0,180.0,4.2,30.0,840.0,931.32,680.04
2016,5,10,14,45,744.0,182.5,4.2,30.0,803.0,922.13,675.05
2016,5,10,15,0,723.0,185.0,4.2,30.0,766.0,902.0,662.87
2016,5,10,15,15,708.5,181.0,4.15,30.0,725.0,878.14,648.07
2016,5,10,15,30,694.0,177.0,4.1,30.0,684.0,851.39,631.35
2016,5,10,15,45,565.5,210.5,4.05,30.0,606.0,751.34,562.47
2016,5,10,16,0,437.0,244.0,4.0,30.0,528.0,662.59,499.02
2016,5,10,16,15,509.5,203.5,3.85,29.5,508.5,670.46,508.92
2016,5,10,16,30,582.0,163.0,3.7,29.0,489.0,677.92,517.79
2016,5,10,16,45,540.0,157.5,3.6,28.5,435.5,612.63,472.31
2016,5,10,17,0,498.0,152.0,3.5,28.0,382.0,555.71,432.05
2016,5,10,17,15,455.5,140.0,3.35,27.5,329.5,492.84,386.27
2016,5,10,17,30,413.0,128.0,3.2,27.0,277.0,432.05,340.75
2016,5,10,17,45,352.5,113.5,3.1,26.5,225.5,360.22,285.22
2016,5,10,18,0,292.0,99.0,3.0,26.0,174.0,282.5,223.5
2016,5,10,18,15,223.5,79.0,3.05,25.5,128.0,212.06,165.82
2016,5,10,18,30,155.0,59.0,3.1,25.0,82.0,148.41,112.51
2016,5,10,18,45,77.5,36.0,3.2,24.5,47.5,76.09,51.44
2016,5,10,19,0,0.0,13.0,3.3,24.0,13.0,10.72,0.0
2016,5,10,19,15,0.0,6.5,3.4,23.5,6.5,5.55,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,35.0,9.0,2.05,18.5,11.5,7.68,0.0
2016,5,11,6,0,70.0,18.0,2.3,19.0,23.0,14.41,1.6
2016,5,11,6,15,158.0,38.5,2.55,19.5,61.5,29.38,19.0
2016,5,11,6,30,246.0,59.0,2.8,20.0,100.0,44.44,32.73
2016,5,11,6,45,314.5,76.0,3.05,20.5,148.5,56.45,43.53
2016,5,11,7,0,383.0,93.0,3.3,21.0,197.0,68.09,53.73
2016,5,11,7,15,436.5,106.0,3.55,21.5,250.5,76.46,60.84
2016,5,11,7,30,490.0,119.0,3.8,22.0,304.0,84.53,67.5
2016,5,11,7,45,523.5,131.0,4.1,22.5,357.0,91.39,72.98
2016,5,11,8,0,557.0,143.0,4.4,23.0,410.0,97.91,78.07
2016,5,11,8,15,587.5,151.5,4.45,23.5,462.5,102.2,81.23
2016,5,11,8,30,618.0,160.0,4.5,24.0,515.0,104.76,82.9
2016,5,11,8,45,629.5,172.0,4.6,25.0,562.0,146.1,93.1
2016,5,11,9,0,641.0,184.0,4.7,26.0,609.0,199.32,125.39
2016,5,11,9,15,659.0,190.0,4.7,26.0,654.5,250.95,164.3
2016,5,11,9,30,677.0,196.0,4.7,26.0,700.0,304.42,208.13
2016,5,11,9,45,673.5,211.0,4.7,26.5,735.5,359.14,254.08
2016,5,11,10,0,670.0,226.0,4.7,27.0,771.0,412.86,298.64
2016,5,11,10,15,681.0,230.5,4.6,27.5,805.0,464.06,339.93
2016,5,11,10,30,692.0,235.0,4.5,28.0,839.0,515.41,380.14
2016,5,11,10,45,686.5,247.5,4.45,28.5,862.5,563.77,417.06
2016,5,11,11,0,681.0,260.0,4.4,29.0,886.0,610.32,451.5
2016,5,11,11,15,686.5,263.0,4.3,29.0,905.5,654.73,484.4
2016,5,11,11,30,692.0,266.0,4.2,29.0,925.0,697.97,515.7
2016,5,11,11,45,565.0,347.5,4.1,29.5,890.0,709.76,520.99
2016,5,11,12,0,438.0,429.0,4.0,30.0,855.0,707.72,516.16
2016,5,11,12,15,398.5,441.5,3.9,30.0,830.0,708.49,516.19
2016,5,11,12,30,359.0,454.0,3.8,30.0,805.0,707.38,514.69
2016,5,11,12,45,200.0,439.0,3.7,30.0,635.0,567.61,415.52
2016,5,11,13,0,41.0,424.0,3.6,30.0,465.0,412.76,302.57
2016,5,11,13,15,61.5,443.0,3.5,30.0,503.0,453.47,332.77
2016,5,11,13,30,82.0,462.0,3.4,30.0,541.0,495.25,362.79
2016,5,11,13,45,233.5,432.5,3.3,30.0,647.5,643.09,470.01
2016,5,11,14,0,385.0,403.0,3.2,30.0,754.0,765.09,556.08
2016,5,11,14,15,358.5,401.5,3.1,30.0,720.5,745.2,541.58
2016,5,11,14,30,332.0,400.0,3.0,30.0,687.0,723.36,526.7
2016,5,11,14,45,329.0,382.5,2.95,30.0,657.0,705.99,515.88
2016,5,11,15,0,326.0,365.0,2.9,30.0,627.0,686.67,503.71
2016,5,11,15,15,252.0,356.5,2.9,30.0,553.0,609.09,449.66
2016,5,11,15,30,178.0,348.0,2.9,30.0,479.0,514.46,382.87
2016,5,11,15,45,132.5,319.5,2.9,30.0,413.5,443.64,332.45
2016,5,11,16,0,87.0,291.0,2.9,30.0,348.0,356.8,269.14
2016,5,11,16,15,152.5,268.0,2.85,29.5,357.5,404.74,308.05
2016,5,11,16,30,218.0,245.0,2.8,29.0,367.0,431.07,330.53
2016,5,11,16,45,348.5,201.5,2.8,29.0,373.5,494.91,381.29
2016,5,11,17,0,479.0,158.0,2.8,29.0,380.0,547.22,422.48
2016,5,11,17,15,436.5,145.0,2.65,28.5,327.5,484.14,376.35
2016,5,11,17,30,394.0,132.0,2.5,28.0,275.0,423.18,331.14
2016,5,11,17,45,343.5,115.5,2.35,27.5,224.5,356.23,279.91
2016,5,11,18,0,293.0,99.0,2.2,27.0,174.0,282.32,221.79
2016,5,11,18,15,226.0,78.5,2.25,26.0,128.0,211.98,165.11
2016,5,11,18,30,159.0,58.0,2.3,25.0,82.0,148.14,112.22
2016,5,11,18,45,93.0,35.0,2.35,24.5,47.5,87.49,60.23
2016,5,11,19,0,27.0,12.0,2.4,24.0,13.0,21.9,0.0
2016,5,11,19,15,13.5,6.0,2.65,23.5,6.5,8.9,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,36.0,10.5,1.1,19.5,13.0,8.96,0.0
2016,5,12,6,0,72.0,21.0,1.2,20.0,26.0,16.66,3.52
2016,5,12,6,15,162.0,41.0,1.4,20.5,65.0,31.84,21.05
2016,5,12,6,30,252.0,61.0,1.6,21.0,104.0,45.92,33.89
2016,5,12,6,45,330.5,70.5,1.8,21.5,148.0,52.58,40.03
2016,5,12,7,0,409.0,80.0,2.0,22.0,192.0,59.16,45.81
2016,5,12,7,15,395.5,103.5,2.0,22.5,232.0,74.31,58.73
2016,5,12,7,30,382.0,127.0,2.0,23.0,272.0,88.6,70.64
2016,5,12,7,45,273.5,165.5,2.05,23.5,278.0,114.72,92.28
2016,5,12,8,0,165.0,204.0,2.1,24.0,284.0,141.14,113.72
2016,5,12,8,15,82.5,151.5,2.05,24.0,191.5,109.9,87.28
2016,5,12,8,30,0.0,99.0,2.0,24.0,99.0,81.89,63.64
2016,5,12,8,45,2.0,138.5,2.0,24.5,140.0,112.41,84.66
2016,5,12,9,0,4.0,178.0,2.0,25.0,181.0,142.95,108.03
2016,5,12,9,15,5.0,185.5,1.95,25.5,189.5,150.13,112.97
2016,5,12,9,30,6.0,193.0,1.9,26.0,198.0,157.38,118.02
2016,5,12,9,45,3.0,113.5,1.85,26.5,116.0,95.11,69.41
2016,5,12,10,0,0.0,34.0,1.8,27.0,34.0,28.31,16.84
2016,5,12,10,15,2.5,101.0,1.7,27.0,103.5,85.24,61.54
2016,5,12,10,30,5.0,168.0,1.6,27.0,173.0,141.15,104.51
2016,5,12,10,45,101.0,316.5,1.55,27.5,409.5,307.45,228.64
2016,5,12,11,0,197.0,465.0,1.5,28.0,646.0,485.02,354.26
2016,5,12,11,15,205.5,475.0,1.5,28.0,667.5,514.85,374.26
2016,5,12,11,30,214.0,485.0,1.5,28.0,689.0,545.16,395.35
2016,5,12,11,45,115.5,398.5,1.55,28.0,509.0,420.93,308.3
2016,5,12,12,0,17.0,312.0,1.6,28.0,329.0,274.2,201.88
2016,5,12,12,15,224.0,372.0,1.65,28.0,591.5,509.37,375.34
2016,5,12,12,30,431.0,432.0,1.7,28.0,854.0,751.36,540.95
2016,5,12,12,45,413.0,431.5,1.75,28.5,834.5,750.98,538.07
2016,5,12,13,0,395.0,431.0,1.8,29.0,815.0,752.14,538.28
2016,5,12,13,15,199.0,291.0,1.85,28.5,484.5,459.89,339.34
2016,5,12,13,30,3.0,151.0,1.9,28.0,154.0,130.37,94.98
2016,5,12,13,45,9.5,220.0,1.95,28.0,229.0,196.3,145.81
2016,5,12,14,0,16.0,289.0,2.0,28.0,304.0,263.91,196.38
2016,5,12,14,15,366.5,248.0,2.0,28.0,566.0,616.83,459.59
2016,5,12,14,30,717.0,207.0,2.0,28.0,828.0,918.08,664.17
2016,5,12,14,45,685.0,215.5,2.0,28.0,789.0,896.98,648.53
2016,5,12,15,0,653.0,224.0,2.0,28.0,750.0,872.8,633.67
2016,5,12,15,15,637.0,218.5,1.95,27.5,709.0,847.04,618.86
2016,5,12,15,30,621.0,213.0,1.9,27.0,668.0,818.58,602.16
2016,5,12,15,45,609.0,202.0,1.9,27.0,624.5,785.86,581.92
2016,5,12,16,0,597.0,191.0,1.9,27.0,581.0,750.75,559.86
2016,5,12,16,15,572.0,183.5,1.8,26.5,532.0,699.21,526.43
2016,5,12,16,30,547.0,176.0,1.7,26.0,483.0,654.14,496.8
2016,5,12,16,45,514.5,166.0,1.6,26.0,432.0,600.02,459.14
2016,5,12,17,0,482.0,156.0,1.5,26.0,381.0,546.28,421.05
2016,5,12,17,15,440.5,144.0,1.35,25.5,329.0,484.95,376.96
2016,5,12,17,30,399.0,132.0,1.2,25.0,277.0,425.63,333.15
2016,5,12,17,45,344.0,116.5,1.1,25.0,226.5,356.9,280.35
2016,5,12,18,0,289.0,101.0,1.0,25.0,176.0,281.88,221.33
2016,5,12,18,15,223.0,80.5,0.95,24.5,130.0,212.42,165.35
2016,5,12,18,30,157.0,60.0,0.9,24.0,84.0,149.39,113.2
2016,5,12,18,45,78.5,37.0,0.9,23.5,49.0,76.8,52.68
2016,5,12,19,0,0.0,14.0,0.9,23.0,14.0,11.55,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.0,7.0,5.97,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
