Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,11.0,9.0,2.35,18.0,9.5,7.68,0.0
2016,5,13,6,0,22.0,18.0,2.4,18.0,19.0,14.82,3.15
2016,5,13,6,15,70.5,45.0,2.4,18.0,55.5,34.87,23.9
2016,5,13,6,30,119.0,72.0,2.4,18.0,92.0,54.1,41.43
2016,5,13,6,45,107.0,88.5,2.4,18.5,112.0,66.2,52.41
2016,5,13,7,0,95.0,105.0,2.4,19.0,132.0,77.93,62.73
2016,5,13,7,15,212.5,133.0,2.4,19.5,209.5,94.55,76.97
2016,5,13,7,30,330.0,161.0,2.4,20.0,287.0,112.89,92.34
2016,5,13,7,45,373.0,175.5,2.4,21.0,338.5,121.91,99.29
2016,5,13,8,0,416.0,190.0,2.4,22.0,390.0,125.45,101.49
2016,5,13,8,15,448.0,202.0,2.4,22.5,441.0,130.56,105.17
2016,5,13,8,30,480.0,214.0,2.4,23.0,492.0,135.32,108.52
2016,5,13,8,45,506.0,224.0,2.4,23.5,540.0,169.95,115.88
2016,5,13,9,0,532.0,234.0,2.4,24.0,588.0,216.95,144.05
2016,5,13,9,15,552.0,242.0,2.35,24.5,632.5,264.61,179.0
2016,5,13,9,30,572.0,250.0,2.3,25.0,677.0,314.36,218.24
2016,5,13,9,45,595.0,252.0,2.25,25.5,717.5,362.94,257.32
2016,5,13,10,0,618.0,254.0,2.2,26.0,758.0,411.87,296.48
2016,5,13,10,15,630.0,258.5,2.1,26.0,791.5,460.59,335.41
2016,5,13,10,30,642.0,263.0,2.0,26.0,825.0,509.7,373.57
2016,5,13,10,45,657.0,262.5,1.95,26.5,853.0,556.91,408.72
2016,5,13,11,0,672.0,262.0,1.9,27.0,881.0,604.25,442.88
2016,5,13,11,15,678.0,264.5,1.85,27.0,900.0,648.04,474.41
2016,5,13,11,30,684.0,267.0,1.8,27.0,919.0,690.71,504.38
2016,5,13,11,45,711.5,250.5,1.75,27.5,936.0,732.5,532.5
2016,5,13,12,0,739.0,234.0,1.7,28.0,953.0,773.69,559.55
2016,5,13,12,15,740.0,234.5,1.65,28.0,956.5,807.28,581.59
2016,5,13,12,30,741.0,235.0,1.6,28.0,960.0,838.48,601.73
2016,5,13,12,45,483.0,365.0,1.6,28.0,837.0,759.35,544.73
2016,5,13,13,0,225.0,495.0,1.6,28.0,714.0,649.27,466.36
2016,5,13,13,15,208.5,490.0,1.6,28.0,690.5,640.85,461.65
2016,5,13,13,30,192.0,485.0,1.6,28.0,667.0,630.48,454.77
2016,5,13,13,45,203.0,472.0,1.6,28.0,661.0,636.39,459.71
2016,5,13,14,0,214.0,459.0,1.6,28.0,655.0,641.08,463.76
2016,5,13,14,15,168.0,443.0,1.6,28.0,594.0,587.68,427.08
2016,5,13,14,30,122.0,427.0,1.6,28.0,533.0,532.78,389.19
2016,5,13,14,45,92.0,395.0,1.6,28.0,473.5,458.4,337.71
2016,5,13,15,0,62.0,363.0,1.6,28.0,414.0,400.46,296.78
2016,5,13,15,15,213.5,337.5,1.55,28.0,497.0,534.33,397.1
2016,5,13,15,30,365.0,312.0,1.5,28.0,580.0,662.65,488.73
2016,5,13,15,45,321.0,299.5,1.5,28.0,524.0,606.04,449.18
2016,5,13,16,0,277.0,287.0,1.5,28.0,468.0,549.84,410.79
2016,5,13,16,15,348.0,246.5,1.45,27.5,455.0,560.49,422.45
2016,5,13,16,30,419.0,206.0,1.4,27.0,442.0,581.67,440.61
2016,5,13,16,45,440.5,178.0,1.35,27.0,404.0,554.77,422.94
2016,5,13,17,0,462.0,150.0,1.3,27.0,366.0,524.12,402.55
2016,5,13,17,15,415.5,145.5,1.2,26.5,321.0,468.38,362.4
2016,5,13,17,30,369.0,141.0,1.1,26.0,276.0,402.22,313.76
2016,5,13,17,45,318.5,123.5,1.0,25.5,226.0,336.92,264.24
2016,5,13,18,0,268.0,106.0,0.9,25.0,176.0,275.77,216.28
2016,5,13,18,15,205.0,84.0,0.9,24.5,130.0,207.3,161.25
2016,5,13,18,30,142.0,62.0,0.9,24.0,84.0,144.83,109.74
2016,5,13,18,45,71.0,38.5,0.9,24.0,49.5,75.62,51.99
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,12.38,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,6.4,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,19.5,11.0,1.6,19.5,12.5,9.39,0.0
2016,5,14,6,0,39.0,22.0,1.7,20.0,25.0,17.8,5.43
2016,5,14,6,15,109.0,43.5,1.7,20.5,60.5,33.45,22.5
2016,5,14,6,30,179.0,65.0,1.7,21.0,96.0,49.15,36.71
2016,5,14,6,45,256.0,77.5,1.7,21.5,139.5,58.6,45.24
2016,5,14,7,0,333.0,90.0,1.7,22.0,183.0,65.47,51.25
2016,5,14,7,15,315.5,115.5,1.65,22.5,219.0,84.57,67.49
2016,5,14,7,30,298.0,141.0,1.6,23.0,255.0,100.39,80.59
2016,5,14,7,45,238.5,173.0,1.55,23.5,273.5,118.71,95.52
2016,5,14,8,0,179.0,205.0,1.5,24.0,292.0,141.95,114.22
2016,5,14,8,15,193.0,230.0,1.5,24.5,334.0,156.53,125.48
2016,5,14,8,30,207.0,255.0,1.5,25.0,376.0,170.53,136.13
2016,5,14,8,45,159.5,280.5,1.5,25.5,378.5,196.65,145.04
2016,5,14,9,0,112.0,306.0,1.5,26.0,381.0,230.96,170.22
2016,5,14,9,15,83.0,315.5,1.45,26.0,373.0,244.5,180.98
2016,5,14,9,30,54.0,325.0,1.4,26.0,365.0,253.97,189.02
2016,5,14,9,45,57.5,346.5,1.4,26.0,392.0,277.63,206.51
2016,5,14,10,0,61.0,368.0,1.4,26.0,419.0,302.0,224.41
2016,5,14,10,15,73.0,393.5,1.3,26.0,456.5,333.51,247.11
2016,5,14,10,30,85.0,419.0,1.2,26.0,494.0,366.83,270.85
2016,5,14,10,45,57.0,393.0,1.15,26.0,444.0,342.49,253.13
2016,5,14,11,0,29.0,367.0,1.1,26.0,394.0,313.5,231.98
2016,5,14,11,15,22.5,335.0,1.0,26.0,356.5,289.8,214.57
2016,5,14,11,30,16.0,303.0,0.9,26.0,319.0,261.97,194.01
2016,5,14,11,45,8.0,203.0,0.8,26.0,211.0,175.33,129.61
2016,5,14,12,0,0.0,103.0,0.7,26.0,103.0,86.38,61.92
2016,5,14,12,15,3.0,134.0,0.65,25.5,137.5,114.92,84.32
2016,5,14,12,30,6.0,165.0,0.6,25.0,172.0,143.85,106.61
2016,5,14,12,45,11.5,236.0,0.6,25.0,247.5,209.39,156.04
2016,5,14,13,0,17.0,307.0,0.6,25.0,323.0,276.25,205.16
2016,5,14,13,15,8.5,190.0,0.65,24.5,198.0,168.55,125.23
2016,5,14,13,30,0.0,73.0,0.7,24.0,73.0,61.25,42.88
2016,5,14,13,45,4.5,138.0,0.8,24.0,142.0,120.68,89.7
2016,5,14,14,0,9.0,203.0,0.9,24.0,211.0,181.25,136.3
2016,5,14,14,15,4.5,144.0,1.0,23.5,148.0,125.92,93.9
2016,5,14,14,30,0.0,85.0,1.1,23.0,85.0,71.1,51.18
2016,5,14,14,45,0.0,81.5,1.25,23.0,81.5,68.08,48.95
2016,5,14,15,0,0.0,78.0,1.4,23.0,78.0,65.09,46.67
2016,5,14,15,15,0.0,62.5,1.45,22.5,62.5,52.06,36.44
2016,5,14,15,30,0.0,47.0,1.5,22.0,47.0,39.08,26.14
2016,5,14,15,45,0.0,59.0,1.6,22.0,59.0,49.05,34.31
2016,5,14,16,0,0.0,71.0,1.7,22.0,71.0,59.03,42.5
2016,5,14,16,15,0.0,92.5,1.65,21.5,92.5,76.97,57.29
2016,5,14,16,30,0.0,114.0,1.6,21.0,114.0,96.07,73.09
2016,5,14,16,45,47.5,155.5,1.6,21.0,177.5,181.71,143.75
2016,5,14,17,0,95.0,197.0,1.6,21.0,241.0,262.55,208.94
2016,5,14,17,15,77.5,175.0,1.65,21.0,208.0,226.14,180.08
2016,5,14,17,30,60.0,153.0,1.7,21.0,175.0,190.93,152.12
2016,5,14,17,45,51.0,127.5,1.75,21.0,144.0,157.96,125.57
2016,5,14,18,0,42.0,102.0,1.8,21.0,113.0,125.38,98.74
2016,5,14,18,15,25.0,77.5,2.05,20.5,83.5,90.4,69.51
2016,5,14,18,30,8.0,53.0,2.3,20.0,54.0,51.83,37.02
2016,5,14,18,45,4.0,32.0,2.55,20.0,32.5,29.84,17.91
2016,5,14,19,0,0.0,11.0,2.8,20.0,11.0,9.05,0.0
2016,5,14,19,15,0.0,5.5,2.9,19.5,5.5,4.69,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.5,2.65,14.0,8.5,7.26,0.0
2016,5,15,6,0,0.0,17.0,2.7,14.0,17.0,14.02,3.67
2016,5,15,6,15,12.5,39.5,2.7,14.0,42.0,31.59,21.62
2016,5,15,6,30,25.0,62.0,2.7,14.0,67.0,48.31,37.09
2016,5,15,6,45,51.0,84.0,2.75,14.5,97.5,64.49,51.79
2016,5,15,7,0,77.0,106.0,2.8,15.0,128.0,80.46,66.0
2016,5,15,7,15,38.5,111.0,2.8,15.0,122.0,85.13,70.06
2016,5,15,7,30,0.0,116.0,2.8,15.0,116.0,92.04,75.95
2016,5,15,7,45,20.5,153.0,2.85,15.5,163.0,118.82,98.83
2016,5,15,8,0,41.0,190.0,2.9,16.0,210.0,137.71,114.49
2016,5,15,8,15,59.5,220.0,2.9,16.5,253.0,156.54,129.84
2016,5,15,8,30,78.0,250.0,2.9,17.0,296.0,174.79,144.48
2016,5,15,8,45,83.0,275.5,2.95,17.5,327.5,198.11,153.65
2016,5,15,9,0,88.0,301.0,3.0,18.0,359.0,224.97,172.77
2016,5,15,9,15,95.0,325.5,2.95,18.5,393.0,252.65,193.26
2016,5,15,9,30,102.0,350.0,2.9,19.0,427.0,281.54,215.02
2016,5,15,9,45,181.5,369.5,2.9,19.5,515.0,323.62,245.02
2016,5,15,10,0,261.0,389.0,2.9,20.0,603.0,376.43,284.02
2016,5,15,10,15,236.5,412.0,2.85,20.5,611.5,409.85,309.97
2016,5,15,10,30,212.0,435.0,2.8,21.0,620.0,434.0,328.25
2016,5,15,10,45,171.5,449.5,2.8,21.5,602.5,441.15,333.47
2016,5,15,11,0,131.0,464.0,2.8,22.0,585.0,444.06,335.05
2016,5,15,11,15,88.0,443.5,2.7,22.0,526.0,415.64,313.86
2016,5,15,11,30,45.0,423.0,2.6,22.0,467.0,379.27,286.48
2016,5,15,11,45,68.5,454.0,2.55,22.0,521.0,428.0,322.68
2016,5,15,12,0,92.0,485.0,2.5,22.0,575.0,479.42,360.09
2016,5,15,12,15,73.5,470.0,2.45,22.0,542.5,460.76,345.96
2016,5,15,12,30,55.0,455.0,2.4,22.0,510.0,439.86,330.47
2016,5,15,12,45,50.0,444.0,2.35,22.5,493.5,431.97,324.14
2016,5,15,13,0,45.0,433.0,2.3,23.0,477.0,423.05,317.03
2016,5,15,13,15,35.5,400.0,2.3,23.0,434.5,388.95,292.26
2016,5,15,13,30,26.0,367.0,2.3,23.0,392.0,353.37,266.28
2016,5,15,13,45,32.5,379.0,2.3,23.0,410.0,373.65,281.79
2016,5,15,14,0,39.0,391.0,2.3,23.0,428.0,394.27,297.31
2016,5,15,14,15,42.0,384.0,2.3,23.0,422.0,393.42,297.1
2016,5,15,14,30,45.0,377.0,2.3,23.0,416.0,392.3,296.84
2016,5,15,14,45,48.0,365.0,2.3,23.0,405.5,385.94,292.79
2016,5,15,15,0,51.0,353.0,2.3,23.0,395.0,379.23,288.55
2016,5,15,15,15,34.0,303.5,2.3,22.5,331.0,315.57,241.68
2016,5,15,15,30,17.0,254.0,2.3,22.0,267.0,237.42,182.77
2016,5,15,15,45,15.0,235.5,2.3,22.0,246.0,219.18,169.3
2016,5,15,16,0,13.0,217.0,2.3,22.0,225.0,200.91,155.52
2016,5,15,16,15,45.0,230.0,2.25,21.5,256.0,255.87,200.38
2016,5,15,16,30,77.0,243.0,2.2,21.0,287.0,297.36,234.35
2016,5,15,16,45,38.5,144.5,2.15,21.0,166.5,163.33,128.5
2016,5,15,17,0,0.0,46.0,2.1,21.0,46.0,38.07,25.95
2016,5,15,17,15,0.0,40.0,1.95,20.5,40.0,33.06,22.03
2016,5,15,17,30,0.0,34.0,1.8,20.0,34.0,28.07,17.98
2016,5,15,17,45,0.0,28.0,1.7,20.0,28.0,23.09,13.83
2016,5,15,18,0,0.0,22.0,1.6,20.0,22.0,18.12,9.64
2016,5,15,18,15,0.0,16.5,1.45,19.5,16.5,13.57,5.77
2016,5,15,18,30,0.0,11.0,1.3,19.0,11.0,9.03,1.86
2016,5,15,18,45,0.0,6.5,1.15,19.0,6.5,5.33,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.64,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.85,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,23.0,12.0,1.55,18.0,13.5,10.24,0.0
2016,5,16,6,0,46.0,24.0,1.8,18.0,27.0,19.32,7.45
2016,5,16,6,15,106.0,43.5,2.05,18.0,59.5,33.48,22.88
2016,5,16,6,30,166.0,63.0,2.3,18.0,92.0,47.78,36.04
2016,5,16,6,45,213.5,81.0,2.55,18.0,132.5,60.68,47.74
2016,5,16,7,0,261.0,99.0,2.8,18.0,173.0,73.25,58.91
2016,5,16,7,15,282.0,120.5,3.0,18.0,216.0,87.43,71.25
2016,5,16,7,30,303.0,142.0,3.2,18.0,259.0,101.06,82.88
2016,5,16,7,45,177.5,168.5,3.4,18.5,240.0,120.56,99.19
2016,5,16,8,0,52.0,195.0,3.6,19.0,221.0,140.75,115.8
2016,5,16,8,15,32.0,195.0,3.7,19.0,211.5,142.02,116.43
2016,5,16,8,30,12.0,195.0,3.8,19.0,202.0,151.0,123.58
2016,5,16,8,45,14.0,211.0,3.9,19.5,220.0,164.74,128.16
2016,5,16,9,0,16.0,227.0,4.0,20.0,238.0,179.37,138.87
2016,5,16,9,15,9.0,190.0,3.95,20.5,196.5,154.21,118.54
2016,5,16,9,30,2.0,153.0,3.9,21.0,155.0,125.67,95.7
2016,5,16,9,45,3.5,160.5,3.85,21.5,164.0,132.58,100.77
2016,5,16,10,0,5.0,168.0,3.8,22.0,173.0,139.71,105.98
2016,5,16,10,15,17.0,257.0,3.65,22.5,272.5,215.35,164.35
2016,5,16,10,30,29.0,346.0,3.5,23.0,372.0,286.58,217.95
2016,5,16,10,45,123.0,405.5,3.35,23.5,519.0,383.37,289.82
2016,5,16,11,0,217.0,465.0,3.2,24.0,666.0,494.31,370.49
2016,5,16,11,15,120.0,411.0,3.05,24.0,522.5,409.95,308.22
2016,5,16,11,30,23.0,357.0,2.9,24.0,379.0,310.48,233.61
2016,5,16,11,45,33.5,395.0,2.8,24.5,427.5,354.25,265.85
2016,5,16,12,0,44.0,433.0,2.7,25.0,476.0,399.3,298.05
2016,5,16,12,15,35.5,408.5,2.75,25.0,443.5,377.78,282.17
2016,5,16,12,30,27.0,384.0,2.8,25.0,411.0,354.61,265.25
2016,5,16,12,45,46.0,423.5,2.85,25.5,468.5,410.01,305.76
2016,5,16,13,0,65.0,463.0,2.9,26.0,526.0,467.38,346.8
2016,5,16,13,15,184.5,463.0,3.0,26.0,639.5,592.29,438.79
2016,5,16,13,30,304.0,463.0,3.1,26.0,753.0,722.38,531.61
2016,5,16,13,45,269.0,460.5,3.25,26.0,713.0,697.95,514.31
2016,5,16,14,0,234.0,458.0,3.4,26.0,673.0,656.43,486.14
2016,5,16,14,15,121.5,330.0,3.5,25.5,441.5,431.61,325.95
2016,5,16,14,30,9.0,202.0,3.6,25.0,210.0,180.81,136.16
2016,5,16,14,45,8.5,199.5,3.7,25.0,207.0,178.37,134.92
2016,5,16,15,0,8.0,197.0,3.8,25.0,204.0,175.93,133.28
2016,5,16,15,15,5.0,176.0,3.85,25.0,180.0,154.66,116.92
2016,5,16,15,30,2.0,155.0,3.9,25.0,156.0,133.43,100.51
2016,5,16,15,45,6.5,182.5,4.0,25.0,186.5,162.45,123.74
2016,5,16,16,0,11.0,210.0,4.1,25.0,217.0,192.47,147.68
2016,5,16,16,15,71.0,231.0,4.1,24.5,272.0,278.29,217.2
2016,5,16,16,30,131.0,252.0,4.1,24.0,327.0,365.62,286.88
2016,5,16,16,45,178.5,223.5,4.1,24.0,314.5,369.45,291.8
2016,5,16,17,0,226.0,195.0,4.1,24.0,302.0,383.3,304.34
2016,5,16,17,15,214.5,171.5,4.05,23.5,263.0,328.6,262.9
2016,5,16,17,30,203.0,148.0,4.0,23.0,224.0,288.42,231.94
2016,5,16,17,45,355.0,108.5,3.95,22.5,214.0,352.09,284.48
2016,5,16,18,0,507.0,69.0,3.9,22.0,204.0,379.36,305.73
2016,5,16,18,15,430.0,58.5,3.65,21.5,154.5,302.17,241.01
2016,5,16,18,30,353.0,48.0,3.4,21.0,105.0,232.03,180.69
2016,5,16,18,45,243.5,33.5,3.2,20.5,66.0,150.59,110.18
2016,5,16,19,0,134.0,19.0,3.0,20.0,27.0,77.15,19.49
2016,5,16,19,15,67.0,9.5,2.9,19.5,13.5,26.57,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.0,2.0,16.5,6.0,5.12,0.0
2016,5,17,6,0,0.0,12.0,2.4,17.0,12.0,9.87,1.26
2016,5,17,6,15,0.0,26.5,2.55,17.5,26.5,21.88,13.07
2016,5,17,6,30,0.0,41.0,2.7,18.0,41.0,33.91,23.99
2016,5,17,6,45,0.0,59.0,2.85,18.5,59.0,48.14,36.7
2016,5,17,7,0,0.0,77.0,3.0,19.0,77.0,62.22,49.07
2016,5,17,7,15,0.0,68.0,3.1,19.5,68.0,56.3,43.77
2016,5,17,7,30,0.0,59.0,3.2,20.0,59.0,48.86,37.09
2016,5,17,7,45,0.0,69.0,3.35,20.5,69.0,57.21,44.11
2016,5,17,8,0,0.0,79.0,3.5,21.0,79.0,65.59,51.02
2016,5,17,8,15,0.0,114.5,3.5,21.0,114.5,93.35,74.48
2016,5,17,8,30,0.0,150.0,3.5,21.0,150.0,119.82,96.51
2016,5,17,8,45,1.5,162.5,3.5,21.5,163.5,130.02,99.84
2016,5,17,9,0,3.0,175.0,3.5,22.0,177.0,140.63,107.67
2016,5,17,9,15,23.5,245.5,3.45,22.5,263.0,197.1,150.62
2016,5,17,9,30,44.0,316.0,3.4,23.0,349.0,245.36,186.48
2016,5,17,9,45,31.5,302.5,3.35,23.5,327.5,239.75,182.01
2016,5,17,10,0,19.0,289.0,3.3,24.0,306.0,237.72,180.27
2016,5,17,10,15,16.5,276.5,3.25,24.0,291.0,230.07,174.3
2016,5,17,10,30,14.0,264.0,3.2,24.0,276.0,221.51,167.64
2016,5,17,10,45,16.5,292.5,3.15,24.0,308.0,247.24,187.09
2016,5,17,11,0,19.0,321.0,3.1,24.0,340.0,273.57,206.76
2016,5,17,11,15,19.5,329.0,3.05,24.0,348.5,282.81,213.51
2016,5,17,11,30,20.0,337.0,3.0,24.0,357.0,292.12,220.35
2016,5,17,11,45,46.0,404.0,2.95,24.5,449.5,370.31,278.14
2016,5,17,12,0,72.0,471.0,2.9,25.0,542.0,451.8,336.77
2016,5,17,12,15,445.5,321.5,2.85,25.0,759.0,643.74,481.73
2016,5,17,12,30,819.0,172.0,2.8,25.0,976.0,835.7,619.47
2016,5,17,12,45,816.0,173.0,2.8,25.0,971.0,861.64,635.4
2016,5,17,13,0,813.0,174.0,2.8,25.0,966.0,884.47,650.59
2016,5,17,13,15,810.0,173.0,2.8,25.0,953.0,902.18,662.45
2016,5,17,13,30,807.0,172.0,2.8,25.0,940.0,916.4,672.11
2016,5,17,13,45,800.0,171.5,2.8,25.5,919.5,923.81,676.08
2016,5,17,14,0,793.0,171.0,2.8,26.0,899.0,927.57,677.8
2016,5,17,14,15,785.5,169.0,2.8,26.0,871.5,925.77,677.36
2016,5,17,14,30,778.0,167.0,2.8,26.0,844.0,920.38,674.73
2016,5,17,14,45,773.5,161.0,2.85,26.0,810.5,910.32,669.54
2016,5,17,15,0,769.0,155.0,2.9,26.0,777.0,896.73,662.12
2016,5,17,15,15,756.0,151.5,2.9,25.5,737.0,874.44,649.89
2016,5,17,15,30,743.0,148.0,2.9,25.0,697.0,849.12,635.62
2016,5,17,15,45,380.5,190.5,2.95,25.0,471.0,558.47,428.96
2016,5,17,16,0,18.0,233.0,3.0,25.0,245.0,220.19,168.22
2016,5,17,16,15,71.0,242.5,2.95,24.5,284.0,290.09,225.5
2016,5,17,16,30,124.0,252.0,2.9,24.0,323.0,359.48,280.81
2016,5,17,16,45,361.0,186.0,2.9,24.0,363.0,482.51,380.34
2016,5,17,17,0,598.0,120.0,2.9,24.0,403.0,594.91,468.29
2016,5,17,17,15,558.5,112.0,2.8,23.5,350.0,534.16,423.09
2016,5,17,17,30,519.0,104.0,2.7,23.0,297.0,474.67,378.55
2016,5,17,17,45,466.5,93.5,2.65,23.0,245.5,401.17,321.16
2016,5,17,18,0,414.0,83.0,2.6,23.0,194.0,338.04,270.05
2016,5,17,18,15,340.5,69.5,2.6,22.5,147.0,265.35,210.23
2016,5,17,18,30,267.0,56.0,2.6,22.0,100.0,199.86,154.73
2016,5,17,18,45,172.0,38.0,2.6,22.0,62.5,128.38,93.34
2016,5,17,19,0,77.0,20.0,2.6,22.0,25.0,53.37,15.0
2016,5,17,19,15,38.5,10.0,2.65,21.5,12.5,19.11,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.5,3.8,15.0,10.5,8.96,0.0
2016,5,18,6,0,0.0,21.0,3.8,15.0,21.0,17.33,6.85
2016,5,18,6,15,16.5,42.5,3.75,15.0,45.5,33.79,23.52
2016,5,18,6,30,33.0,64.0,3.7,15.0,70.0,49.82,38.31
2016,5,18,6,45,48.0,88.0,3.7,15.5,100.0,67.15,53.96
2016,5,18,7,0,63.0,112.0,3.7,16.0,130.0,84.16,69.0
2016,5,18,7,15,74.5,136.5,3.65,16.0,162.5,101.13,83.82
2016,5,18,7,30,86.0,161.0,3.6,16.0,195.0,117.75,98.06
2016,5,18,7,45,97.0,184.5,3.6,16.5,228.0,133.47,111.08
2016,5,18,8,0,108.0,208.0,3.6,17.0,261.0,142.67,118.31
2016,5,18,8,15,54.0,183.0,3.5,17.5,209.5,135.31,111.35
2016,5,18,8,30,0.0,158.0,3.4,18.0,158.0,125.51,102.43
2016,5,18,8,45,60.5,233.5,3.35,18.5,274.5,172.67,133.61
2016,5,18,9,0,121.0,309.0,3.3,19.0,391.0,224.22,170.24
2016,5,18,9,15,226.5,320.0,3.3,19.0,485.5,265.06,197.15
2016,5,18,9,30,332.0,331.0,3.3,19.0,580.0,310.04,228.96
2016,5,18,9,45,172.0,287.0,3.3,19.5,416.5,266.36,201.51
2016,5,18,10,0,12.0,243.0,3.3,20.0,253.0,200.44,154.17
2016,5,18,10,15,40.5,326.5,3.25,20.5,362.0,271.54,208.45
2016,5,18,10,30,69.0,410.0,3.2,21.0,471.0,351.64,268.32
2016,5,18,10,45,93.0,436.0,3.15,21.5,521.0,392.24,297.89
2016,5,18,11,0,117.0,462.0,3.1,22.0,571.0,432.98,327.45
2016,5,18,11,15,152.0,476.0,3.05,22.0,620.0,478.27,360.88
2016,5,18,11,30,187.0,490.0,3.0,22.0,669.0,526.79,396.4
2016,5,18,11,45,95.5,321.0,2.95,22.5,413.0,340.7,258.93
2016,5,18,12,0,4.0,152.0,2.9,23.0,157.0,130.4,97.24
2016,5,18,12,15,8.5,198.5,2.85,23.0,207.5,173.42,130.98
2016,5,18,12,30,13.0,245.0,2.8,23.0,258.0,217.16,164.55
2016,5,18,12,45,69.0,371.0,2.8,23.5,439.0,382.46,289.43
2016,5,18,13,0,125.0,497.0,2.8,24.0,620.0,559.76,416.82
2016,5,18,13,15,72.0,411.5,2.8,24.0,482.0,431.19,323.23
2016,5,18,13,30,19.0,326.0,2.8,24.0,344.0,296.79,223.61
2016,5,18,13,45,60.5,390.0,2.85,24.0,446.0,408.98,308.54
2016,5,18,14,0,102.0,454.0,2.9,24.0,548.0,512.67,384.52
2016,5,18,14,15,74.5,417.5,2.95,24.0,485.0,455.48,342.67
2016,5,18,14,30,47.0,381.0,3.0,24.0,422.0,397.07,300.01
2016,5,18,14,45,123.0,387.5,3.1,24.0,489.0,494.61,374.68
2016,5,18,15,0,199.0,394.0,3.2,24.0,556.0,574.34,434.78
2016,5,18,15,15,274.5,356.5,3.3,23.5,567.5,623.67,473.95
2016,5,18,15,30,350.0,319.0,3.4,23.0,579.0,651.7,498.34
2016,5,18,15,45,258.5,311.5,3.5,23.0,497.0,559.26,430.55
2016,5,18,16,0,167.0,304.0,3.6,23.0,415.0,452.77,351.26
2016,5,18,16,15,87.5,243.5,3.65,22.5,301.5,304.52,238.72
2016,5,18,16,30,8.0,183.0,3.7,22.0,188.0,166.22,129.11
2016,5,18,16,45,4.0,163.0,3.75,22.0,165.5,145.17,112.8
2016,5,18,17,0,0.0,143.0,3.8,22.0,143.0,124.36,96.32
2016,5,18,17,15,0.0,124.5,3.8,21.5,124.5,108.02,83.58
2016,5,18,17,30,0.0,106.0,3.8,21.0,106.0,91.64,70.57
2016,5,18,17,45,197.5,98.0,3.8,20.5,151.5,231.34,188.55
2016,5,18,18,0,395.0,90.0,3.8,20.0,197.0,335.07,272.33
2016,5,18,18,15,322.5,75.0,3.65,19.5,149.0,262.29,210.82
2016,5,18,18,30,250.0,60.0,3.5,19.0,101.0,196.61,154.36
2016,5,18,18,45,160.0,40.5,3.35,18.5,63.0,117.77,86.75
2016,5,18,19,0,70.0,21.0,3.2,18.0,25.0,52.47,17.85
2016,5,18,19,15,35.0,10.5,3.15,17.5,12.5,18.56,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.71,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.28,0.0
2016,5,19,6,15,0.0,9.0,2.85,15.0,9.0,7.39,0.74
2016,5,19,6,30,0.0,14.0,3.1,15.0,14.0,11.51,4.54
2016,5,19,6,45,0.0,20.0,3.35,15.5,20.0,16.46,9.04
2016,5,19,7,0,0.0,26.0,3.6,16.0,26.0,21.43,13.49
2016,5,19,7,15,0.0,17.0,3.4,16.0,17.0,14.0,6.85
2016,5,19,7,30,0.0,8.0,3.2,16.0,8.0,6.59,0.21
2016,5,19,7,45,0.0,21.5,3.0,16.5,21.5,17.74,10.08
2016,5,19,8,0,0.0,35.0,2.8,17.0,35.0,28.94,19.84
2016,5,19,8,15,0.0,28.0,2.85,17.0,28.0,23.16,14.68
2016,5,19,8,30,0.0,21.0,2.9,17.0,21.0,17.37,9.56
2016,5,19,8,45,0.0,35.0,3.0,17.0,35.0,29.01,18.59
2016,5,19,9,0,0.0,49.0,3.1,17.0,49.0,40.69,28.2
2016,5,19,9,15,0.0,66.0,3.05,17.0,66.0,54.92,39.83
2016,5,19,9,30,0.0,83.0,3.0,17.0,83.0,69.19,51.41
2016,5,19,9,45,0.0,100.0,2.95,17.5,100.0,83.26,62.62
2016,5,19,10,0,0.0,117.0,2.9,18.0,117.0,97.1,73.53
2016,5,19,10,15,2.0,137.5,2.5,18.0,139.5,114.65,87.43
2016,5,19,10,30,4.0,158.0,2.1,18.0,162.0,132.51,101.48
2016,5,19,10,45,2.0,127.5,1.7,18.5,129.5,107.09,80.88
2016,5,19,11,0,0.0,97.0,1.3,19.0,97.0,81.02,59.85
2016,5,19,11,15,4.0,141.5,1.25,19.0,146.0,120.42,91.19
2016,5,19,11,30,8.0,186.0,1.2,19.0,195.0,160.3,122.39
2016,5,19,11,45,87.0,345.0,1.2,19.5,430.5,353.91,270.39
2016,5,19,12,0,166.0,504.0,1.2,20.0,666.0,551.86,411.68
2016,5,19,12,15,281.0,471.0,1.2,20.0,747.0,632.03,468.38
2016,5,19,12,30,396.0,438.0,1.2,20.0,828.0,715.57,527.37
2016,5,19,12,45,417.0,435.5,1.2,20.5,844.0,755.05,552.65
2016,5,19,13,0,438.0,433.0,1.2,21.0,860.0,790.15,575.21
2016,5,19,13,15,408.0,430.5,1.2,21.5,824.5,770.65,560.99
2016,5,19,13,30,378.0,428.0,1.2,22.0,789.0,754.29,549.3
2016,5,19,13,45,345.0,434.0,1.2,22.5,757.5,740.28,538.89
2016,5,19,14,0,312.0,440.0,1.2,23.0,726.0,723.93,526.89
2016,5,19,14,15,247.5,437.5,1.2,23.0,660.0,667.93,488.66
2016,5,19,14,30,183.0,435.0,1.2,23.0,594.0,594.07,438.05
2016,5,19,14,45,112.0,388.5,1.2,23.0,485.0,484.79,361.47
2016,5,19,15,0,41.0,342.0,1.2,23.0,376.0,357.49,269.21
2016,5,19,15,15,80.5,346.0,1.3,23.0,407.5,400.06,303.31
2016,5,19,15,30,120.0,350.0,1.4,23.0,439.0,458.99,347.92
2016,5,19,15,45,67.0,286.5,1.5,23.0,336.0,329.92,252.65
2016,5,19,16,0,14.0,223.0,1.6,23.0,233.0,207.0,158.88
2016,5,19,16,15,13.0,208.0,1.75,23.0,217.0,192.94,148.88
2016,5,19,16,30,12.0,193.0,1.9,23.0,201.0,178.91,138.46
2016,5,19,16,45,6.0,160.0,2.05,23.0,164.0,143.74,110.98
2016,5,19,17,0,0.0,127.0,2.2,23.0,127.0,109.05,83.45
2016,5,19,17,15,0.0,110.5,2.2,22.5,110.5,94.56,72.21
2016,5,19,17,30,0.0,94.0,2.2,22.0,94.0,80.05,60.72
2016,5,19,17,45,222.5,88.0,2.2,21.5,148.5,234.17,189.95
2016,5,19,18,0,445.0,82.0,2.2,21.0,203.0,352.69,283.96
2016,5,19,18,15,371.5,69.0,2.05,20.5,154.5,279.11,222.33
2016,5,19,18,30,298.0,56.0,1.9,20.0,106.0,212.64,165.75
2016,5,19,18,45,199.0,39.0,1.8,19.5,67.0,139.21,102.78
2016,5,19,19,0,100.0,22.0,1.7,19.0,28.0,70.4,28.72
2016,5,19,19,15,50.0,11.0,1.7,18.5,14.0,23.07,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.5,13.5,0.8,14.5,19.0,11.52,0.0
2016,5,20,6,0,143.0,27.0,0.9,15.0,38.0,20.86,9.97
2016,5,20,6,15,242.5,43.0,0.9,15.5,79.5,32.93,22.85
2016,5,20,6,30,342.0,59.0,0.9,16.0,121.0,44.78,33.82
2016,5,20,6,45,416.0,69.5,0.9,16.5,171.0,52.29,40.72
2016,5,20,7,0,490.0,80.0,0.9,17.0,221.0,61.22,48.61
2016,5,20,7,15,245.0,97.5,0.9,17.5,168.0,72.19,58.04
2016,5,20,7,30,0.0,115.0,0.9,18.0,115.0,91.5,74.47
2016,5,20,7,45,24.5,155.5,0.9,18.5,168.0,120.73,99.0
2016,5,20,8,0,49.0,196.0,0.9,19.0,221.0,141.44,115.8
2016,5,20,8,15,49.5,218.5,0.95,19.5,245.5,155.77,127.04
2016,5,20,8,30,50.0,241.0,1.0,20.0,270.0,169.71,137.83
2016,5,20,8,45,137.0,274.0,1.05,20.5,364.0,190.91,143.9
2016,5,20,9,0,224.0,307.0,1.1,21.0,458.0,235.55,172.1
2016,5,20,9,15,184.5,333.0,1.15,21.5,463.0,264.16,194.49
2016,5,20,9,30,145.0,359.0,1.2,22.0,468.0,288.36,214.26
2016,5,20,9,45,130.5,378.5,1.3,22.5,481.0,311.88,232.55
2016,5,20,10,0,116.0,398.0,1.4,23.0,494.0,333.84,249.34
2016,5,20,10,15,474.0,272.5,1.45,23.0,686.5,400.6,295.52
2016,5,20,10,30,832.0,147.0,1.5,23.0,879.0,509.88,375.81
2016,5,20,10,45,839.0,148.5,1.6,23.5,906.0,561.24,415.35
2016,5,20,11,0,846.0,150.0,1.7,24.0,933.0,609.12,451.68
2016,5,20,11,15,850.5,151.0,1.7,24.0,952.5,654.46,485.53
2016,5,20,11,30,855.0,152.0,1.7,24.0,972.0,697.91,517.19
2016,5,20,11,45,866.0,147.0,1.75,24.5,986.0,739.54,546.35
2016,5,20,12,0,877.0,142.0,1.8,25.0,1000.0,779.37,573.63
2016,5,20,12,15,877.5,142.0,1.8,25.0,1003.0,812.88,595.56
2016,5,20,12,30,878.0,142.0,1.8,25.0,1006.0,843.79,615.6
2016,5,20,12,45,875.0,142.5,1.8,25.5,1000.5,869.43,630.91
2016,5,20,13,0,872.0,143.0,1.8,26.0,995.0,891.97,644.18
2016,5,20,13,15,869.0,142.5,1.8,26.0,982.0,910.33,656.06
2016,5,20,13,30,866.0,142.0,1.8,26.0,969.0,925.16,665.78
2016,5,20,13,45,859.0,142.0,1.8,26.0,947.5,933.14,671.24
2016,5,20,14,0,852.0,142.0,1.8,26.0,926.0,937.4,674.51
2016,5,20,14,15,844.5,140.5,1.8,26.0,897.5,936.12,674.41
2016,5,20,14,30,837.0,139.0,1.8,26.0,869.0,931.15,672.13
2016,5,20,14,45,830.0,135.0,1.85,26.0,834.5,932.43,674.62
2016,5,20,15,0,823.0,131.0,1.9,26.0,800.0,917.91,666.96
2016,5,20,15,15,810.0,128.5,1.95,26.0,759.0,896.01,654.69
2016,5,20,15,30,797.0,126.0,2.0,26.0,718.0,870.96,640.38
2016,5,20,15,45,779.5,123.0,2.05,26.0,671.5,838.47,621.03
2016,5,20,16,0,762.0,120.0,2.1,26.0,625.0,803.43,599.82
2016,5,20,16,15,741.0,116.0,2.1,25.5,575.0,762.15,574.82
2016,5,20,16,30,720.0,112.0,2.1,25.0,525.0,722.82,550.78
2016,5,20,16,45,690.0,107.5,2.15,25.0,472.0,670.93,516.58
2016,5,20,17,0,660.0,103.0,2.2,25.0,419.0,618.63,480.57
2016,5,20,17,15,623.0,97.0,2.1,24.5,365.5,559.78,438.58
2016,5,20,17,30,586.0,91.0,2.0,24.0,312.0,501.87,395.99
2016,5,20,17,45,534.0,82.5,1.9,24.0,259.0,433.66,343.34
2016,5,20,18,0,482.0,74.0,1.8,24.0,206.0,368.73,291.56
2016,5,20,18,15,408.5,63.0,1.65,23.0,157.5,294.33,231.57
2016,5,20,18,30,335.0,52.0,1.5,22.0,109.0,223.65,172.7
2016,5,20,18,45,230.0,37.0,1.4,21.5,69.5,148.11,108.63
2016,5,20,19,0,125.0,22.0,1.3,21.0,30.0,78.77,35.2
2016,5,20,19,15,62.5,11.0,1.35,20.5,15.0,26.46,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,25.5,13.0,2.05,19.5,15.0,11.1,0.0
2016,5,21,6,0,51.0,26.0,2.3,20.0,30.0,20.91,9.9
2016,5,21,6,15,112.0,50.5,2.35,20.0,68.5,38.44,27.03
2016,5,21,6,30,173.0,75.0,2.4,20.0,107.0,55.93,42.83
2016,5,21,6,45,86.5,73.5,2.45,20.5,89.5,56.84,43.96
2016,5,21,7,0,0.0,72.0,2.5,21.0,72.0,58.68,45.59
2016,5,21,7,15,25.5,112.0,2.5,21.5,122.0,85.87,68.9
2016,5,21,7,30,51.0,152.0,2.5,22.0,172.0,112.33,91.1
2016,5,21,7,45,39.5,168.0,2.55,22.5,185.5,123.47,99.96
2016,5,21,8,0,28.0,184.0,2.6,23.0,199.0,134.3,108.44
2016,5,21,8,15,125.0,220.5,2.6,23.0,293.5,150.56,121.53
2016,5,21,8,30,222.0,257.0,2.6,23.0,388.0,171.93,138.67
2016,5,21,8,45,216.0,287.5,2.65,23.5,424.0,202.68,150.03
2016,5,21,9,0,210.0,318.0,2.7,24.0,460.0,239.53,174.8
2016,5,21,9,15,149.0,333.0,2.7,24.0,437.5,257.32,190.22
2016,5,21,9,30,88.0,348.0,2.7,24.0,415.0,275.75,206.74
2016,5,21,9,45,111.5,374.5,2.7,24.5,464.0,311.02,232.4
2016,5,21,10,0,135.0,401.0,2.7,25.0,513.0,342.32,255.15
2016,5,21,10,15,109.5,411.0,2.65,25.0,504.0,359.16,268.32
2016,5,21,10,30,84.0,421.0,2.6,25.0,495.0,365.77,273.5
2016,5,21,10,45,54.0,385.0,2.6,25.5,433.5,333.24,249.23
2016,5,21,11,0,24.0,349.0,2.6,26.0,372.0,298.22,222.83
2016,5,21,11,15,16.0,264.5,2.55,26.0,279.5,228.34,170.73
2016,5,21,11,30,8.0,180.0,2.5,26.0,187.0,155.3,115.38
2016,5,21,11,45,95.5,342.0,2.5,26.5,435.0,356.76,267.38
2016,5,21,12,0,183.0,504.0,2.5,27.0,683.0,563.28,414.02
2016,5,21,12,15,150.0,502.5,2.45,27.0,650.0,550.31,403.18
2016,5,21,12,30,117.0,501.0,2.4,27.0,617.0,534.38,391.41
2016,5,21,12,45,69.5,427.0,2.4,27.0,496.0,431.34,318.29
2016,5,21,13,0,22.0,353.0,2.4,27.0,375.0,319.74,237.14
2016,5,21,13,15,115.5,419.5,2.4,27.0,531.0,487.98,361.41
2016,5,21,13,30,209.0,486.0,2.4,27.0,687.0,640.83,469.03
2016,5,21,13,45,123.0,436.5,2.45,27.0,554.0,523.4,385.44
2016,5,21,14,0,37.0,387.0,2.5,27.0,421.0,386.71,286.78
2016,5,21,14,15,25.5,324.0,2.55,27.0,347.5,318.61,237.88
2016,5,21,14,30,14.0,261.0,2.6,27.0,274.0,237.64,177.97
2016,5,21,14,45,51.0,322.0,2.65,27.0,364.5,344.38,259.19
2016,5,21,15,0,88.0,383.0,2.7,27.0,455.0,441.6,331.15
2016,5,21,15,15,328.0,315.5,2.75,27.0,562.5,628.04,471.49
2016,5,21,15,30,568.0,248.0,2.8,27.0,670.0,789.12,588.42
2016,5,21,15,45,386.0,276.0,2.85,27.0,554.5,631.68,476.01
2016,5,21,16,0,204.0,304.0,2.9,27.0,439.0,482.67,366.93
2016,5,21,16,15,239.5,273.5,2.9,26.5,420.0,477.04,366.41
2016,5,21,16,30,275.0,243.0,2.9,26.0,401.0,483.76,373.99
2016,5,21,16,45,354.0,212.0,2.95,26.0,395.0,503.05,391.18
2016,5,21,17,0,433.0,181.0,3.0,26.0,389.0,529.59,413.07
2016,5,21,17,15,394.5,166.5,2.95,25.5,338.0,470.38,369.6
2016,5,21,17,30,356.0,152.0,2.9,25.0,287.0,401.08,317.79
2016,5,21,17,45,306.0,134.0,2.85,25.0,237.0,336.82,267.52
2016,5,21,18,0,256.0,116.0,2.8,25.0,187.0,276.61,219.12
2016,5,21,18,15,200.5,93.0,2.65,24.5,141.0,212.02,166.43
2016,5,21,18,30,145.0,70.0,2.5,24.0,95.0,152.56,116.91
2016,5,21,18,45,89.5,44.5,2.45,23.5,58.0,87.54,62.66
2016,5,21,19,0,34.0,19.0,2.4,23.0,21.0,32.56,12.47
2016,5,21,19,15,17.0,9.5,2.4,22.5,10.5,12.74,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,22,5,45,49.0,14.5,2.05,20.5,18.5,12.38,0.0
2016,5,22,6,0,98.0,29.0,2.2,21.0,37.0,22.69,11.36
2016,5,22,6,15,187.5,47.5,2.3,21.0,77.0,36.05,24.92
2016,5,22,6,30,277.0,66.0,2.4,21.0,117.0,49.5,37.14
2016,5,22,6,45,138.5,66.5,2.55,21.5,92.0,50.39,38.2
2016,5,22,7,0,0.0,67.0,2.7,22.0,67.0,54.99,42.22
2016,5,22,7,15,0.0,88.0,2.7,22.5,88.0,71.26,56.1
2016,5,22,7,30,0.0,109.0,2.7,23.0,109.0,87.31,69.51
2016,5,22,7,45,102.5,158.5,2.75,23.5,209.0,113.89,91.56
2016,5,22,8,0,205.0,208.0,2.8,24.0,309.0,144.16,116.24
2016,5,22,8,15,207.0,234.5,2.8,24.0,347.0,159.28,128.25
2016,5,22,8,30,209.0,261.0,2.8,24.0,385.0,173.74,139.63
2016,5,22,8,45,119.5,261.0,2.8,24.5,333.0,182.54,136.44
2016,5,22,9,0,30.0,261.0,2.8,25.0,281.0,193.59,146.25
2016,5,22,9,15,101.5,310.5,2.75,25.0,386.0,243.83,181.33
2016,5,22,9,30,173.0,360.0,2.7,25.0,491.0,295.21,217.58
2016,5,22,9,45,96.0,324.0,2.7,25.5,397.5,273.17,203.55
2016,5,22,10,0,19.0,288.0,2.7,26.0,304.0,236.7,177.67
2016,5,22,10,15,28.0,328.0,2.7,26.0,352.0,266.74,200.07
2016,5,22,10,30,37.0,368.0,2.7,26.0,400.0,305.34,228.57
2016,5,22,10,45,33.5,370.0,2.75,26.5,400.0,311.1,232.23
2016,5,22,11,0,30.0,372.0,2.8,27.0,400.0,316.26,235.5
2016,5,22,11,15,28.5,374.0,2.8,27.0,401.5,322.15,239.71
2016,5,22,11,30,27.0,376.0,2.8,27.0,403.0,327.77,243.73
2016,5,22,11,45,38.0,409.5,2.85,27.0,447.5,367.73,273.03
2016,5,22,12,0,49.0,443.0,2.9,27.0,492.0,409.47,303.29
2016,5,22,12,15,39.5,421.5,2.95,27.0,461.0,390.26,289.21
2016,5,22,12,30,30.0,400.0,3.0,27.0,430.0,369.41,274.08
2016,5,22,12,45,61.0,443.0,3.1,27.5,503.0,437.95,324.0
2016,5,22,13,0,92.0,486.0,3.2,28.0,576.0,509.16,374.63
2016,5,22,13,15,197.0,475.5,3.25,28.0,665.5,610.66,448.6
2016,5,22,13,30,302.0,465.0,3.3,28.0,755.0,716.61,523.92
2016,5,22,13,45,179.5,443.5,3.35,28.0,615.0,581.29,428.03
2016,5,22,14,0,57.0,422.0,3.4,28.0,475.0,438.33,324.43
2016,5,22,14,15,128.5,428.0,3.4,28.0,542.0,530.18,393.15
2016,5,22,14,30,200.0,434.0,3.4,28.0,609.0,606.94,449.27
2016,5,22,14,45,264.5,401.5,3.45,28.0,623.5,654.4,484.71
2016,5,22,15,0,329.0,369.0,3.5,28.0,638.0,683.17,507.43
2016,5,22,15,15,500.5,278.0,3.5,27.5,662.5,763.53,569.77
2016,5,22,15,30,672.0,187.0,3.5,27.0,687.0,826.29,619.09
2016,5,22,15,45,563.0,214.5,3.55,27.0,615.5,739.86,558.47
2016,5,22,16,0,454.0,242.0,3.6,27.0,544.0,663.5,504.07
2016,5,22,16,15,520.5,202.5,3.55,27.0,522.5,666.48,509.54
2016,5,22,16,30,587.0,163.0,3.5,27.0,501.0,669.87,514.57
2016,5,22,16,45,301.0,166.0,3.45,27.0,338.5,411.56,321.53
2016,5,22,17,0,15.0,169.0,3.4,27.0,176.0,160.23,122.69
2016,5,22,17,15,10.5,148.5,3.25,26.5,153.5,138.42,106.32
2016,5,22,17,30,6.0,128.0,3.1,26.0,131.0,116.92,89.55
2016,5,22,17,45,3.0,107.0,3.0,26.0,108.5,96.11,72.91
2016,5,22,18,0,0.0,86.0,2.9,26.0,86.0,75.46,56.15
2016,5,22,18,15,0.0,65.5,2.8,25.5,65.5,56.94,41.0
2016,5,22,18,30,0.0,45.0,2.7,25.0,45.0,38.18,25.42
2016,5,22,18,45,0.0,28.0,2.65,24.5,28.0,23.13,12.73
2016,5,22,19,0,0.0,11.0,2.6,24.0,11.0,9.05,0.0
2016,5,22,19,15,0.0,5.5,2.65,24.0,5.5,4.69,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
