Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.85,21.0,5.5,4.51,0.0
2016,6,2,6,0,0.0,11.0,1.0,21.0,11.0,9.04,1.53
2016,6,2,6,15,0.0,21.5,1.3,21.0,21.5,17.71,9.5
2016,6,2,6,30,0.0,32.0,1.6,21.0,32.0,26.41,17.31
2016,6,2,6,45,0.0,45.5,1.95,21.0,45.5,37.62,27.24
2016,6,2,7,0,0.0,59.0,2.3,21.0,59.0,48.87,37.09
2016,6,2,7,15,16.5,104.5,2.4,21.0,111.0,83.33,66.84
2016,6,2,7,30,33.0,150.0,2.5,21.0,163.0,111.23,90.48
2016,6,2,7,45,65.5,181.0,2.6,21.0,212.0,131.55,107.36
2016,6,2,8,0,98.0,212.0,2.7,21.0,261.0,151.3,123.53
2016,6,2,8,15,79.5,230.5,2.75,21.0,273.5,163.05,132.85
2016,6,2,8,30,61.0,249.0,2.8,21.0,286.0,174.42,141.79
2016,6,2,8,45,30.5,179.5,2.85,21.5,198.0,136.47,104.09
2016,6,2,9,0,0.0,110.0,2.9,22.0,110.0,90.94,68.05
2016,6,2,9,15,40.0,228.0,2.9,22.0,258.5,179.02,135.92
2016,6,2,9,30,80.0,346.0,2.9,22.0,407.0,270.3,204.65
2016,6,2,9,45,63.5,351.5,2.95,22.5,402.0,279.36,211.6
2016,6,2,10,0,47.0,357.0,3.0,23.0,397.0,285.99,216.7
2016,6,2,10,15,33.0,332.5,3.0,23.0,361.0,270.38,205.1
2016,6,2,10,30,19.0,308.0,3.0,23.0,325.0,256.94,194.99
2016,6,2,10,45,18.5,310.0,3.05,23.5,327.0,260.91,197.56
2016,6,2,11,0,18.0,312.0,3.1,24.0,329.0,264.69,199.93
2016,6,2,11,15,83.0,402.0,2.95,24.0,482.0,374.86,282.47
2016,6,2,11,30,148.0,492.0,2.8,24.0,635.0,494.04,369.04
2016,6,2,11,45,120.5,490.5,2.65,24.0,607.5,487.39,363.12
2016,6,2,12,0,93.0,489.0,2.5,24.0,580.0,476.28,354.46
2016,6,2,12,15,157.5,497.0,2.3,24.0,653.0,544.71,404.04
2016,6,2,12,30,222.0,505.0,2.1,24.0,726.0,615.37,453.69
2016,6,2,12,45,117.5,379.0,1.9,24.5,496.5,433.65,322.92
2016,6,2,13,0,13.0,253.0,1.7,25.0,267.0,225.15,167.92
2016,6,2,13,15,233.5,337.0,1.6,25.0,562.5,520.33,389.2
2016,6,2,13,30,454.0,421.0,1.5,25.0,858.0,811.41,586.99
2016,6,2,13,45,319.5,445.0,1.45,25.0,750.0,715.46,518.05
2016,6,2,14,0,185.0,469.0,1.4,25.0,642.0,610.51,445.1
2016,6,2,14,15,367.0,399.0,1.45,25.0,728.0,730.74,533.08
2016,6,2,14,30,549.0,329.0,1.5,25.0,814.0,849.97,615.95
2016,6,2,14,45,697.5,222.5,1.55,25.0,813.5,890.24,646.8
2016,6,2,15,0,846.0,116.0,1.6,25.0,813.0,899.0,653.88
2016,6,2,15,15,835.0,114.0,1.6,25.0,773.5,879.99,642.65
2016,6,2,15,30,824.0,112.0,1.6,25.0,734.0,857.79,629.68
2016,6,2,15,45,605.5,192.0,1.6,25.0,634.0,752.86,560.14
2016,6,2,16,0,387.0,272.0,1.6,25.0,534.0,614.29,462.02
2016,6,2,16,15,576.0,184.5,1.55,25.0,541.0,692.95,523.04
2016,6,2,16,30,765.0,97.0,1.5,25.0,548.0,729.0,550.45
2016,6,2,16,45,743.5,92.0,1.5,25.0,496.5,682.45,519.58
2016,6,2,17,0,722.0,87.0,1.5,25.0,445.0,634.69,487.99
2016,6,2,17,15,689.5,82.0,1.4,24.5,392.0,580.68,450.07
2016,6,2,17,30,657.0,77.0,1.3,24.0,339.0,525.07,409.88
2016,6,2,17,45,614.5,70.5,1.25,24.0,286.0,462.62,362.71
2016,6,2,18,0,572.0,64.0,1.2,24.0,233.0,402.4,315.58
2016,6,2,18,15,506.0,56.5,1.1,23.5,183.0,332.14,259.36
2016,6,2,18,30,440.0,49.0,1.0,23.0,133.0,267.43,205.62
2016,6,2,18,45,342.0,38.0,0.9,22.5,90.5,192.76,143.12
2016,6,2,19,0,244.0,27.0,0.8,22.0,48.0,128.84,84.8
2016,6,2,19,15,122.0,13.5,0.8,21.5,24.0,44.65,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,17.5,13.0,10.73,0.0
2016,6,3,6,0,0.0,26.0,1.5,18.0,26.0,21.32,11.5
2016,6,3,6,15,9.0,46.0,1.55,18.0,48.0,36.89,26.18
2016,6,3,6,30,18.0,66.0,1.6,18.0,70.0,51.56,39.52
2016,6,3,6,45,27.5,88.0,1.65,18.5,95.5,67.56,53.73
2016,6,3,7,0,37.0,110.0,1.7,19.0,121.0,83.28,67.38
2016,6,3,7,15,21.5,121.5,1.7,19.0,128.5,95.0,77.4
2016,6,3,7,30,6.0,133.0,1.7,19.0,136.0,104.16,85.05
2016,6,3,7,45,111.0,171.0,1.7,19.5,227.0,121.39,99.24
2016,6,3,8,0,216.0,209.0,1.7,20.0,318.0,144.99,118.52
2016,6,3,8,15,507.0,145.0,1.85,20.5,436.5,95.93,76.57
2016,6,3,8,30,798.0,81.0,2.0,21.0,555.0,71.49,55.55
2016,6,3,8,45,815.5,83.5,2.15,21.5,603.5,101.75,58.57
2016,6,3,9,0,833.0,86.0,2.3,22.0,652.0,157.01,86.94
2016,6,3,9,15,846.0,88.0,2.4,22.5,696.5,212.67,127.49
2016,6,3,9,30,859.0,90.0,2.5,23.0,741.0,269.07,173.95
2016,6,3,9,45,621.0,221.5,2.7,23.5,705.5,331.64,234.0
2016,6,3,10,0,383.0,353.0,2.9,24.0,670.0,385.51,283.01
2016,6,3,10,15,424.5,354.5,2.95,24.0,719.5,425.38,314.32
2016,6,3,10,30,466.0,356.0,3.0,24.0,769.0,475.51,353.12
2016,6,3,10,45,436.5,377.5,3.05,24.5,773.5,506.74,377.16
2016,6,3,11,0,407.0,399.0,3.1,25.0,778.0,534.57,397.89
2016,6,3,11,15,337.0,438.5,3.1,25.0,757.0,551.34,410.18
2016,6,3,11,30,267.0,478.0,3.1,25.0,736.0,558.16,414.68
2016,6,3,11,45,346.0,457.5,3.1,25.0,795.5,616.7,457.73
2016,6,3,12,0,425.0,437.0,3.1,25.0,855.0,679.07,502.85
2016,6,3,12,15,660.5,276.0,3.05,25.0,929.0,751.33,558.39
2016,6,3,12,30,896.0,115.0,3.0,25.0,1003.0,818.2,607.72
2016,6,3,12,45,571.0,305.5,2.95,25.0,871.0,754.95,559.23
2016,6,3,13,0,246.0,496.0,2.9,25.0,739.0,653.24,481.29
2016,6,3,13,15,255.5,487.0,2.85,25.0,736.5,673.91,496.6
2016,6,3,13,30,265.0,478.0,2.8,25.0,734.0,685.88,505.24
2016,6,3,13,45,567.0,299.5,2.75,25.5,831.0,816.31,601.89
2016,6,3,14,0,869.0,121.0,2.7,26.0,928.0,916.97,670.61
2016,6,3,14,15,863.0,119.5,2.65,26.0,901.5,917.26,670.24
2016,6,3,14,30,857.0,118.0,2.6,26.0,875.0,913.86,668.46
2016,6,3,14,45,600.0,246.0,2.55,26.0,766.5,822.46,606.33
2016,6,3,15,0,343.0,374.0,2.5,26.0,658.0,692.72,512.59
2016,6,3,15,15,578.5,243.5,2.45,25.5,693.0,794.97,591.76
2016,6,3,15,30,814.0,113.0,2.4,25.0,728.0,849.33,632.25
2016,6,3,15,45,797.5,111.0,2.35,25.0,683.5,828.66,618.9
2016,6,3,16,0,781.0,109.0,2.3,25.0,639.0,796.03,598.09
2016,6,3,16,15,454.0,186.0,2.15,25.0,489.0,587.28,449.24
2016,6,3,16,30,127.0,263.0,2.0,25.0,339.0,367.13,282.24
2016,6,3,16,45,169.5,236.0,1.9,25.0,326.5,368.83,286.39
2016,6,3,17,0,212.0,209.0,1.8,25.0,314.0,366.71,286.39
2016,6,3,17,15,206.0,184.0,1.7,24.5,276.5,329.7,259.22
2016,6,3,17,30,200.0,159.0,1.6,24.0,239.0,292.33,231.26
2016,6,3,17,45,186.5,136.0,1.55,24.0,201.5,252.53,200.16
2016,6,3,18,0,173.0,113.0,1.5,24.0,164.0,213.31,168.72
2016,6,3,18,15,149.0,91.0,1.35,23.5,129.0,170.79,133.95
2016,6,3,18,30,125.0,69.0,1.2,23.0,94.0,130.11,99.88
2016,6,3,18,45,87.0,49.0,1.05,22.5,64.0,88.41,64.67
2016,6,3,19,0,49.0,29.0,0.9,22.0,34.0,49.93,30.97
2016,6,3,19,15,24.5,14.5,0.9,21.5,17.0,19.04,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,122.0,14.0,2.05,17.5,25.5,11.33,0.0
2016,6,4,6,0,244.0,28.0,2.3,18.0,51.0,22.81,12.69
2016,6,4,6,15,341.5,39.0,2.4,18.5,93.5,31.31,21.32
2016,6,4,6,30,439.0,50.0,2.5,19.0,136.0,39.63,28.99
2016,6,4,6,45,221.0,75.0,2.6,19.5,118.5,56.82,44.18
2016,6,4,7,0,3.0,100.0,2.7,20.0,101.0,78.68,63.16
2016,6,4,7,15,2.5,115.0,2.85,20.5,116.0,90.43,73.07
2016,6,4,7,30,2.0,130.0,3.0,21.0,131.0,102.09,82.7
2016,6,4,7,45,4.5,146.5,3.15,21.5,149.0,114.71,92.96
2016,6,4,8,0,7.0,163.0,3.3,22.0,167.0,127.24,102.97
2016,6,4,8,15,58.0,213.0,3.45,22.5,247.5,153.09,123.95
2016,6,4,8,30,109.0,263.0,3.6,23.0,328.0,182.58,147.59
2016,6,4,8,45,80.5,275.0,3.75,23.5,325.5,195.52,148.72
2016,6,4,9,0,52.0,287.0,3.9,24.0,323.0,210.18,159.09
2016,6,4,9,15,104.5,324.5,4.0,24.0,402.0,250.27,187.21
2016,6,4,9,30,157.0,362.0,4.1,24.0,481.0,288.31,214.27
2016,6,4,9,45,240.0,369.0,4.2,24.5,562.0,324.52,239.5
2016,6,4,10,0,323.0,376.0,4.3,25.0,643.0,378.9,279.51
2016,6,4,10,15,393.0,366.0,4.35,25.0,704.5,425.52,315.19
2016,6,4,10,30,463.0,356.0,4.4,25.0,766.0,473.36,352.25
2016,6,4,10,45,443.0,375.0,4.45,25.5,777.0,507.55,378.67
2016,6,4,11,0,423.0,394.0,4.5,26.0,788.0,539.24,402.46
2016,6,4,11,15,428.0,406.5,4.55,26.0,812.5,579.05,432.39
2016,6,4,11,30,433.0,419.0,4.6,26.0,837.0,618.61,461.64
2016,6,4,11,45,401.5,432.5,4.65,26.0,824.0,634.96,473.63
2016,6,4,12,0,370.0,446.0,4.7,26.0,811.0,645.8,481.51
2016,6,4,12,15,352.5,458.0,4.75,26.0,806.5,663.22,494.06
2016,6,4,12,30,335.0,470.0,4.8,26.0,802.0,678.78,505.1
2016,6,4,12,45,365.5,453.0,4.85,26.0,814.0,707.35,526.5
2016,6,4,13,0,396.0,436.0,4.9,26.0,826.0,735.15,547.29
2016,6,4,13,15,338.0,455.0,4.9,26.0,785.5,716.78,533.34
2016,6,4,13,30,280.0,474.0,4.9,26.0,745.0,694.98,517.06
2016,6,4,13,45,251.0,470.0,4.95,26.0,708.5,675.41,503.42
2016,6,4,14,0,222.0,466.0,5.0,26.0,672.0,640.52,478.99
2016,6,4,14,15,181.0,452.5,4.95,26.0,617.5,595.82,446.73
2016,6,4,14,30,140.0,439.0,4.9,26.0,563.0,549.6,413.08
2016,6,4,14,45,75.5,336.5,4.85,26.0,403.5,377.8,286.77
2016,6,4,15,0,11.0,234.0,4.8,26.0,244.0,210.89,159.48
2016,6,4,15,15,82.5,297.5,4.7,25.5,361.5,348.8,267.78
2016,6,4,15,30,154.0,361.0,4.6,25.0,479.0,493.55,377.92
2016,6,4,15,45,152.5,337.5,4.55,25.0,448.0,468.36,359.65
2016,6,4,16,0,151.0,314.0,4.5,25.0,417.0,442.26,341.21
2016,6,4,16,15,280.5,267.0,4.3,24.5,440.5,513.3,399.11
2016,6,4,16,30,410.0,220.0,4.1,24.0,464.0,574.73,448.83
2016,6,4,16,45,419.0,195.0,3.9,24.0,424.0,542.73,425.85
2016,6,4,17,0,428.0,170.0,3.7,24.0,384.0,508.16,401.0
2016,6,4,17,15,415.5,150.5,3.35,23.5,338.0,462.3,367.12
2016,6,4,17,30,403.0,131.0,3.0,23.0,292.0,415.91,332.04
2016,6,4,17,45,379.0,113.5,2.65,23.0,247.0,364.6,291.44
2016,6,4,18,0,355.0,96.0,2.3,23.0,202.0,314.36,250.67
2016,6,4,18,15,311.0,80.0,2.05,22.5,159.0,257.33,203.86
2016,6,4,18,30,267.0,64.0,1.8,22.0,116.0,204.12,158.93
2016,6,4,18,45,199.0,47.5,1.55,22.0,79.0,145.33,108.78
2016,6,4,19,0,131.0,31.0,1.3,22.0,42.0,93.91,62.55
2016,6,4,19,15,65.5,15.5,1.3,21.5,21.0,37.64,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,103.0,15.5,3.3,19.0,25.0,12.08,0.0
2016,6,5,6,0,206.0,31.0,3.5,19.0,50.0,24.0,13.59
2016,6,5,6,15,307.0,44.0,3.6,19.5,93.0,33.86,23.39
2016,6,5,6,30,408.0,57.0,3.7,20.0,136.0,45.33,33.78
2016,6,5,6,45,479.5,65.0,3.8,20.5,187.5,50.59,38.57
2016,6,5,7,0,551.0,73.0,3.9,21.0,239.0,55.78,43.08
2016,6,5,7,15,598.5,80.0,4.0,21.5,292.5,59.88,46.49
2016,6,5,7,30,646.0,87.0,4.1,22.0,346.0,63.85,49.66
2016,6,5,7,45,683.5,91.0,4.25,23.0,401.0,65.46,50.64
2016,6,5,8,0,721.0,95.0,4.4,24.0,456.0,67.03,51.57
2016,6,5,8,15,746.0,99.5,4.45,24.0,509.0,75.2,58.26
2016,6,5,8,30,771.0,104.0,4.5,24.0,562.0,76.91,59.48
2016,6,5,8,45,793.5,106.0,4.55,24.5,612.5,104.37,61.18
2016,6,5,9,0,816.0,108.0,4.6,25.0,663.0,159.3,88.8
2016,6,5,9,15,830.5,110.5,4.6,25.5,708.5,215.47,129.22
2016,6,5,9,30,845.0,113.0,4.6,26.0,754.0,279.56,181.08
2016,6,5,9,45,857.5,114.5,4.65,26.5,795.0,335.39,228.55
2016,6,5,10,0,870.0,116.0,4.7,27.0,836.0,391.41,276.27
2016,6,5,10,15,494.0,276.0,4.75,27.0,688.0,399.0,292.75
2016,6,5,10,30,118.0,436.0,4.8,27.0,540.0,381.37,284.49
2016,6,5,10,45,227.5,435.5,4.85,27.0,644.5,449.89,335.32
2016,6,5,11,0,337.0,435.0,4.9,27.0,749.0,523.91,390.24
2016,6,5,11,15,623.0,279.0,4.9,27.0,874.0,598.73,448.32
2016,6,5,11,30,909.0,123.0,4.9,27.0,999.0,692.65,520.73
2016,6,5,11,45,636.5,286.0,4.95,27.5,903.5,678.86,506.94
2016,6,5,12,0,364.0,449.0,5.0,28.0,808.0,643.08,476.41
2016,6,5,12,15,229.5,471.5,4.95,28.0,698.5,577.53,428.09
2016,6,5,12,30,95.0,494.0,4.9,28.0,589.0,498.36,368.88
2016,6,5,12,45,509.5,306.0,4.9,28.0,808.0,706.07,527.26
2016,6,5,13,0,924.0,118.0,4.9,28.0,1027.0,895.05,662.37
2016,6,5,13,15,921.5,117.5,4.85,28.0,1015.0,914.74,674.48
2016,6,5,13,30,919.0,117.0,4.8,28.0,1003.0,930.77,685.18
2016,6,5,13,45,914.5,116.5,4.8,28.0,982.5,941.26,692.6
2016,6,5,14,0,910.0,116.0,4.8,28.0,962.0,947.9,697.61
2016,6,5,14,15,904.5,114.5,4.7,28.0,935.0,948.86,698.22
2016,6,5,14,30,899.0,113.0,4.6,28.0,908.0,945.98,696.41
2016,6,5,14,45,888.0,113.5,4.6,28.0,873.5,936.27,690.94
2016,6,5,15,0,877.0,114.0,4.6,28.0,839.0,923.01,683.24
2016,6,5,15,15,866.5,111.5,4.5,27.5,799.0,903.75,672.43
2016,6,5,15,30,856.0,109.0,4.4,27.0,759.0,881.15,659.43
2016,6,5,15,45,845.0,105.5,4.3,27.0,714.0,853.92,641.97
2016,6,5,16,0,834.0,102.0,4.2,27.0,669.0,831.99,628.21
2016,6,5,16,15,816.0,99.0,3.95,26.5,619.5,793.43,603.38
2016,6,5,16,30,798.0,96.0,3.7,26.0,570.0,752.73,576.89
2016,6,5,16,45,776.5,91.5,3.45,26.0,517.5,705.83,544.57
2016,6,5,17,0,755.0,87.0,3.2,26.0,465.0,657.62,510.95
2016,6,5,17,15,723.5,82.5,2.85,25.5,410.5,601.61,470.31
2016,6,5,17,30,692.0,78.0,2.5,25.0,356.0,548.0,430.3
2016,6,5,17,45,648.5,72.0,2.15,24.5,301.5,484.11,381.37
2016,6,5,18,0,605.0,66.0,1.8,24.0,247.0,422.42,332.56
2016,6,5,18,15,538.5,58.5,1.65,23.0,195.0,350.31,275.11
2016,6,5,18,30,472.0,51.0,1.5,22.0,143.0,283.69,219.85
2016,6,5,18,45,367.0,40.5,1.4,21.5,98.5,205.08,153.76
2016,6,5,19,0,262.0,30.0,1.3,21.0,54.0,137.7,93.33
2016,6,5,19,15,131.0,15.0,1.3,20.5,27.0,61.0,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,136.0,14.5,2.2,17.5,27.0,11.78,0.0
2016,6,6,6,0,272.0,29.0,2.4,18.0,54.0,23.76,13.49
2016,6,6,6,15,377.0,39.5,2.6,18.5,99.5,31.88,21.81
2016,6,6,6,30,482.0,50.0,2.8,19.0,145.0,39.87,29.19
2016,6,6,6,45,549.0,57.5,3.0,19.5,197.0,45.07,33.92
2016,6,6,7,0,616.0,65.0,3.2,20.0,249.0,50.18,38.38
2016,6,6,7,15,660.5,70.5,3.15,20.5,304.0,53.49,41.13
2016,6,6,7,30,705.0,76.0,3.1,21.0,359.0,61.85,48.14
2016,6,6,7,45,737.0,80.0,3.1,22.0,414.0,63.97,49.58
2016,6,6,8,0,769.0,84.0,3.1,23.0,469.0,66.04,50.93
2016,6,6,8,15,791.5,87.5,3.2,23.5,522.0,67.52,51.87
2016,6,6,8,30,814.0,91.0,3.3,24.0,575.0,68.9,52.73
2016,6,6,8,45,831.0,94.0,3.4,25.0,624.5,97.44,55.08
2016,6,6,9,0,848.0,97.0,3.5,26.0,674.0,163.35,90.39
2016,6,6,9,15,861.0,99.5,3.5,26.0,719.5,220.3,131.16
2016,6,6,9,30,874.0,102.0,3.5,26.0,765.0,277.98,178.25
2016,6,6,9,45,883.5,104.5,3.5,26.5,805.0,335.14,226.74
2016,6,6,10,0,893.0,107.0,3.5,27.0,845.0,392.15,275.09
2016,6,6,10,15,900.5,108.5,3.45,27.0,879.0,447.26,321.69
2016,6,6,10,30,908.0,110.0,3.4,27.0,913.0,501.5,366.46
2016,6,6,10,45,912.5,111.5,3.4,27.0,939.5,553.11,408.15
2016,6,6,11,0,917.0,113.0,3.4,27.0,966.0,603.09,447.46
2016,6,6,11,15,920.0,114.0,3.35,27.0,985.5,649.96,483.32
2016,6,6,11,30,923.0,115.0,3.3,27.0,1005.0,694.65,516.67
2016,6,6,11,45,926.5,114.0,3.25,27.5,1017.0,735.83,545.71
2016,6,6,12,0,930.0,113.0,3.2,28.0,1029.0,774.54,572.28
2016,6,6,12,15,930.5,113.0,3.15,28.0,1032.5,809.23,595.21
2016,6,6,12,30,931.0,113.0,3.1,28.0,1036.0,841.21,616.09
2016,6,6,12,45,928.5,113.5,3.1,28.0,1031.0,868.36,633.98
2016,6,6,13,0,926.0,114.0,3.1,28.0,1026.0,892.34,649.78
2016,6,6,13,15,923.5,113.5,3.05,28.0,1013.5,912.02,662.47
2016,6,6,13,30,921.0,113.0,3.0,28.0,1001.0,928.04,672.81
2016,6,6,13,45,915.5,113.0,3.0,28.5,980.5,938.06,678.36
2016,6,6,14,0,910.0,113.0,3.0,29.0,960.0,944.25,681.54
2016,6,6,14,15,904.0,111.5,2.95,28.5,932.5,944.73,683.53
2016,6,6,14,30,898.0,110.0,2.9,28.0,905.0,941.38,683.19
2016,6,6,14,45,885.0,111.5,2.85,28.0,869.5,930.86,676.96
2016,6,6,15,0,872.0,113.0,2.8,28.0,834.0,916.84,668.6
2016,6,6,15,15,861.5,110.5,2.75,28.0,794.0,897.66,656.98
2016,6,6,15,30,851.0,108.0,2.7,28.0,754.0,875.18,643.26
2016,6,6,15,45,837.0,105.5,2.65,28.0,708.5,846.55,625.47
2016,6,6,16,0,823.0,103.0,2.6,28.0,663.0,823.42,611.42
2016,6,6,16,15,805.0,100.0,2.45,27.5,614.0,785.22,587.56
2016,6,6,16,30,787.0,97.0,2.3,27.0,565.0,744.9,562.08
2016,6,6,16,45,763.5,93.0,2.2,27.0,512.5,697.48,530.55
2016,6,6,17,0,740.0,89.0,2.1,27.0,460.0,648.91,497.69
2016,6,6,17,15,708.0,84.5,1.95,26.5,406.0,593.19,458.46
2016,6,6,17,30,676.0,80.0,1.8,26.0,352.0,540.1,419.96
2016,6,6,17,45,631.5,74.0,1.7,26.0,298.0,476.37,371.75
2016,6,6,18,0,587.0,68.0,1.6,26.0,244.0,414.94,323.74
2016,6,6,18,15,521.5,60.0,1.45,25.0,193.0,343.65,267.52
2016,6,6,18,30,456.0,52.0,1.3,24.0,142.0,277.78,213.46
2016,6,6,18,45,353.5,41.0,1.2,23.0,98.0,200.45,149.4
2016,6,6,19,0,251.0,30.0,1.1,22.0,54.0,134.12,90.95
2016,6,6,19,15,125.5,15.0,1.1,21.5,27.0,57.8,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,97.0,16.0,0.9,19.5,25.0,12.46,0.0
2016,6,7,6,0,194.0,32.0,0.9,20.0,50.0,24.72,14.16
2016,6,7,6,15,293.5,45.5,1.0,20.5,93.0,34.91,24.22
2016,6,7,6,30,393.0,59.0,1.1,21.0,136.0,46.94,35.06
2016,6,7,6,45,460.5,68.5,1.2,21.5,186.5,53.31,40.78
2016,6,7,7,0,528.0,78.0,1.3,22.0,237.0,59.51,46.13
2016,6,7,7,15,575.0,85.5,1.25,22.5,290.0,63.8,49.64
2016,6,7,7,30,622.0,93.0,1.2,23.0,343.0,67.93,52.92
2016,6,7,7,45,656.5,98.5,1.2,24.0,396.0,70.32,54.52
2016,6,7,8,0,691.0,104.0,1.2,25.0,449.0,72.6,55.99
2016,6,7,8,15,716.0,108.5,1.3,25.5,501.0,73.94,56.77
2016,6,7,8,30,741.0,113.0,1.4,26.0,553.0,82.6,63.64
2016,6,7,8,45,759.5,117.5,1.55,26.5,602.0,108.92,65.54
2016,6,7,9,0,778.0,122.0,1.7,27.0,651.0,163.0,92.28
2016,6,7,9,15,792.5,125.0,1.7,27.0,695.5,217.23,130.48
2016,6,7,9,30,807.0,128.0,1.7,27.0,740.0,272.58,174.73
2016,6,7,9,45,481.5,266.0,1.75,27.5,636.5,319.94,224.26
2016,6,7,10,0,156.0,404.0,1.8,28.0,533.0,345.53,252.38
2016,6,7,10,15,500.5,271.5,1.8,28.0,709.5,397.08,286.27
2016,6,7,10,30,845.0,139.0,1.8,28.0,886.0,492.09,354.94
2016,6,7,10,45,850.5,140.5,1.8,28.5,912.5,541.2,392.52
2016,6,7,11,0,856.0,142.0,1.8,29.0,939.0,588.91,428.08
2016,6,7,11,15,860.5,143.0,1.85,29.0,959.0,634.06,461.9
2016,6,7,11,30,865.0,144.0,1.9,29.0,979.0,677.33,493.61
2016,6,7,11,45,874.0,140.5,1.95,29.0,992.5,718.4,523.24
2016,6,7,12,0,883.0,137.0,2.0,29.0,1006.0,757.57,551.05
2016,6,7,12,15,477.5,307.5,2.0,29.0,777.5,636.94,463.74
2016,6,7,12,30,72.0,478.0,2.0,29.0,549.0,465.85,337.9
2016,6,7,12,45,478.5,306.5,2.05,29.0,778.0,679.43,496.15
2016,6,7,13,0,885.0,135.0,2.1,29.0,1007.0,874.06,629.54
2016,6,7,13,15,882.5,134.5,2.1,29.0,995.0,893.4,640.42
2016,6,7,13,30,880.0,134.0,2.1,29.0,983.0,909.23,650.75
2016,6,7,13,45,876.0,132.5,2.15,29.5,963.0,919.22,656.63
2016,6,7,14,0,872.0,131.0,2.2,30.0,943.0,925.48,660.27
2016,6,7,14,15,865.5,129.5,2.2,30.0,916.5,925.73,661.08
2016,6,7,14,30,859.0,128.0,2.2,30.0,890.0,922.27,659.7
2016,6,7,14,45,852.0,125.5,2.25,30.0,856.5,913.76,655.7
2016,6,7,15,0,845.0,123.0,2.3,30.0,823.0,901.69,649.53
2016,6,7,15,15,834.0,120.5,2.25,29.5,783.5,882.59,639.31
2016,6,7,15,30,823.0,118.0,2.2,29.0,744.0,869.89,633.37
2016,6,7,15,45,808.0,116.0,2.2,29.0,699.0,841.25,616.09
2016,6,7,16,0,793.0,114.0,2.2,29.0,654.0,809.9,597.05
2016,6,7,16,15,774.5,110.5,2.1,28.5,605.5,771.6,573.6
2016,6,7,16,30,756.0,107.0,2.0,28.0,557.0,731.27,548.53
2016,6,7,16,45,732.5,102.0,1.9,28.0,505.0,683.81,517.1
2016,6,7,17,0,709.0,97.0,1.8,28.0,453.0,638.02,485.84
2016,6,7,17,15,676.5,92.0,1.7,27.5,400.0,582.7,447.39
2016,6,7,17,30,644.0,87.0,1.6,27.0,347.0,527.78,408.1
2016,6,7,17,45,594.0,81.5,1.55,27.0,293.5,462.74,359.37
2016,6,7,18,0,544.0,76.0,1.5,27.0,240.0,400.47,311.17
2016,6,7,18,15,478.0,67.0,1.35,26.0,190.0,329.83,255.78
2016,6,7,18,30,412.0,58.0,1.2,25.0,140.0,264.62,202.67
2016,6,7,18,45,313.5,45.5,1.1,24.5,96.5,186.88,138.58
2016,6,7,19,0,215.0,33.0,1.0,24.0,53.0,123.85,83.7
2016,6,7,19,15,107.5,16.5,1.05,23.5,26.5,55.0,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,17.0,0.25,21.5,24.5,13.21,0.0
2016,6,8,6,0,164.0,34.0,0.2,22.0,49.0,26.15,15.2
2016,6,8,6,15,257.5,48.5,0.35,22.0,90.5,36.98,25.85
2016,6,8,6,30,351.0,63.0,0.5,22.0,132.0,47.62,35.51
2016,6,8,6,45,423.5,73.0,0.7,22.5,182.0,54.71,41.81
2016,6,8,7,0,496.0,83.0,0.9,23.0,232.0,63.22,49.11
2016,6,8,7,15,543.5,91.0,1.1,23.5,284.0,67.69,52.75
2016,6,8,7,30,591.0,99.0,1.3,24.0,336.0,71.99,56.14
2016,6,8,7,45,629.0,104.0,1.55,25.0,389.0,73.84,57.27
2016,6,8,8,0,667.0,109.0,1.8,26.0,442.0,75.63,58.31
2016,6,8,8,15,692.5,114.0,1.9,26.0,493.5,77.13,59.34
2016,6,8,8,30,718.0,119.0,2.0,26.0,545.0,78.5,60.25
2016,6,8,8,45,736.5,123.5,2.15,26.5,593.0,103.49,62.11
2016,6,8,9,0,755.0,128.0,2.3,27.0,641.0,163.83,94.06
2016,6,8,9,15,770.0,131.5,2.35,27.0,685.5,217.09,131.56
2016,6,8,9,30,785.0,135.0,2.4,27.0,730.0,271.57,175.21
2016,6,8,9,45,794.0,139.0,2.45,27.5,768.5,325.67,220.29
2016,6,8,10,0,803.0,143.0,2.5,28.0,807.0,379.83,265.41
2016,6,8,10,15,812.0,145.0,2.5,28.0,840.5,432.35,309.04
2016,6,8,10,30,821.0,147.0,2.5,28.0,874.0,484.44,351.29
2016,6,8,10,45,826.5,149.5,2.5,28.5,900.0,534.46,390.14
2016,6,8,11,0,832.0,152.0,2.5,29.0,926.0,583.24,426.82
2016,6,8,11,15,624.5,285.0,2.5,29.0,873.5,601.31,439.58
2016,6,8,11,30,417.0,418.0,2.5,29.0,821.0,604.39,440.08
2016,6,8,11,45,450.5,387.5,2.5,29.0,828.0,630.47,459.59
2016,6,8,12,0,484.0,357.0,2.5,29.0,835.0,656.55,478.88
2016,6,8,12,15,305.0,431.0,2.5,29.0,733.0,602.28,438.74
2016,6,8,12,30,126.0,505.0,2.5,29.0,631.0,535.98,389.38
2016,6,8,12,45,138.0,491.0,2.55,29.0,628.0,544.76,396.59
2016,6,8,13,0,150.0,477.0,2.6,29.0,625.0,552.75,402.9
2016,6,8,13,15,311.0,448.0,2.6,29.0,749.5,684.63,497.37
2016,6,8,13,30,472.0,419.0,2.6,29.0,874.0,821.09,591.2
2016,6,8,13,45,455.0,406.0,2.65,29.0,838.0,807.47,581.97
2016,6,8,14,0,438.0,393.0,2.7,29.0,802.0,790.64,571.79
2016,6,8,14,15,425.0,382.0,2.7,29.0,769.0,776.33,563.01
2016,6,8,14,30,412.0,371.0,2.7,29.0,736.0,759.39,552.45
2016,6,8,14,45,325.5,384.5,2.7,29.0,666.0,683.41,500.19
2016,6,8,15,0,239.0,398.0,2.7,29.0,596.0,604.03,444.85
2016,6,8,15,15,488.5,278.0,2.7,28.5,658.0,740.92,548.11
2016,6,8,15,30,738.0,158.0,2.7,28.0,720.0,841.48,621.97
2016,6,8,15,45,720.5,154.5,2.7,28.0,676.0,810.79,601.89
2016,6,8,16,0,703.0,151.0,2.7,28.0,632.0,777.73,581.16
2016,6,8,16,15,565.5,184.0,2.6,27.5,552.5,681.92,514.96
2016,6,8,16,30,428.0,217.0,2.5,27.0,473.0,584.89,445.79
2016,6,8,16,45,451.5,189.0,2.4,27.0,436.5,560.22,430.06
2016,6,8,17,0,475.0,161.0,2.3,27.0,400.0,531.73,410.74
2016,6,8,17,15,443.5,149.0,2.15,26.5,352.5,479.16,372.8
2016,6,8,17,30,412.0,137.0,2.0,26.0,305.0,427.64,334.82
2016,6,8,17,45,380.0,121.0,1.85,26.0,257.5,373.0,292.85
2016,6,8,18,0,348.0,105.0,1.7,26.0,210.0,320.19,251.2
2016,6,8,18,15,298.0,88.5,1.6,25.5,165.5,260.18,203.22
2016,6,8,18,30,248.0,72.0,1.5,25.0,121.0,195.43,150.31
2016,6,8,18,45,181.0,53.5,1.4,24.5,83.5,136.9,101.59
2016,6,8,19,0,114.0,35.0,1.3,24.0,46.0,85.22,57.13
2016,6,8,19,15,57.0,17.5,1.35,23.5,23.0,38.12,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.5,16.5,1.0,21.5,23.5,12.82,0.0
2016,6,9,6,0,151.0,33.0,1.1,22.0,47.0,25.36,14.51
2016,6,9,6,15,239.5,49.0,1.0,22.0,88.0,37.28,26.05
2016,6,9,6,30,328.0,65.0,0.9,22.0,129.0,48.94,36.62
2016,6,9,6,45,399.0,75.5,0.85,22.5,178.0,56.31,43.18
2016,6,9,7,0,470.0,86.0,0.8,23.0,227.0,63.53,49.37
2016,6,9,7,15,517.0,94.5,1.0,23.5,278.5,70.13,54.84
2016,6,9,7,30,564.0,103.0,1.2,24.0,330.0,74.66,58.4
2016,6,9,7,45,603.5,108.0,1.4,25.0,382.5,76.36,59.38
2016,6,9,8,0,643.0,113.0,1.6,26.0,435.0,78.02,60.29
2016,6,9,8,15,669.5,118.5,1.7,26.0,486.0,79.72,61.48
2016,6,9,8,30,696.0,124.0,1.8,26.0,537.0,81.26,62.54
2016,6,9,8,45,717.5,127.5,1.95,26.5,585.0,104.32,63.47
2016,6,9,9,0,739.0,131.0,2.1,27.0,633.0,163.39,94.41
2016,6,9,9,15,754.5,134.5,2.2,27.0,677.5,215.75,131.11
2016,6,9,9,30,770.0,138.0,2.3,27.0,722.0,269.4,173.99
2016,6,9,9,45,783.5,140.0,2.4,27.5,761.5,322.48,218.09
2016,6,9,10,0,797.0,142.0,2.5,28.0,801.0,376.13,262.75
2016,6,9,10,15,511.5,288.5,2.6,28.0,718.0,411.68,297.74
2016,6,9,10,30,226.0,435.0,2.7,28.0,635.0,428.28,314.14
2016,6,9,10,45,254.5,443.0,2.8,28.5,675.0,460.98,337.96
2016,6,9,11,0,283.0,451.0,2.9,29.0,715.0,502.95,368.07
2016,6,9,11,15,561.5,300.5,2.95,29.0,837.5,573.84,421.92
2016,6,9,11,30,840.0,150.0,3.0,29.0,960.0,663.5,489.44
2016,6,9,11,45,846.0,148.5,3.1,29.5,973.0,702.99,517.41
2016,6,9,12,0,852.0,147.0,3.2,30.0,986.0,740.49,543.69
2016,6,9,12,15,853.0,147.0,3.25,30.0,990.0,773.25,567.0
2016,6,9,12,30,854.0,147.0,3.3,30.0,994.0,803.72,587.48
2016,6,9,12,45,853.0,147.0,3.35,30.0,990.0,830.23,605.3
2016,6,9,13,0,852.0,147.0,3.4,30.0,986.0,854.02,621.35
2016,6,9,13,15,849.5,146.0,3.4,30.0,974.5,872.61,633.74
2016,6,9,13,30,847.0,145.0,3.4,30.0,963.0,887.79,643.97
2016,6,9,13,45,581.0,297.0,3.4,30.0,853.0,822.29,597.37
2016,6,9,14,0,315.0,449.0,3.4,30.0,743.0,719.86,522.18
2016,6,9,14,15,569.5,294.5,3.35,30.0,807.0,826.81,602.54
2016,6,9,14,30,824.0,140.0,3.3,30.0,871.0,900.24,654.48
2016,6,9,14,45,449.0,261.5,3.3,30.0,658.5,691.23,509.76
2016,6,9,15,0,74.0,383.0,3.3,30.0,446.0,423.17,312.78
2016,6,9,15,15,156.0,369.5,3.25,29.5,492.0,501.69,373.76
2016,6,9,15,30,238.0,356.0,3.2,29.0,538.0,561.17,419.4
2016,6,9,15,45,224.5,334.5,3.2,29.0,498.0,526.17,394.96
2016,6,9,16,0,211.0,313.0,3.2,29.0,458.0,490.52,370.27
2016,6,9,16,15,433.0,227.5,3.1,28.5,495.5,611.42,464.17
2016,6,9,16,30,655.0,142.0,3.0,28.0,533.0,693.05,527.79
2016,6,9,16,45,625.5,136.5,2.95,28.0,482.5,643.75,492.77
2016,6,9,17,0,596.0,131.0,2.9,28.0,432.0,594.03,457.64
2016,6,9,17,15,560.5,123.0,2.7,27.5,380.5,537.58,417.19
2016,6,9,17,30,525.0,115.0,2.5,27.0,329.0,475.59,371.7
2016,6,9,17,45,479.0,105.0,2.35,27.0,278.0,414.05,324.53
2016,6,9,18,0,433.0,95.0,2.2,27.0,227.0,355.44,278.33
2016,6,9,18,15,369.5,82.5,2.05,26.0,179.0,288.84,225.59
2016,6,9,18,30,306.0,70.0,1.9,25.0,131.0,227.99,175.79
2016,6,9,18,45,225.0,53.0,1.75,24.5,90.5,161.58,120.55
2016,6,9,19,0,144.0,36.0,1.6,24.0,50.0,96.43,65.28
2016,6,9,19,15,72.0,18.0,1.65,24.0,25.0,42.96,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.0,15.5,1.0,21.5,25.0,12.08,0.0
2016,6,10,6,0,200.0,31.0,1.1,22.0,50.0,23.98,13.41
2016,6,10,6,15,296.5,44.0,1.25,22.0,92.0,33.82,23.11
2016,6,10,6,30,393.0,57.0,1.4,22.0,134.0,45.24,33.44
2016,6,10,6,45,459.5,66.0,1.6,22.5,183.0,51.27,38.84
2016,6,10,7,0,526.0,75.0,1.8,23.0,232.0,57.14,43.89
2016,6,10,7,15,571.5,82.0,1.9,23.5,284.0,61.13,47.16
2016,6,10,7,30,617.0,89.0,2.0,24.0,336.0,64.98,50.2
2016,6,10,7,45,407.0,150.0,2.1,24.5,322.5,101.44,80.68
2016,6,10,8,0,197.0,211.0,2.2,25.0,309.0,145.77,116.99
2016,6,10,8,15,465.5,159.5,2.25,25.5,426.0,104.1,81.85
2016,6,10,8,30,734.0,108.0,2.3,26.0,543.0,79.05,60.69
2016,6,10,8,45,753.5,111.0,2.35,26.5,591.0,101.91,61.29
2016,6,10,9,0,773.0,114.0,2.4,27.0,639.0,154.55,86.4
2016,6,10,9,15,787.5,117.0,2.4,27.0,683.5,208.31,124.12
2016,6,10,9,30,802.0,120.0,2.4,27.0,728.0,263.2,168.14
2016,6,10,9,45,813.0,122.5,2.4,27.5,767.0,317.62,213.56
2016,6,10,10,0,824.0,125.0,2.4,28.0,806.0,376.96,262.58
2016,6,10,10,15,574.5,267.5,2.4,28.0,751.5,419.08,301.87
2016,6,10,10,30,325.0,410.0,2.4,28.0,697.0,448.92,327.74
2016,6,10,10,45,358.5,407.0,2.4,28.5,733.0,487.83,356.08
2016,6,10,11,0,392.0,404.0,2.4,29.0,769.0,529.06,385.66
2016,6,10,11,15,431.5,375.0,2.4,29.0,785.0,554.16,404.81
2016,6,10,11,30,471.0,346.0,2.4,29.0,801.0,584.84,427.79
2016,6,10,11,45,675.5,236.0,2.45,29.5,896.5,662.76,484.88
2016,6,10,12,0,880.0,126.0,2.5,30.0,992.0,744.27,543.66
2016,6,10,12,15,880.5,126.0,2.5,30.0,996.0,777.4,565.79
2016,6,10,12,30,881.0,126.0,2.5,30.0,1000.0,808.04,585.82
2016,6,10,12,45,879.5,126.5,2.55,30.0,996.5,834.94,603.67
2016,6,10,13,0,878.0,127.0,2.6,30.0,993.0,858.97,619.68
2016,6,10,13,15,875.5,126.5,2.6,30.0,981.0,878.09,632.19
2016,6,10,13,30,873.0,126.0,2.6,30.0,969.0,893.75,642.55
2016,6,10,13,45,607.5,279.0,2.6,30.0,860.0,829.83,598.4
2016,6,10,14,0,342.0,432.0,2.6,30.0,751.0,728.03,524.82
2016,6,10,14,15,596.0,277.5,2.6,30.0,814.5,836.88,605.56
2016,6,10,14,30,850.0,123.0,2.6,30.0,878.0,907.53,654.37
2016,6,10,14,45,572.0,254.5,2.65,30.0,754.0,800.83,582.39
2016,6,10,15,0,294.0,386.0,2.7,30.0,630.0,657.25,480.09
2016,6,10,15,15,298.0,364.5,2.65,30.0,601.5,639.78,470.06
2016,6,10,15,30,302.0,343.0,2.6,30.0,573.0,620.4,457.89
2016,6,10,15,45,308.0,319.0,2.6,30.0,541.0,598.32,444.08
2016,6,10,16,0,314.0,295.0,2.6,30.0,509.0,574.27,428.79
2016,6,10,16,15,522.5,202.5,2.5,29.5,528.5,658.63,494.69
2016,6,10,16,30,731.0,110.0,2.4,29.0,548.0,714.4,538.0
2016,6,10,16,45,700.0,108.0,2.35,29.0,496.0,668.62,507.04
2016,6,10,17,0,669.0,106.0,2.3,29.0,444.0,619.4,472.81
2016,6,10,17,15,635.5,100.0,2.15,28.5,392.0,563.91,433.78
2016,6,10,17,30,602.0,94.0,2.0,28.0,340.0,508.98,394.08
2016,6,10,17,45,545.5,89.0,1.85,28.0,287.0,442.45,343.66
2016,6,10,18,0,489.0,84.0,1.7,28.0,234.0,379.24,294.43
2016,6,10,18,15,425.0,73.5,1.55,27.5,185.5,306.08,236.82
2016,6,10,18,30,361.0,63.0,1.4,27.0,137.0,244.33,186.35
2016,6,10,18,45,266.0,49.0,1.3,26.5,94.5,172.76,127.63
2016,6,10,19,0,171.0,35.0,1.2,26.0,52.0,111.59,75.74
2016,6,10,19,15,85.5,17.5,1.2,25.5,26.0,50.73,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,63.5,17.0,1.75,22.5,23.0,13.49,0.0
2016,6,11,6,0,127.0,34.0,2.0,23.0,46.0,26.47,15.27
2016,6,11,6,15,214.0,50.5,2.2,23.5,86.0,38.29,26.69
2016,6,11,6,30,301.0,67.0,2.4,24.0,126.0,50.24,37.38
2016,6,11,6,45,150.5,70.0,2.6,24.5,99.5,52.89,39.88
2016,6,11,7,0,0.0,73.0,2.8,25.0,73.0,59.55,45.57
2016,6,11,7,15,0.0,79.5,2.9,25.0,79.5,65.11,50.26
2016,6,11,7,30,0.0,86.0,3.0,25.0,86.0,70.6,54.76
2016,6,11,7,45,36.0,146.0,3.1,25.5,164.0,110.29,87.82
2016,6,11,8,0,72.0,206.0,3.2,26.0,242.0,147.6,118.17
2016,6,11,8,15,48.5,213.0,3.25,26.0,238.5,152.9,122.03
2016,6,11,8,30,25.0,220.0,3.3,26.0,235.0,167.79,133.76
2016,6,11,8,45,365.5,181.5,3.35,26.5,429.0,123.37,85.69
2016,6,11,9,0,706.0,143.0,3.4,27.0,623.0,158.77,92.46
2016,6,11,9,15,465.0,249.0,3.4,27.0,574.5,235.57,158.65
2016,6,11,9,30,224.0,355.0,3.4,27.0,526.0,297.16,215.46
2016,6,11,9,45,226.0,376.0,3.45,27.5,556.0,330.62,240.89
2016,6,11,10,0,228.0,397.0,3.5,28.0,586.0,364.4,266.55
2016,6,11,10,15,167.0,414.0,3.5,28.0,555.5,370.91,273.39
2016,6,11,10,30,106.0,431.0,3.5,28.0,525.0,377.21,279.11
2016,6,11,10,45,161.0,448.0,3.55,28.5,595.5,422.54,311.71
2016,6,11,11,0,216.0,465.0,3.6,29.0,666.0,479.96,352.8
2016,6,11,11,15,499.5,325.5,3.6,29.0,803.5,558.16,411.87
2016,6,11,11,30,783.0,186.0,3.6,29.0,941.0,657.15,486.06
2016,6,11,11,45,780.0,191.5,3.6,29.0,951.5,695.37,513.68
2016,6,11,12,0,777.0,197.0,3.6,29.0,962.0,731.23,539.44
2016,6,11,12,15,778.0,197.5,3.55,29.0,966.5,763.89,562.48
2016,6,11,12,30,779.0,198.0,3.5,29.0,971.0,794.43,583.71
2016,6,11,12,45,775.5,199.5,3.5,29.5,966.5,819.9,600.22
2016,6,11,13,0,772.0,201.0,3.5,30.0,962.0,842.64,614.36
2016,6,11,13,15,768.5,200.0,3.45,30.0,950.5,860.19,625.85
2016,6,11,13,30,765.0,199.0,3.4,30.0,939.0,874.41,635.21
2016,6,11,13,45,758.5,198.5,3.4,30.0,919.5,882.96,641.21
2016,6,11,14,0,752.0,198.0,3.4,30.0,900.0,888.03,645.06
2016,6,11,14,15,744.5,195.5,3.35,30.0,874.0,886.9,644.67
2016,6,11,14,30,737.0,193.0,3.3,30.0,848.0,890.2,647.37
2016,6,11,14,45,648.5,241.5,3.25,30.0,801.5,858.09,625.42
2016,6,11,15,0,560.0,290.0,3.2,30.0,755.0,818.98,597.9
2016,6,11,15,15,603.5,247.0,3.15,30.0,726.5,817.02,599.15
2016,6,11,15,30,647.0,204.0,3.1,30.0,698.0,807.47,595.17
2016,6,11,15,45,630.0,198.0,3.05,30.0,655.0,776.53,575.05
2016,6,11,16,0,613.0,192.0,3.0,30.0,612.0,743.39,553.41
2016,6,11,16,15,590.5,185.0,2.9,29.5,565.5,702.82,527.21
2016,6,11,16,30,568.0,178.0,2.8,29.0,519.0,654.21,495.1
2016,6,11,16,45,541.5,169.0,2.7,29.0,470.0,606.82,462.16
2016,6,11,17,0,515.0,160.0,2.6,29.0,421.0,559.22,428.47
2016,6,11,17,15,478.0,149.5,2.4,28.5,370.0,503.03,388.24
2016,6,11,17,30,441.0,139.0,2.2,28.0,319.0,448.23,348.06
2016,6,11,17,45,395.5,125.5,2.05,28.0,269.5,387.02,301.46
2016,6,11,18,0,350.0,112.0,1.9,28.0,220.0,328.86,256.03
2016,6,11,18,15,289.5,96.0,1.8,27.5,173.0,254.38,197.39
2016,6,11,18,30,229.0,80.0,1.7,27.0,126.0,196.71,150.44
2016,6,11,18,45,157.5,59.0,1.65,26.5,86.0,134.64,99.51
2016,6,11,19,0,86.0,38.0,1.6,26.0,46.0,79.68,53.61
2016,6,11,19,15,43.0,19.0,1.65,25.5,23.0,32.88,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
