Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,17.0,2.2,23.5,21.5,13.47,0.0
2016,6,12,6,0,101.0,34.0,2.4,24.0,43.0,26.39,15.11
2016,6,12,6,15,180.0,52.5,2.45,24.0,82.5,40.25,28.27
2016,6,12,6,30,259.0,71.0,2.5,24.0,122.0,52.91,39.65
2016,6,12,6,45,149.5,90.5,2.65,24.5,122.0,68.46,53.17
2016,6,12,7,0,40.0,110.0,2.8,25.0,122.0,83.28,65.77
2016,6,12,7,15,164.5,129.5,2.9,25.0,193.5,95.39,75.94
2016,6,12,7,30,289.0,149.0,3.0,25.0,265.0,105.14,83.94
2016,6,12,7,45,321.5,167.5,3.1,25.5,313.5,116.38,92.87
2016,6,12,8,0,354.0,186.0,3.2,26.0,362.0,127.17,101.27
2016,6,12,8,15,361.0,208.5,3.25,26.0,405.5,139.36,110.93
2016,6,12,8,30,368.0,231.0,3.3,26.0,449.0,150.87,119.97
2016,6,12,8,45,278.5,271.5,3.35,26.5,444.5,180.15,131.76
2016,6,12,9,0,189.0,312.0,3.4,27.0,440.0,227.21,164.96
2016,6,12,9,15,269.5,319.0,3.4,27.0,515.5,253.18,180.02
2016,6,12,9,30,350.0,326.0,3.4,27.0,591.0,298.36,211.59
2016,6,12,9,45,345.5,347.5,3.4,27.5,621.0,337.58,242.44
2016,6,12,10,0,341.0,369.0,3.4,28.0,651.0,376.35,272.78
2016,6,12,10,15,406.0,361.0,3.35,28.0,710.5,416.39,303.17
2016,6,12,10,30,471.0,353.0,3.3,28.0,770.0,469.28,343.14
2016,6,12,10,45,384.5,399.5,3.3,28.5,747.0,494.54,362.58
2016,6,12,11,0,298.0,446.0,3.3,29.0,724.0,506.16,371.01
2016,6,12,11,15,385.0,431.0,3.3,29.0,797.5,569.08,416.89
2016,6,12,11,30,472.0,416.0,3.3,29.0,871.0,635.64,464.81
2016,6,12,11,45,453.5,426.5,3.35,29.5,868.5,658.76,480.3
2016,6,12,12,0,435.0,437.0,3.4,30.0,866.0,679.48,493.98
2016,6,12,12,15,429.0,439.0,3.35,30.0,864.0,700.93,508.81
2016,6,12,12,30,423.0,441.0,3.3,30.0,862.0,720.79,522.35
2016,6,12,12,45,308.5,472.5,3.3,30.0,779.5,672.23,487.42
2016,6,12,13,0,194.0,504.0,3.3,30.0,697.0,612.05,444.19
2016,6,12,13,15,276.5,472.5,3.3,30.0,742.5,674.55,489.75
2016,6,12,13,30,359.0,441.0,3.3,30.0,788.0,730.92,530.14
2016,6,12,13,45,413.5,416.5,3.3,30.0,809.0,777.2,562.67
2016,6,12,14,0,468.0,392.0,3.3,30.0,830.0,814.98,589.53
2016,6,12,14,15,479.5,372.5,3.25,30.0,809.5,815.68,590.73
2016,6,12,14,30,491.0,353.0,3.2,30.0,789.0,813.47,590.32
2016,6,12,14,45,500.0,331.0,3.2,30.0,760.5,803.68,585.22
2016,6,12,15,0,509.0,309.0,3.2,30.0,732.0,790.83,578.17
2016,6,12,15,15,402.0,327.0,3.15,30.0,651.0,709.44,521.53
2016,6,12,15,30,295.0,345.0,3.1,30.0,570.0,615.83,455.84
2016,6,12,15,45,438.5,274.0,3.05,30.0,586.5,680.52,505.94
2016,6,12,16,0,582.0,203.0,3.0,30.0,603.0,727.85,542.69
2016,6,12,16,15,566.5,191.0,2.9,29.5,557.0,682.29,512.71
2016,6,12,16,30,551.0,179.0,2.8,29.0,511.0,641.85,486.25
2016,6,12,16,45,525.5,170.0,2.7,29.0,462.5,595.81,454.14
2016,6,12,17,0,500.0,161.0,2.6,29.0,414.0,549.53,421.32
2016,6,12,17,15,473.5,148.0,2.4,28.5,366.0,498.43,384.88
2016,6,12,17,30,447.0,135.0,2.2,28.0,318.0,447.86,347.94
2016,6,12,17,45,404.5,121.5,2.05,28.0,269.0,388.17,302.45
2016,6,12,18,0,362.0,108.0,1.9,28.0,220.0,331.22,257.95
2016,6,12,18,15,300.5,93.0,1.85,27.5,173.5,266.46,206.78
2016,6,12,18,30,239.0,78.0,1.8,27.0,127.0,198.67,152.01
2016,6,12,18,45,168.5,58.0,1.75,26.5,87.5,137.55,101.76
2016,6,12,19,0,98.0,38.0,1.7,26.0,48.0,83.53,56.47
2016,6,12,19,15,49.0,19.0,1.85,25.5,24.0,38.11,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,65.0,17.0,2.9,23.5,23.0,13.49,0.0
2016,6,13,6,0,130.0,34.0,3.0,24.0,46.0,26.47,15.14
2016,6,13,6,15,222.5,50.0,3.15,24.0,86.5,37.96,26.33
2016,6,13,6,30,315.0,66.0,3.3,24.0,127.0,49.6,36.83
2016,6,13,6,45,400.0,74.0,3.5,24.5,177.0,55.26,41.91
2016,6,13,7,0,485.0,82.0,3.7,25.0,227.0,62.38,47.99
2016,6,13,7,15,533.5,90.0,3.75,25.5,279.0,66.87,51.65
2016,6,13,7,30,582.0,98.0,3.8,26.0,331.0,71.2,55.06
2016,6,13,7,45,381.5,154.5,3.85,26.5,316.5,104.03,82.28
2016,6,13,8,0,181.0,211.0,3.9,27.0,302.0,145.51,116.07
2016,6,13,8,15,455.0,160.5,3.85,27.0,422.0,104.59,81.87
2016,6,13,8,30,729.0,110.0,3.8,27.0,542.0,80.39,61.6
2016,6,13,8,45,523.0,200.0,3.8,27.5,523.5,140.06,96.16
2016,6,13,9,0,317.0,290.0,3.8,28.0,505.0,217.87,152.56
2016,6,13,9,15,561.5,204.0,3.75,28.5,616.5,220.39,142.15
2016,6,13,9,30,806.0,118.0,3.7,29.0,728.0,260.15,164.67
2016,6,13,9,45,817.5,120.0,3.7,29.5,767.0,320.44,214.42
2016,6,13,10,0,829.0,122.0,3.7,30.0,806.0,374.05,259.3
2016,6,13,10,15,837.0,124.0,3.65,30.0,839.5,426.22,303.02
2016,6,13,10,30,845.0,126.0,3.6,30.0,873.0,477.69,345.22
2016,6,13,10,45,849.5,128.0,3.6,30.5,899.0,526.52,383.7
2016,6,13,11,0,854.0,130.0,3.6,31.0,925.0,573.87,419.89
2016,6,13,11,15,858.0,131.0,3.55,31.0,944.5,618.54,453.86
2016,6,13,11,30,862.0,132.0,3.5,31.0,964.0,661.31,485.61
2016,6,13,11,45,863.0,133.5,3.5,31.0,975.0,700.34,514.18
2016,6,13,12,0,864.0,135.0,3.5,31.0,986.0,736.98,540.53
2016,6,13,12,15,578.5,311.5,3.5,31.0,882.5,707.82,515.62
2016,6,13,12,30,293.0,488.0,3.5,31.0,779.0,655.02,473.63
2016,6,13,12,45,576.0,313.0,3.5,31.5,882.5,757.03,549.56
2016,6,13,13,0,859.0,138.0,3.5,32.0,986.0,849.75,614.54
2016,6,13,13,15,856.5,137.5,3.5,32.0,974.5,868.86,626.72
2016,6,13,13,30,854.0,137.0,3.5,32.0,963.0,884.57,637.24
2016,6,13,13,45,847.5,137.5,3.5,32.0,943.0,894.07,643.8
2016,6,13,14,0,841.0,138.0,3.5,32.0,923.0,899.99,648.16
2016,6,13,14,15,834.5,136.5,3.5,32.0,897.0,900.51,649.14
2016,6,13,14,30,828.0,135.0,3.5,32.0,871.0,897.45,647.94
2016,6,13,14,45,608.5,243.5,3.5,32.0,773.5,822.83,597.73
2016,6,13,15,0,389.0,352.0,3.5,32.0,676.0,708.81,516.77
2016,6,13,15,15,439.0,313.5,3.4,31.5,662.5,729.55,534.49
2016,6,13,15,30,489.0,275.0,3.3,31.0,649.0,732.14,539.42
2016,6,13,15,45,449.0,272.0,3.25,31.0,600.0,687.48,508.95
2016,6,13,16,0,409.0,269.0,3.2,31.0,551.0,642.25,478.02
2016,6,13,16,15,376.0,255.0,3.05,30.5,499.5,576.82,433.62
2016,6,13,16,30,343.0,241.0,2.9,30.0,448.0,527.1,399.4
2016,6,13,16,45,289.5,226.0,2.8,30.0,389.5,461.52,351.93
2016,6,13,17,0,236.0,211.0,2.7,30.0,331.0,398.49,305.52
2016,6,13,17,15,226.5,187.5,2.5,29.5,292.0,359.2,277.35
2016,6,13,17,30,217.0,164.0,2.3,29.0,253.0,319.72,248.28
2016,6,13,17,45,199.5,141.5,2.15,29.0,214.5,276.59,215.16
2016,6,13,18,0,182.0,119.0,2.0,29.0,176.0,234.33,181.99
2016,6,13,18,15,154.5,98.0,1.95,28.5,139.5,180.74,139.48
2016,6,13,18,30,127.0,77.0,1.9,28.0,103.0,139.63,105.85
2016,6,13,18,45,87.0,56.0,1.9,27.5,71.5,96.0,69.84
2016,6,13,19,0,47.0,35.0,1.9,27.0,40.0,55.86,36.32
2016,6,13,19,15,23.5,17.5,2.05,26.5,20.0,25.49,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,48.0,17.5,2.9,23.5,22.0,13.83,0.0
2016,6,14,6,0,96.0,35.0,3.2,24.0,44.0,27.07,15.58
2016,6,14,6,15,182.0,53.0,3.3,24.0,84.0,40.59,28.53
2016,6,14,6,30,268.0,71.0,3.4,24.0,124.0,52.97,39.69
2016,6,14,6,45,335.5,84.5,3.55,24.5,171.5,62.25,47.88
2016,6,14,7,0,403.0,98.0,3.7,25.0,219.0,71.28,55.58
2016,6,14,7,15,454.0,108.5,3.75,25.0,270.0,77.84,61.09
2016,6,14,7,30,505.0,119.0,3.8,25.0,321.0,84.18,66.29
2016,6,14,7,45,312.5,165.5,3.9,25.5,296.5,115.07,91.85
2016,6,14,8,0,120.0,212.0,4.0,26.0,272.0,145.15,116.24
2016,6,14,8,15,69.5,211.5,3.9,26.0,247.5,152.35,121.69
2016,6,14,8,30,19.0,211.0,3.8,26.0,223.0,161.86,129.01
2016,6,14,8,45,16.5,218.0,3.7,26.5,229.0,168.76,127.78
2016,6,14,9,0,14.0,225.0,3.6,27.0,235.0,176.83,133.1
2016,6,14,9,15,21.0,257.5,3.45,27.5,273.5,203.72,152.67
2016,6,14,9,30,28.0,290.0,3.3,28.0,312.0,221.53,165.19
2016,6,14,9,45,56.5,338.5,3.15,28.5,384.5,267.01,197.83
2016,6,14,10,0,85.0,387.0,3.0,29.0,457.0,316.69,233.35
2016,6,14,10,15,75.5,397.5,2.95,29.0,462.0,330.3,243.54
2016,6,14,10,30,66.0,408.0,2.9,29.0,467.0,342.7,252.73
2016,6,14,10,45,54.5,406.0,2.85,29.5,456.0,344.0,253.18
2016,6,14,11,0,43.0,404.0,2.8,30.0,445.0,343.58,252.28
2016,6,14,11,15,38.5,402.5,2.9,30.0,440.0,346.17,254.19
2016,6,14,11,30,34.0,401.0,3.0,30.0,435.0,348.03,255.53
2016,6,14,11,45,160.5,443.0,3.1,30.5,601.5,473.68,346.73
2016,6,14,12,0,287.0,485.0,3.2,31.0,768.0,610.44,442.65
2016,6,14,12,15,222.5,497.5,3.35,31.0,717.5,589.47,427.12
2016,6,14,12,30,158.0,510.0,3.5,31.0,667.0,563.42,408.48
2016,6,14,12,45,510.0,324.5,3.7,31.0,828.5,716.35,523.26
2016,6,14,13,0,862.0,139.0,3.9,31.0,990.0,852.46,621.0
2016,6,14,13,15,604.0,293.5,4.0,31.0,886.5,806.02,586.21
2016,6,14,13,30,346.0,448.0,4.1,31.0,783.0,725.0,525.71
2016,6,14,13,45,598.5,291.0,4.25,31.5,856.0,830.17,604.09
2016,6,14,14,0,851.0,134.0,4.4,32.0,929.0,905.03,656.42
2016,6,14,14,15,844.5,132.5,4.4,32.0,902.5,905.58,656.99
2016,6,14,14,30,838.0,131.0,4.4,32.0,876.0,902.52,655.77
2016,6,14,14,45,829.5,129.0,4.45,32.0,843.0,893.61,651.03
2016,6,14,15,0,821.0,127.0,4.5,32.0,810.0,881.26,644.11
2016,6,14,15,15,810.0,124.5,4.45,31.5,771.5,873.02,640.94
2016,6,14,15,30,799.0,122.0,4.4,31.0,733.0,851.12,628.6
2016,6,14,15,45,565.0,207.0,4.4,31.0,626.5,728.85,543.99
2016,6,14,16,0,331.0,292.0,4.4,31.0,520.0,584.93,438.9
2016,6,14,16,15,529.5,201.5,4.25,30.5,534.5,663.01,501.58
2016,6,14,16,30,728.0,111.0,4.1,30.0,549.0,713.16,541.81
2016,6,14,16,45,700.5,107.5,4.0,30.0,498.0,668.6,511.21
2016,6,14,17,0,673.0,104.0,3.9,30.0,447.0,620.34,477.05
2016,6,14,17,15,640.0,98.5,3.6,29.5,395.0,565.75,437.88
2016,6,14,17,30,607.0,93.0,3.3,29.0,343.0,511.65,398.09
2016,6,14,17,45,560.0,86.5,3.05,29.0,291.0,449.02,350.1
2016,6,14,18,0,513.0,80.0,2.8,29.0,239.0,388.94,302.82
2016,6,14,18,15,448.5,71.0,2.65,28.5,190.0,320.54,248.51
2016,6,14,18,30,384.0,62.0,2.5,28.0,141.0,253.84,194.02
2016,6,14,18,45,290.5,49.0,2.4,27.5,99.0,182.57,135.24
2016,6,14,19,0,197.0,36.0,2.3,27.0,57.0,121.47,83.42
2016,6,14,19,15,98.5,18.0,2.4,26.5,28.5,55.65,6.4
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,18.0,2.85,23.5,20.5,14.4,0.0
2016,6,15,6,0,58.0,36.0,3.0,24.0,41.0,28.03,16.29
2016,6,15,6,15,131.5,57.5,3.15,24.5,80.0,43.41,30.82
2016,6,15,6,30,205.0,79.0,3.3,25.0,119.0,58.87,44.51
2016,6,15,6,45,279.5,93.5,3.5,25.5,166.0,69.5,53.83
2016,6,15,7,0,354.0,108.0,3.7,26.0,213.0,77.8,60.87
2016,6,15,7,15,404.5,119.5,3.8,26.0,263.0,84.79,66.72
2016,6,15,7,30,455.0,131.0,3.9,26.0,313.0,91.52,72.2
2016,6,15,7,45,509.0,135.0,4.05,26.5,366.0,93.22,73.22
2016,6,15,8,0,563.0,139.0,4.2,27.0,419.0,95.29,74.51
2016,6,15,8,15,592.0,146.0,4.3,27.5,469.5,97.19,75.65
2016,6,15,8,30,621.0,153.0,4.4,28.0,520.0,98.89,76.63
2016,6,15,8,45,662.0,149.0,4.5,28.5,571.0,111.11,71.45
2016,6,15,9,0,703.0,145.0,4.6,29.0,622.0,156.77,90.87
2016,6,15,9,15,720.0,149.0,4.6,29.0,666.0,208.3,126.33
2016,6,15,9,30,737.0,153.0,4.6,29.0,710.0,261.37,168.33
2016,6,15,9,45,763.5,148.0,4.7,29.5,752.5,317.53,214.2
2016,6,15,10,0,790.0,143.0,4.8,30.0,795.0,369.37,257.38
2016,6,15,10,15,799.5,145.0,4.8,30.0,828.5,421.29,301.02
2016,6,15,10,30,809.0,147.0,4.8,30.0,862.0,472.88,343.5
2016,6,15,10,45,822.5,144.5,4.85,30.5,891.0,522.83,383.12
2016,6,15,11,0,836.0,142.0,4.9,31.0,920.0,570.83,420.27
2016,6,15,11,15,841.0,143.0,4.85,31.0,940.0,615.38,454.57
2016,6,15,11,30,846.0,144.0,4.8,31.0,960.0,658.17,486.76
2016,6,15,11,45,856.0,139.5,4.8,31.5,974.0,698.48,515.73
2016,6,15,12,0,866.0,135.0,4.8,32.0,988.0,736.99,542.78
2016,6,15,12,15,867.0,135.0,4.7,32.0,992.5,770.21,565.9
2016,6,15,12,30,868.0,135.0,4.6,32.0,997.0,801.06,586.22
2016,6,15,12,45,868.5,134.0,4.55,32.0,994.0,828.35,604.33
2016,6,15,13,0,869.0,133.0,4.5,32.0,991.0,852.92,620.59
2016,6,15,13,15,866.5,132.5,4.4,32.0,980.0,872.22,633.14
2016,6,15,13,30,864.0,132.0,4.3,32.0,969.0,888.09,643.46
2016,6,15,13,45,860.5,131.0,4.2,32.5,950.0,899.09,649.31
2016,6,15,14,0,857.0,130.0,4.1,33.0,931.0,906.48,652.85
2016,6,15,14,15,851.0,128.5,4.0,33.0,905.0,907.49,653.66
2016,6,15,14,30,845.0,127.0,3.9,33.0,879.0,904.87,652.24
2016,6,15,14,45,837.0,125.5,3.8,33.0,846.5,896.87,647.41
2016,6,15,15,0,829.0,124.0,3.7,33.0,814.0,885.4,640.46
2016,6,15,15,15,818.5,121.5,3.6,32.5,776.0,867.36,630.57
2016,6,15,15,30,808.0,119.0,3.5,32.0,738.0,855.77,625.05
2016,6,15,15,45,794.0,116.5,3.45,32.0,694.5,828.17,607.84
2016,6,15,16,0,780.0,114.0,3.4,32.0,651.0,797.86,588.87
2016,6,15,16,15,762.0,110.5,3.25,31.5,603.5,760.73,565.84
2016,6,15,16,30,744.0,107.0,3.1,31.0,556.0,721.57,541.2
2016,6,15,16,45,721.0,102.5,3.0,31.0,505.5,675.81,510.77
2016,6,15,17,0,698.0,98.0,2.9,31.0,455.0,631.63,480.44
2016,6,15,17,15,666.5,93.0,2.7,30.5,402.5,577.73,442.53
2016,6,15,17,30,635.0,88.0,2.5,30.0,350.0,524.14,403.86
2016,6,15,17,45,593.5,81.0,2.3,29.5,298.0,463.06,358.45
2016,6,15,18,0,552.0,74.0,2.1,29.0,246.0,404.02,313.09
2016,6,15,18,15,489.0,66.0,2.05,28.5,196.5,335.68,259.32
2016,6,15,18,30,426.0,58.0,2.0,28.0,147.0,272.38,207.69
2016,6,15,18,45,333.0,46.5,1.95,27.5,103.5,199.44,147.64
2016,6,15,19,0,240.0,35.0,1.9,27.0,60.0,134.67,92.68
2016,6,15,19,15,120.0,17.5,2.05,26.5,30.0,61.15,9.69
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,63.0,17.5,3.45,23.5,23.0,13.83,0.0
2016,6,16,6,0,126.0,35.0,3.7,24.0,46.0,27.14,15.55
2016,6,16,6,15,220.0,51.0,3.8,24.0,87.0,38.7,26.93
2016,6,16,6,30,314.0,67.0,3.9,24.0,128.0,50.34,37.44
2016,6,16,6,45,401.5,75.0,4.05,24.5,178.0,56.0,42.53
2016,6,16,7,0,489.0,83.0,4.2,25.0,228.0,63.29,48.77
2016,6,16,7,15,538.0,90.5,4.2,25.5,280.5,67.37,52.08
2016,6,16,7,30,587.0,98.0,4.2,26.0,333.0,71.33,55.17
2016,6,16,7,45,636.5,99.5,4.25,26.5,388.0,70.88,54.48
2016,6,16,8,0,686.0,101.0,4.3,27.0,443.0,70.63,53.94
2016,6,16,8,15,711.0,105.5,4.3,27.5,494.0,72.06,54.81
2016,6,16,8,30,736.0,110.0,4.3,28.0,545.0,80.58,61.54
2016,6,16,8,45,762.5,110.5,4.35,28.5,595.0,97.4,59.49
2016,6,16,9,0,789.0,111.0,4.4,29.0,645.0,149.41,82.09
2016,6,16,9,15,803.0,114.0,4.4,29.0,689.5,203.9,119.49
2016,6,16,9,30,817.0,117.0,4.4,29.0,734.0,259.45,163.75
2016,6,16,9,45,830.5,117.5,4.45,29.5,774.0,320.0,213.79
2016,6,16,10,0,844.0,118.0,4.5,30.0,814.0,373.97,259.2
2016,6,16,10,15,852.0,120.0,4.5,30.5,847.5,426.93,303.29
2016,6,16,10,30,860.0,122.0,4.5,31.0,881.0,479.19,345.71
2016,6,16,10,45,866.5,122.5,4.55,31.5,907.5,528.72,385.0
2016,6,16,11,0,873.0,123.0,4.6,32.0,934.0,576.93,422.17
2016,6,16,11,15,876.5,124.0,4.6,32.0,954.0,622.19,456.94
2016,6,16,11,30,880.0,125.0,4.6,32.0,974.0,665.47,489.45
2016,6,16,11,45,881.5,126.0,4.6,32.0,985.5,705.24,518.84
2016,6,16,12,0,883.0,127.0,4.6,32.0,997.0,742.59,545.96
2016,6,16,12,15,884.0,127.0,4.6,32.0,1001.5,776.34,569.64
2016,6,16,12,30,885.0,127.0,4.6,32.0,1006.0,807.65,590.65
2016,6,16,12,45,883.0,127.5,4.6,32.5,1002.0,834.46,607.34
2016,6,16,13,0,881.0,128.0,4.6,33.0,998.0,858.41,622.08
2016,6,16,13,15,878.5,127.5,4.55,33.0,986.5,877.9,634.91
2016,6,16,13,30,876.0,127.0,4.5,33.0,975.0,893.91,645.52
2016,6,16,13,45,871.0,126.5,4.45,33.0,955.5,904.12,652.39
2016,6,16,14,0,866.0,126.0,4.4,33.0,936.0,910.66,656.97
2016,6,16,14,15,860.0,125.0,4.35,33.0,910.0,912.17,658.37
2016,6,16,14,30,854.0,124.0,4.3,33.0,884.0,910.02,657.53
2016,6,16,14,45,841.5,124.5,4.25,33.0,850.0,899.83,651.52
2016,6,16,15,0,829.0,125.0,4.2,33.0,816.0,886.26,643.43
2016,6,16,15,15,818.0,123.0,4.1,33.0,777.5,868.34,632.34
2016,6,16,15,30,807.0,121.0,4.0,33.0,739.0,857.01,625.75
2016,6,16,15,45,792.5,118.5,3.95,33.0,695.5,829.06,608.27
2016,6,16,16,0,778.0,116.0,3.9,33.0,652.0,798.41,589.04
2016,6,16,16,15,759.5,112.5,3.75,32.5,604.0,760.97,565.82
2016,6,16,16,30,741.0,109.0,3.6,32.0,556.0,721.53,540.99
2016,6,16,16,45,716.5,105.0,3.5,32.0,505.5,678.15,512.19
2016,6,16,17,0,692.0,101.0,3.4,32.0,455.0,630.99,479.57
2016,6,16,17,15,659.5,95.5,3.15,31.5,402.5,576.08,440.83
2016,6,16,17,30,627.0,90.0,2.9,31.0,350.0,521.57,401.4
2016,6,16,17,45,582.5,83.5,2.7,30.5,298.0,459.61,355.33
2016,6,16,18,0,538.0,77.0,2.5,30.0,246.0,399.95,309.53
2016,6,16,18,15,474.0,68.5,2.35,29.0,196.0,331.17,255.83
2016,6,16,18,30,410.0,60.0,2.2,28.0,146.0,267.55,204.32
2016,6,16,18,45,316.5,48.0,2.1,27.5,103.0,191.81,142.13
2016,6,16,19,0,223.0,36.0,2.0,27.0,60.0,130.31,89.92
2016,6,16,19,15,111.5,18.0,2.1,26.5,30.0,59.62,11.24
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,88.0,16.5,2.9,22.5,24.5,14.08,0.0
2016,6,17,6,0,176.0,33.0,3.2,23.0,49.0,25.44,14.26
2016,6,17,6,15,276.0,47.0,3.35,23.5,91.5,35.97,24.69
2016,6,17,6,30,376.0,61.0,3.5,24.0,134.0,46.34,34.03
2016,6,17,6,45,466.0,67.0,3.65,24.5,186.0,52.24,39.31
2016,6,17,7,0,556.0,73.0,3.8,25.0,238.0,55.94,42.49
2016,6,17,7,15,602.0,79.5,3.8,25.5,291.0,59.66,45.52
2016,6,17,7,30,648.0,86.0,3.8,26.0,344.0,63.28,48.36
2016,6,17,7,45,691.5,87.5,3.85,26.5,399.0,63.28,48.07
2016,6,17,8,0,735.0,89.0,3.9,27.0,454.0,69.29,52.82
2016,6,17,8,15,758.5,93.0,3.9,27.5,506.0,70.95,53.88
2016,6,17,8,30,782.0,97.0,3.9,28.0,558.0,72.49,54.84
2016,6,17,8,45,804.5,97.5,3.9,28.5,608.0,89.65,53.14
2016,6,17,9,0,827.0,98.0,3.9,29.0,658.0,152.64,83.32
2016,6,17,9,15,840.0,100.5,3.85,29.0,702.5,208.07,121.06
2016,6,17,9,30,853.0,103.0,3.8,29.0,747.0,264.27,165.78
2016,6,17,9,45,865.5,103.5,3.8,29.5,787.5,319.51,211.94
2016,6,17,10,0,878.0,104.0,3.8,30.0,828.0,374.96,258.57
2016,6,17,10,15,885.0,105.5,3.75,30.5,861.5,428.93,303.43
2016,6,17,10,30,892.0,107.0,3.7,31.0,895.0,482.04,346.41
2016,6,17,10,45,898.5,107.5,3.7,31.5,922.0,533.09,386.62
2016,6,17,11,0,905.0,108.0,3.7,32.0,949.0,582.76,424.53
2016,6,17,11,15,908.5,109.0,3.65,32.0,968.5,629.42,459.94
2016,6,17,11,30,912.0,110.0,3.6,32.0,988.0,674.03,492.95
2016,6,17,11,45,916.0,108.5,3.55,32.5,1000.5,714.82,521.53
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,753.23,547.72
2016,6,17,12,15,920.0,107.5,3.4,33.0,1017.0,787.74,570.42
2016,6,17,12,30,920.0,108.0,3.3,33.0,1021.0,819.57,590.77
2016,6,17,12,45,919.0,107.5,3.25,33.0,1017.5,847.06,608.4
2016,6,17,13,0,918.0,107.0,3.2,33.0,1014.0,871.52,624.03
2016,6,17,13,15,915.5,106.5,3.15,33.0,1002.0,891.36,636.65
2016,6,17,13,30,913.0,106.0,3.1,33.0,990.0,907.59,647.0
2016,6,17,13,45,909.0,105.5,3.05,33.5,971.0,918.79,652.86
2016,6,17,14,0,905.0,105.0,3.0,34.0,952.0,926.22,656.41
2016,6,17,14,15,899.5,104.0,2.95,34.0,925.5,928.03,657.83
2016,6,17,14,30,894.0,103.0,2.9,34.0,899.0,926.07,657.02
2016,6,17,14,45,885.5,101.5,2.85,34.0,866.0,917.16,651.91
2016,6,17,15,0,877.0,100.0,2.8,34.0,833.0,904.64,644.65
2016,6,17,15,15,867.5,98.5,2.75,33.5,794.0,887.73,635.99
2016,6,17,15,30,858.0,97.0,2.7,33.0,755.0,867.51,625.23
2016,6,17,15,45,845.5,94.5,2.7,33.0,711.0,840.49,609.11
2016,6,17,16,0,833.0,92.0,2.7,33.0,667.0,810.59,591.07
2016,6,17,16,15,816.5,89.5,2.6,32.5,619.0,774.78,569.55
2016,6,17,16,30,800.0,87.0,2.5,32.0,571.0,743.7,551.05
2016,6,17,16,45,779.0,83.5,2.45,32.0,519.5,698.84,522.0
2016,6,17,17,0,758.0,80.0,2.4,32.0,468.0,652.62,491.67
2016,6,17,17,15,729.0,76.0,2.25,31.5,415.5,599.33,455.25
2016,6,17,17,30,700.0,72.0,2.1,31.0,363.0,545.96,417.36
2016,6,17,17,45,660.0,67.0,2.0,30.5,310.0,485.22,372.96
2016,6,17,18,0,620.0,62.0,1.9,30.0,257.0,428.07,329.57
2016,6,17,18,15,561.0,55.5,1.75,29.0,206.0,360.27,276.93
2016,6,17,18,30,502.0,49.0,1.6,28.0,155.0,297.12,225.81
2016,6,17,18,45,409.0,40.0,1.5,27.5,110.0,222.95,164.66
2016,6,17,19,0,316.0,31.0,1.4,27.0,65.0,158.41,109.3
2016,6,17,19,15,158.0,15.5,1.45,26.5,32.5,72.21,16.49
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,81.5,16.5,2.15,23.5,24.0,14.08,0.0
2016,6,18,6,0,163.0,33.0,2.4,24.0,48.0,25.41,14.11
2016,6,18,6,15,261.0,47.0,2.45,24.0,89.0,35.91,24.58
2016,6,18,6,30,359.0,61.0,2.5,24.0,130.0,46.25,33.95
2016,6,18,6,45,433.0,70.0,2.65,24.5,179.5,54.51,41.25
2016,6,18,7,0,507.0,79.0,2.8,25.0,229.0,60.29,46.2
2016,6,18,7,15,554.5,86.5,2.7,25.5,281.5,64.51,49.65
2016,6,18,7,30,602.0,94.0,2.6,26.0,334.0,68.6,52.85
2016,6,18,7,45,637.0,99.5,2.55,26.5,386.5,70.94,54.51
2016,6,18,8,0,672.0,105.0,2.5,27.0,439.0,73.17,56.05
2016,6,18,8,15,698.0,110.0,2.4,27.0,490.0,74.81,57.19
2016,6,18,8,30,724.0,115.0,2.3,27.0,541.0,76.31,58.21
2016,6,18,8,45,745.5,118.0,2.2,27.5,590.0,100.37,63.07
2016,6,18,9,0,767.0,121.0,2.1,28.0,639.0,152.53,85.71
2016,6,18,9,15,782.0,124.0,1.9,28.0,683.5,205.89,121.77
2016,6,18,9,30,797.0,127.0,1.7,28.0,728.0,260.48,164.53
2016,6,18,9,45,811.5,127.5,1.55,28.5,768.5,314.14,208.4
2016,6,18,10,0,826.0,128.0,1.4,29.0,809.0,373.13,256.09
2016,6,18,10,15,835.0,130.0,1.25,29.0,843.0,425.6,298.66
2016,6,18,10,30,844.0,132.0,1.1,29.0,877.0,477.51,339.44
2016,6,18,10,45,853.0,131.5,0.95,29.5,904.5,526.89,376.12
2016,6,18,11,0,862.0,131.0,0.8,30.0,932.0,575.22,410.32
2016,6,18,11,15,867.0,132.0,0.85,30.0,952.5,620.97,443.9
2016,6,18,11,30,872.0,133.0,0.9,30.0,973.0,664.9,475.42
2016,6,18,11,45,868.0,138.5,1.0,30.5,984.0,704.01,502.48
2016,6,18,12,0,864.0,144.0,1.1,31.0,995.0,740.36,527.14
2016,6,18,12,15,865.0,144.5,1.2,31.0,999.5,774.07,550.83
2016,6,18,12,30,866.0,145.0,1.3,31.0,1004.0,805.46,571.65
2016,6,18,12,45,867.0,143.5,1.4,31.5,1001.5,833.02,588.84
2016,6,18,13,0,868.0,142.0,1.5,32.0,999.0,857.91,604.33
2016,6,18,13,15,865.5,141.5,1.55,32.0,988.0,877.53,617.21
2016,6,18,13,30,863.0,141.0,1.6,32.0,977.0,893.74,628.06
2016,6,18,13,45,859.5,139.5,1.65,32.0,958.0,904.65,635.73
2016,6,18,14,0,856.0,138.0,1.7,32.0,939.0,911.91,641.28
2016,6,18,14,15,850.0,136.5,1.7,32.0,913.0,913.24,642.71
2016,6,18,14,30,844.0,135.0,1.7,32.0,887.0,910.93,642.04
2016,6,18,14,45,832.5,134.5,1.75,32.0,853.5,900.99,637.26
2016,6,18,15,0,821.0,134.0,1.8,32.0,820.0,898.62,637.44
2016,6,18,15,15,809.5,131.5,1.8,32.0,780.5,879.73,626.63
2016,6,18,15,30,798.0,129.0,1.8,32.0,741.0,857.66,613.96
2016,6,18,15,45,780.0,127.0,1.8,32.0,696.5,827.5,596.08
2016,6,18,16,0,762.0,125.0,1.8,32.0,652.0,794.81,576.5
2016,6,18,16,15,742.5,121.0,1.75,31.5,603.5,756.52,553.75
2016,6,18,16,30,723.0,117.0,1.7,31.0,555.0,719.74,531.74
2016,6,18,16,45,691.5,114.5,1.65,31.0,503.0,670.55,499.69
2016,6,18,17,0,660.0,112.0,1.6,31.0,451.0,620.89,465.92
2016,6,18,17,15,626.5,106.0,1.5,30.5,398.5,565.94,428.29
2016,6,18,17,30,593.0,100.0,1.4,30.0,346.0,511.5,389.95
2016,6,18,17,45,539.0,94.0,1.35,29.5,293.5,445.74,342.18
2016,6,18,18,0,485.0,88.0,1.3,29.0,241.0,383.05,295.07
2016,6,18,18,15,422.5,77.5,1.25,28.5,192.0,310.92,239.21
2016,6,18,18,30,360.0,67.0,1.2,28.0,143.0,249.79,189.97
2016,6,18,18,45,267.0,52.5,1.15,27.5,100.0,178.12,131.73
2016,6,18,19,0,174.0,38.0,1.1,27.0,57.0,116.48,80.47
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.5,54.43,12.75
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,53.0,16.5,1.5,23.5,21.5,14.08,0.0
2016,6,19,6,0,106.0,33.0,1.7,24.0,43.0,25.65,14.25
2016,6,19,6,15,191.0,50.5,1.8,24.0,82.5,38.87,27.06
2016,6,19,6,30,276.0,68.0,1.9,24.0,122.0,50.88,37.89
2016,6,19,6,45,362.0,74.5,2.05,24.5,167.5,55.39,42.0
2016,6,19,7,0,448.0,81.0,2.2,25.0,213.0,59.93,45.89
2016,6,19,7,15,448.0,100.5,2.2,25.5,255.5,72.43,56.37
2016,6,19,7,30,448.0,120.0,2.2,26.0,298.0,84.25,66.05
2016,6,19,7,45,380.5,156.0,2.25,26.5,322.5,105.13,83.11
2016,6,19,8,0,313.0,192.0,2.3,27.0,347.0,130.11,103.23
2016,6,19,8,15,316.0,215.5,2.2,27.0,387.0,142.66,113.06
2016,6,19,8,30,319.0,239.0,2.1,27.0,427.0,154.5,122.24
2016,6,19,8,45,369.5,248.5,2.05,27.5,484.5,168.5,121.69
2016,6,19,9,0,420.0,258.0,2.0,28.0,542.0,198.43,133.67
2016,6,19,9,15,471.0,257.5,1.95,28.0,596.5,237.45,158.45
2016,6,19,9,30,522.0,257.0,1.9,28.0,651.0,282.07,190.92
2016,6,19,9,45,645.0,205.5,1.9,28.5,719.0,315.67,214.76
2016,6,19,10,0,768.0,154.0,1.9,29.0,787.0,366.93,253.74
2016,6,19,10,15,571.5,269.0,1.95,29.0,751.0,413.17,295.03
2016,6,19,10,30,375.0,384.0,2.0,29.0,715.0,449.47,325.36
2016,6,19,10,45,253.5,424.0,2.1,29.0,651.0,443.37,323.09
2016,6,19,11,0,132.0,464.0,2.2,29.0,587.0,430.82,314.78
2016,6,19,11,15,248.5,449.0,2.3,29.0,686.5,498.07,363.86
2016,6,19,11,30,365.0,434.0,2.4,29.0,786.0,580.0,422.65
2016,6,19,11,45,318.5,460.5,2.5,29.0,771.0,591.59,430.49
2016,6,19,12,0,272.0,487.0,2.6,29.0,756.0,599.44,435.78
2016,6,19,12,15,550.0,324.0,2.65,29.0,869.5,698.43,510.07
2016,6,19,12,30,828.0,161.0,2.7,29.0,983.0,797.84,583.22
2016,6,19,12,45,608.5,299.0,2.75,29.0,902.0,769.49,559.59
2016,6,19,13,0,389.0,437.0,2.8,29.0,821.0,722.62,523.5
2016,6,19,13,15,226.5,445.5,2.8,29.0,669.0,605.51,441.24
2016,6,19,13,30,64.0,454.0,2.8,29.0,517.0,459.86,336.43
2016,6,19,13,45,443.0,302.5,2.85,29.0,718.5,699.69,515.02
2016,6,19,14,0,822.0,151.0,2.9,29.0,920.0,904.95,657.03
2016,6,19,14,15,815.5,149.0,2.9,29.0,894.5,905.36,656.28
2016,6,19,14,30,809.0,147.0,2.9,29.0,869.0,902.16,654.98
2016,6,19,14,45,803.5,143.0,2.9,29.0,837.5,894.32,650.78
2016,6,19,15,0,798.0,139.0,2.9,29.0,806.0,882.98,644.42
2016,6,19,15,15,560.0,239.5,2.8,29.0,696.5,770.28,567.07
2016,6,19,15,30,322.0,340.0,2.7,29.0,587.0,633.99,469.04
2016,6,19,15,45,538.0,232.0,2.65,29.0,616.0,724.35,538.76
2016,6,19,16,0,754.0,124.0,2.6,29.0,645.0,787.24,585.09
2016,6,19,16,15,560.5,180.5,2.5,29.0,552.5,674.44,505.9
2016,6,19,16,30,367.0,237.0,2.4,29.0,460.0,542.03,410.08
2016,6,19,16,45,521.0,171.0,2.35,29.0,455.5,594.36,452.22
2016,6,19,17,0,675.0,105.0,2.3,29.0,451.0,624.21,476.65
2016,6,19,17,15,643.0,99.0,2.1,28.5,399.5,569.77,437.72
2016,6,19,17,30,611.0,93.0,1.9,28.0,348.0,515.72,398.62
2016,6,19,17,45,570.0,85.5,1.7,28.0,296.5,455.42,353.01
2016,6,19,18,0,529.0,78.0,1.5,28.0,245.0,397.14,307.67
2016,6,19,18,15,467.5,69.0,1.4,27.0,196.0,329.46,255.11
2016,6,19,18,30,406.0,60.0,1.3,26.0,147.0,266.72,204.49
2016,6,19,18,45,319.0,48.0,1.25,25.5,104.0,193.39,144.2
2016,6,19,19,0,232.0,36.0,1.2,25.0,61.0,133.7,93.33
2016,6,19,19,15,116.0,18.0,1.2,24.5,30.5,61.43,16.38
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,82.0,15.5,1.3,21.5,23.0,13.23,0.0
2016,6,20,6,0,164.0,31.0,1.5,22.0,46.0,23.91,12.98
2016,6,20,6,15,260.0,44.5,1.6,22.5,86.0,34.06,23.19
2016,6,20,6,30,356.0,58.0,1.7,23.0,126.0,44.07,32.24
2016,6,20,6,45,427.5,67.0,1.85,24.0,174.5,52.04,39.23
2016,6,20,7,0,499.0,76.0,2.0,25.0,223.0,57.89,44.15
2016,6,20,7,15,546.5,83.5,2.05,25.5,274.5,62.2,47.68
2016,6,20,7,30,594.0,91.0,2.1,26.0,326.0,66.36,50.96
2016,6,20,7,45,632.5,95.0,2.15,26.5,378.5,67.78,51.85
2016,6,20,8,0,671.0,99.0,2.2,27.0,431.0,69.18,52.71
2016,6,20,8,15,696.5,103.5,2.15,27.5,482.0,70.65,53.61
2016,6,20,8,30,722.0,108.0,2.1,28.0,533.0,79.06,60.25
2016,6,20,8,45,465.5,207.5,2.1,28.5,490.5,138.46,97.05
2016,6,20,9,0,209.0,307.0,2.1,29.0,448.0,224.17,160.49
2016,6,20,9,15,120.5,302.0,2.05,29.0,385.0,227.1,164.57
2016,6,20,9,30,32.0,297.0,2.0,29.0,322.0,226.32,167.33
2016,6,20,9,45,425.0,210.0,1.95,29.5,559.5,260.3,180.07
2016,6,20,10,0,818.0,123.0,1.9,30.0,797.0,365.73,250.96
2016,6,20,10,15,827.0,125.0,1.85,30.0,830.5,417.72,293.57
2016,6,20,10,30,836.0,127.0,1.8,30.0,864.0,469.18,334.92
2016,6,20,10,45,581.5,282.0,1.75,30.5,802.5,497.8,358.15
2016,6,20,11,0,327.0,437.0,1.7,31.0,741.0,512.42,368.02
2016,6,20,11,15,594.0,283.5,1.7,31.0,850.0,574.03,414.05
2016,6,20,11,30,861.0,130.0,1.7,31.0,959.0,654.57,473.32
2016,6,20,11,45,865.5,129.5,1.7,31.5,972.0,694.64,500.46
2016,6,20,12,0,870.0,129.0,1.7,32.0,985.0,732.56,525.74
2016,6,20,12,15,871.0,129.0,1.7,32.0,990.0,766.02,548.25
2016,6,20,12,30,872.0,129.0,1.7,32.0,995.0,797.06,568.01
2016,6,20,12,45,873.0,128.0,1.75,32.5,992.5,824.93,584.94
2016,6,20,13,0,874.0,127.0,1.8,33.0,990.0,850.1,600.1
2016,6,20,13,15,872.0,126.5,1.8,33.0,979.0,870.03,612.7
2016,6,20,13,30,870.0,126.0,1.8,33.0,968.0,886.55,623.24
2016,6,20,13,45,867.5,124.0,1.85,33.0,950.0,897.76,631.06
2016,6,20,14,0,865.0,122.0,1.9,33.0,932.0,905.31,636.75
2016,6,20,14,15,859.5,120.5,1.95,33.0,906.5,906.93,638.85
2016,6,20,14,30,854.0,119.0,2.0,33.0,881.0,904.89,638.82
2016,6,20,14,45,494.0,262.5,2.05,33.0,700.0,731.15,524.38
2016,6,20,15,0,134.0,406.0,2.1,33.0,519.0,515.08,371.49
2016,6,20,15,15,458.0,269.0,2.15,33.0,626.0,702.99,510.18
2016,6,20,15,30,782.0,132.0,2.2,33.0,733.0,847.0,609.7
2016,6,20,15,45,766.5,129.0,2.25,33.0,689.5,818.33,591.49
2016,6,20,16,0,751.0,126.0,2.3,33.0,646.0,787.07,572.94
2016,6,20,16,15,732.5,122.0,2.3,32.5,598.5,749.94,551.08
2016,6,20,16,30,714.0,118.0,2.3,32.0,551.0,714.37,529.98
2016,6,20,16,45,687.5,114.0,2.3,32.0,500.5,667.62,499.57
2016,6,20,17,0,661.0,110.0,2.3,32.0,450.0,620.09,467.28
2016,6,20,17,15,627.5,104.5,2.15,31.5,398.5,565.7,429.56
2016,6,20,17,30,594.0,99.0,2.0,31.0,347.0,511.81,391.21
2016,6,20,17,45,548.0,92.0,1.95,30.5,295.0,449.73,345.91
2016,6,20,18,0,502.0,85.0,1.9,30.0,243.0,390.07,300.85
2016,6,20,18,15,438.0,75.0,1.75,29.0,194.0,316.4,243.92
2016,6,20,18,30,374.0,65.0,1.6,28.0,145.0,254.29,193.98
2016,6,20,18,45,281.5,52.0,1.45,27.5,102.5,183.63,136.16
2016,6,20,19,0,189.0,39.0,1.3,27.0,60.0,123.01,85.42
2016,6,20,19,15,94.5,19.5,1.35,26.5,30.0,57.55,16.03
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.5,16.0,2.4,22.5,22.0,13.66,0.0
2016,6,21,6,0,133.0,32.0,2.7,23.0,44.0,25.0,13.65
2016,6,21,6,15,228.5,47.0,2.75,23.5,84.0,35.8,24.5
2016,6,21,6,30,324.0,62.0,2.8,24.0,124.0,46.8,34.4
2016,6,21,6,45,397.0,72.0,2.85,25.0,172.5,53.88,40.62
2016,6,21,7,0,470.0,82.0,2.9,26.0,221.0,62.47,47.86
2016,6,21,7,15,519.0,90.0,2.85,26.5,272.0,66.95,51.5
2016,6,21,7,30,568.0,98.0,2.8,27.0,323.0,71.26,54.88
2016,6,21,7,45,607.0,103.5,2.8,27.5,375.5,73.48,56.42
2016,6,21,8,0,646.0,109.0,2.8,28.0,428.0,75.61,57.86
2016,6,21,8,15,673.0,114.0,2.65,28.5,479.0,77.12,58.75
2016,6,21,8,30,700.0,119.0,2.5,29.0,530.0,78.49,59.53
2016,6,21,8,45,720.5,122.5,2.35,29.5,578.5,92.71,58.07
2016,6,21,9,0,741.0,126.0,2.2,30.0,627.0,151.35,85.47
2016,6,21,9,15,757.0,129.5,2.1,30.5,671.0,203.65,119.95
2016,6,21,9,30,773.0,133.0,2.0,31.0,715.0,257.34,161.16
2016,6,21,9,45,784.5,136.0,1.9,31.5,754.5,310.59,204.3
2016,6,21,10,0,796.0,139.0,1.8,32.0,794.0,364.22,247.84
2016,6,21,10,15,805.0,141.0,1.75,32.0,827.5,416.29,290.17
2016,6,21,10,30,814.0,143.0,1.7,32.0,861.0,467.98,331.13
2016,6,21,10,45,822.5,143.5,1.7,32.5,888.5,518.17,369.27
2016,6,21,11,0,831.0,144.0,1.7,33.0,916.0,565.6,404.26
2016,6,21,11,15,835.5,145.5,1.75,33.0,936.0,610.14,437.3
2016,6,21,11,30,840.0,147.0,1.8,33.0,956.0,652.9,468.33
2016,6,21,11,45,853.0,140.0,1.9,33.5,971.0,693.39,496.63
2016,6,21,12,0,866.0,133.0,2.0,34.0,986.0,732.26,523.28
2016,6,21,12,15,617.5,291.0,2.05,34.0,900.5,717.59,509.71
2016,6,21,12,30,369.0,449.0,2.1,34.0,815.0,679.96,480.41
2016,6,21,12,45,617.5,291.5,2.15,34.0,902.0,770.17,546.4
2016,6,21,13,0,866.0,134.0,2.2,34.0,989.0,848.82,600.76
2016,6,21,13,15,863.5,133.5,2.25,34.0,978.0,868.36,613.16
2016,6,21,13,30,861.0,133.0,2.3,34.0,967.0,884.49,623.97
2016,6,21,13,45,856.5,132.0,2.35,34.0,948.5,894.89,631.27
2016,6,21,14,0,852.0,131.0,2.4,34.0,930.0,901.66,636.42
2016,6,21,14,15,846.0,130.0,2.4,34.0,904.0,903.44,638.15
2016,6,21,14,30,840.0,129.0,2.4,34.0,878.0,901.62,637.75
2016,6,21,14,45,837.5,123.5,2.45,34.0,847.5,895.14,634.94
2016,6,21,15,0,835.0,118.0,2.5,34.0,817.0,884.98,629.91
2016,6,21,15,15,824.5,116.0,2.5,33.5,778.5,867.58,621.21
2016,6,21,15,30,814.0,114.0,2.5,33.0,740.0,847.01,610.51
2016,6,21,15,45,800.5,111.5,2.5,33.0,697.0,829.27,600.45
2016,6,21,16,0,787.0,109.0,2.5,33.0,654.0,799.49,582.42
2016,6,21,16,15,769.5,105.5,2.45,32.5,606.5,762.81,560.57
2016,6,21,16,30,752.0,102.0,2.4,32.0,559.0,724.06,537.06
2016,6,21,16,45,730.0,98.0,2.4,32.0,508.5,679.55,508.43
2016,6,21,17,0,708.0,94.0,2.4,32.0,458.0,633.83,478.2
2016,6,21,17,15,677.0,89.0,2.3,31.5,406.0,582.35,442.74
2016,6,21,17,30,646.0,84.0,2.2,31.0,354.0,528.78,404.81
