Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,45,606.5,77.5,2.1,31.0,302.5,469.04,360.35
2016,6,21,18,0,567.0,71.0,2.0,31.0,251.0,411.12,315.89
2016,6,21,18,15,506.0,63.5,1.8,30.0,201.0,343.55,263.57
2016,6,21,18,30,445.0,56.0,1.6,29.0,151.0,280.82,213.13
2016,6,21,18,45,356.0,45.0,1.45,28.5,107.5,208.71,154.05
2016,6,21,19,0,267.0,34.0,1.3,28.0,64.0,145.83,100.94
2016,6,21,19,15,133.5,17.0,1.35,27.5,32.0,65.37,19.5
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,83.5,15.5,2.6,23.5,22.5,13.23,0.0
2016,6,22,6,0,167.0,31.0,2.9,24.0,45.0,23.92,12.67
2016,6,22,6,15,265.0,44.0,3.05,24.5,86.0,33.72,22.64
2016,6,22,6,30,363.0,57.0,3.2,25.0,127.0,43.39,31.35
2016,6,22,6,45,436.5,66.0,3.35,25.5,175.5,51.35,38.37
2016,6,22,7,0,510.0,75.0,3.5,26.0,224.0,57.25,43.42
2016,6,22,7,15,557.0,82.0,3.5,26.5,276.0,61.22,46.66
2016,6,22,7,30,604.0,89.0,3.5,27.0,328.0,65.07,49.68
2016,6,22,7,45,641.0,93.5,3.5,27.5,380.5,66.9,50.92
2016,6,22,8,0,678.0,98.0,3.5,28.0,433.0,68.66,52.08
2016,6,22,8,15,703.5,102.5,3.45,28.5,484.0,70.18,53.02
2016,6,22,8,30,729.0,107.0,3.4,29.0,535.0,78.56,59.61
2016,6,22,8,45,749.5,110.0,3.4,29.5,583.5,92.36,57.92
2016,6,22,9,0,770.0,113.0,3.4,30.0,632.0,144.58,79.48
2016,6,22,9,15,784.5,116.0,3.4,30.0,676.5,197.98,115.11
2016,6,22,9,30,799.0,119.0,3.4,30.0,721.0,252.54,157.89
2016,6,22,9,45,811.5,121.0,3.4,30.5,760.5,306.77,202.65
2016,6,22,10,0,824.0,123.0,3.4,31.0,800.0,366.43,251.72
2016,6,22,10,15,832.5,125.0,3.45,31.5,834.0,418.6,294.76
2016,6,22,10,30,841.0,127.0,3.5,32.0,868.0,470.19,336.3
2016,6,22,10,45,848.0,128.0,3.55,32.5,895.5,519.51,375.03
2016,6,22,11,0,855.0,129.0,3.6,33.0,923.0,567.63,411.7
2016,6,22,11,15,859.5,130.0,3.65,33.0,943.0,612.85,446.17
2016,6,22,11,30,864.0,131.0,3.7,33.0,963.0,656.24,478.53
2016,6,22,11,45,872.5,127.5,3.75,33.0,977.0,697.02,508.5
2016,6,22,12,0,881.0,124.0,3.8,33.0,991.0,735.87,536.61
2016,6,22,12,15,882.0,124.0,3.85,33.0,995.5,769.74,560.33
2016,6,22,12,30,883.0,124.0,3.9,33.0,1000.0,801.15,581.34
2016,6,22,12,45,883.0,123.5,3.95,33.5,997.5,828.9,598.66
2016,6,22,13,0,883.0,123.0,4.0,34.0,995.0,853.88,614.1
2016,6,22,13,15,880.5,122.5,4.0,34.0,984.0,873.58,627.11
2016,6,22,13,30,878.0,122.0,4.0,34.0,973.0,889.82,637.95
2016,6,22,13,45,875.0,120.5,4.05,34.0,954.5,901.15,645.92
2016,6,22,14,0,872.0,119.0,4.1,34.0,936.0,908.81,651.64
2016,6,22,14,15,539.0,280.5,4.1,34.0,781.0,782.44,565.21
2016,6,22,14,30,206.0,442.0,4.1,34.0,626.0,609.36,440.22
2016,6,22,14,45,513.0,285.5,4.1,34.0,720.0,771.04,560.22
2016,6,22,15,0,820.0,129.0,4.1,34.0,814.0,882.34,638.51
2016,6,22,15,15,809.0,126.5,4.05,33.5,776.0,874.67,634.94
2016,6,22,15,30,798.0,124.0,4.0,33.0,738.0,853.19,623.04
2016,6,22,15,45,569.0,208.0,4.0,33.0,633.0,734.09,541.79
2016,6,22,16,0,340.0,292.0,4.0,33.0,528.0,592.9,440.16
2016,6,22,16,15,534.5,202.5,3.9,32.5,542.0,669.37,500.95
2016,6,22,16,30,729.0,113.0,3.8,32.0,556.0,718.21,539.79
2016,6,22,16,45,702.5,109.0,3.75,32.0,505.0,674.14,510.06
2016,6,22,17,0,676.0,105.0,3.7,32.0,454.0,626.16,476.75
2016,6,22,17,15,644.0,99.5,3.5,31.5,402.0,572.28,438.82
2016,6,22,17,30,612.0,94.0,3.3,31.0,350.0,518.76,400.16
2016,6,22,17,45,567.0,87.5,3.15,30.5,298.0,457.1,354.32
2016,6,22,18,0,522.0,81.0,3.0,30.0,246.0,397.76,308.77
2016,6,22,18,15,460.0,72.0,2.8,29.5,197.0,330.0,255.21
2016,6,22,18,30,398.0,63.0,2.6,29.0,148.0,263.37,201.06
2016,6,22,18,45,308.0,50.5,2.45,28.5,105.0,192.81,143.01
2016,6,22,19,0,218.0,38.0,2.3,28.0,62.0,131.95,91.72
2016,6,22,19,15,109.0,19.0,2.4,27.5,31.0,61.35,19.03
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,80.5,15.5,2.95,23.5,22.5,13.23,0.0
2016,6,23,6,0,161.0,31.0,3.1,24.0,45.0,23.91,12.56
2016,6,23,6,15,260.0,45.0,3.25,24.0,86.0,34.45,23.28
2016,6,23,6,30,359.0,59.0,3.4,24.0,127.0,44.83,32.7
2016,6,23,6,45,441.0,66.5,3.55,24.5,177.0,51.83,38.94
2016,6,23,7,0,523.0,74.0,3.7,25.0,227.0,56.6,43.05
2016,6,23,7,15,570.0,81.0,3.7,25.5,279.0,60.63,46.35
2016,6,23,7,30,617.0,88.0,3.7,26.0,331.0,64.53,49.43
2016,6,23,7,45,661.5,90.0,3.7,26.5,385.5,64.75,49.34
2016,6,23,8,0,706.0,92.0,3.7,27.0,440.0,65.11,49.33
2016,6,23,8,15,730.5,95.5,3.65,27.5,491.0,72.42,55.12
2016,6,23,8,30,755.0,99.0,3.6,28.0,542.0,73.53,55.72
2016,6,23,8,45,779.0,100.0,3.6,28.5,592.0,86.04,53.28
2016,6,23,9,0,803.0,101.0,3.6,29.0,642.0,138.97,74.42
2016,6,23,9,15,504.5,227.5,3.55,29.5,575.5,222.29,145.48
2016,6,23,9,30,206.0,354.0,3.5,30.0,509.0,288.94,207.4
2016,6,23,9,45,532.0,230.0,3.5,30.5,660.0,301.51,207.15
2016,6,23,10,0,858.0,106.0,3.5,31.0,811.0,365.46,250.31
2016,6,23,10,15,865.5,108.0,3.5,31.0,845.0,419.0,295.2
2016,6,23,10,30,873.0,110.0,3.5,31.0,879.0,471.79,338.56
2016,6,23,10,45,880.0,110.5,3.55,31.5,906.5,522.28,378.45
2016,6,23,11,0,887.0,111.0,3.6,32.0,934.0,571.49,416.19
2016,6,23,11,15,891.0,111.5,3.65,32.0,954.0,617.45,451.42
2016,6,23,11,30,895.0,112.0,3.7,32.0,974.0,661.45,484.42
2016,6,23,11,45,890.5,118.0,3.75,32.5,984.5,701.72,512.95
2016,6,23,12,0,886.0,124.0,3.8,33.0,995.0,739.12,538.79
2016,6,23,12,15,886.5,124.0,3.8,33.0,1000.0,772.83,562.21
2016,6,23,12,30,887.0,124.0,3.8,33.0,1005.0,804.04,582.84
2016,6,23,12,45,885.5,125.0,3.85,33.5,1002.0,831.93,600.22
2016,6,23,13,0,884.0,126.0,3.9,34.0,999.0,857.03,615.71
2016,6,23,13,15,882.0,125.0,3.9,34.0,988.0,876.88,628.78
2016,6,23,13,30,880.0,124.0,3.9,34.0,977.0,893.26,639.68
2016,6,23,13,45,875.0,124.0,3.95,34.0,958.5,904.27,647.43
2016,6,23,14,0,870.0,124.0,4.0,34.0,940.0,911.62,652.95
2016,6,23,14,15,864.0,122.5,3.95,34.0,914.0,913.01,654.22
2016,6,23,14,30,858.0,121.0,3.9,34.0,888.0,910.71,653.25
2016,6,23,14,45,570.5,256.5,3.9,34.0,758.5,799.67,578.28
2016,6,23,15,0,283.0,392.0,3.9,34.0,629.0,651.92,472.38
2016,6,23,15,15,554.0,251.5,3.85,33.5,688.0,772.01,564.0
2016,6,23,15,30,825.0,111.0,3.8,33.0,747.0,854.24,623.48
2016,6,23,15,45,603.5,195.5,3.8,33.0,646.0,751.98,554.04
2016,6,23,16,0,382.0,280.0,3.8,33.0,545.0,616.11,456.86
2016,6,23,16,15,336.5,268.0,3.75,32.5,489.0,558.94,418.27
2016,6,23,16,30,291.0,256.0,3.7,32.0,433.0,502.8,379.2
2016,6,23,16,45,284.5,232.0,3.7,32.0,392.5,465.03,353.06
2016,6,23,17,0,278.0,208.0,3.7,32.0,352.0,426.38,325.73
2016,6,23,17,15,458.5,147.5,3.5,31.5,353.5,490.11,377.06
2016,6,23,17,30,639.0,87.0,3.3,31.0,355.0,528.72,408.24
2016,6,23,17,45,590.5,82.0,3.15,30.5,302.0,465.56,360.84
2016,6,23,18,0,542.0,77.0,3.0,30.0,249.0,404.96,314.34
2016,6,23,18,15,480.5,68.5,2.75,29.5,199.5,337.07,260.63
2016,6,23,18,30,419.0,60.0,2.5,29.0,150.0,274.07,209.15
2016,6,23,18,45,325.5,48.5,2.3,28.5,106.5,197.63,146.54
2016,6,23,19,0,232.0,37.0,2.1,28.0,63.0,135.67,94.36
2016,6,23,19,15,116.0,18.5,2.2,27.5,31.5,62.84,20.27
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.0,15.5,1.8,22.5,22.5,13.23,0.0
2016,6,24,6,0,172.0,31.0,2.0,23.0,45.0,23.94,12.56
2016,6,24,6,15,275.5,44.0,2.15,23.5,86.5,33.78,22.77
2016,6,24,6,30,379.0,57.0,2.3,24.0,128.0,43.49,31.57
2016,6,24,6,45,466.5,63.0,2.5,24.5,179.0,49.16,36.66
2016,6,24,7,0,554.0,69.0,2.7,25.0,230.0,52.97,39.95
2016,6,24,7,15,364.5,113.0,2.75,25.5,228.0,80.16,62.95
2016,6,24,7,30,175.0,157.0,2.8,26.0,226.0,112.78,90.05
2016,6,24,7,45,183.0,182.0,2.85,26.5,263.5,128.34,102.45
2016,6,24,8,0,191.0,207.0,2.9,27.0,301.0,143.34,114.19
2016,6,24,8,15,489.5,147.5,2.95,27.5,425.0,97.52,75.86
2016,6,24,8,30,788.0,88.0,3.0,28.0,549.0,66.71,50.04
2016,6,24,8,45,534.5,191.0,3.05,28.5,516.0,129.25,90.31
2016,6,24,9,0,281.0,294.0,3.1,29.0,483.0,212.52,149.65
2016,6,24,9,15,318.5,307.0,3.15,29.5,535.5,249.65,173.54
2016,6,24,9,30,356.0,320.0,3.2,30.0,588.0,291.12,203.08
2016,6,24,9,45,355.5,341.5,3.3,30.5,621.5,331.74,234.5
2016,6,24,10,0,355.0,363.0,3.4,31.0,655.0,372.37,265.93
2016,6,24,10,15,419.5,354.5,3.5,31.0,714.0,411.94,295.88
2016,6,24,10,30,484.0,346.0,3.6,31.0,773.0,464.4,335.47
2016,6,24,10,45,467.0,366.5,3.7,31.5,789.0,502.38,364.15
2016,6,24,11,0,450.0,387.0,3.8,32.0,805.0,538.15,390.41
2016,6,24,11,15,391.5,419.5,3.9,32.0,789.0,559.77,406.51
2016,6,24,11,30,333.0,452.0,4.0,32.0,773.0,571.82,415.28
2016,6,24,11,45,344.0,451.5,4.1,32.0,787.0,600.8,436.4
2016,6,24,12,0,355.0,451.0,4.2,32.0,801.0,629.67,457.21
2016,6,24,12,15,429.0,437.5,4.25,32.0,862.0,695.16,503.81
2016,6,24,12,30,503.0,424.0,4.3,32.0,923.0,765.89,553.26
2016,6,24,12,45,681.5,281.0,4.4,32.0,955.0,813.18,590.53
2016,6,24,13,0,860.0,138.0,4.5,32.0,987.0,846.52,616.38
2016,6,24,13,15,648.5,280.0,4.5,31.5,916.5,830.23,603.96
2016,6,24,13,30,437.0,422.0,4.5,31.0,846.0,787.41,570.99
2016,6,24,13,45,322.0,446.0,4.55,31.0,755.5,711.19,517.7
2016,6,24,14,0,207.0,470.0,4.6,31.0,665.0,626.21,457.37
2016,6,24,14,15,321.0,417.5,4.55,31.0,709.5,699.95,512.32
2016,6,24,14,30,435.0,365.0,4.5,31.0,754.0,772.1,564.78
2016,6,24,14,45,512.5,322.0,4.5,31.0,763.5,805.81,590.26
2016,6,24,15,0,590.0,279.0,4.5,31.0,773.0,834.87,612.79
2016,6,24,15,15,521.5,284.5,4.4,30.5,706.0,775.74,573.01
2016,6,24,15,30,453.0,290.0,4.3,30.0,639.0,715.68,532.4
2016,6,24,15,45,295.0,305.5,4.25,30.0,527.5,573.09,430.01
2016,6,24,16,0,137.0,321.0,4.2,30.0,416.0,435.92,328.35
2016,6,24,16,15,241.0,282.5,4.05,29.5,435.0,496.07,376.93
2016,6,24,16,30,345.0,244.0,3.9,29.0,454.0,533.05,407.73
2016,6,24,16,45,194.0,223.5,3.8,29.0,340.0,372.9,287.28
2016,6,24,17,0,43.0,203.0,3.7,29.0,226.0,223.89,171.48
2016,6,24,17,15,182.0,178.0,3.45,28.5,256.5,306.24,239.12
2016,6,24,17,30,321.0,153.0,3.2,28.0,287.0,375.55,294.63
2016,6,24,17,45,298.0,133.5,2.95,28.0,244.5,327.65,257.16
2016,6,24,18,0,275.0,114.0,2.7,28.0,202.0,280.91,220.19
2016,6,24,18,15,241.0,95.5,2.45,27.5,161.5,231.22,180.32
2016,6,24,18,30,207.0,77.0,2.2,27.0,121.0,184.36,141.71
2016,6,24,18,45,153.5,58.0,2.0,26.5,85.5,132.19,98.4
2016,6,24,19,0,100.0,39.0,1.8,26.0,50.0,85.3,58.95
2016,6,24,19,15,50.0,19.5,1.85,26.0,25.0,39.84,11.66
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,14.0,2.4,23.5,14.5,11.95,0.0
2016,6,25,6,0,13.0,28.0,2.5,24.0,29.0,22.59,11.35
2016,6,25,6,15,48.0,48.5,2.55,24.0,57.0,37.58,25.87
2016,6,25,6,30,83.0,69.0,2.6,24.0,85.0,52.58,39.28
2016,6,25,6,45,117.0,89.0,2.65,24.5,119.5,67.01,51.89
2016,6,25,7,0,151.0,109.0,2.7,25.0,154.0,81.18,63.98
2016,6,25,7,15,166.0,132.5,2.85,25.0,190.5,96.94,77.28
2016,6,25,7,30,181.0,156.0,3.0,25.0,227.0,112.25,89.97
2016,6,25,7,45,114.0,174.5,3.2,25.5,222.0,123.22,98.64
2016,6,25,8,0,47.0,193.0,3.4,26.0,217.0,139.64,111.67
2016,6,25,8,15,26.5,186.0,3.55,26.0,200.0,136.66,108.8
2016,6,25,8,30,6.0,179.0,3.7,26.0,183.0,140.16,111.31
2016,6,25,8,45,7.0,189.5,3.85,26.5,194.5,148.67,112.44
2016,6,25,9,0,8.0,200.0,4.0,27.0,206.0,158.42,119.23
2016,6,25,9,15,68.5,277.0,4.05,27.0,328.5,212.52,157.93
2016,6,25,9,30,129.0,354.0,4.1,27.0,451.0,272.05,200.45
2016,6,25,9,45,213.5,365.5,4.15,27.0,536.5,316.65,231.6
2016,6,25,10,0,298.0,377.0,4.2,27.0,622.0,362.23,264.72
2016,6,25,10,15,309.5,392.0,4.2,27.0,655.5,400.26,294.38
2016,6,25,10,30,321.0,407.0,4.2,27.0,689.0,439.36,324.55
2016,6,25,10,45,182.0,404.0,4.25,27.5,565.5,399.16,296.51
2016,6,25,11,0,43.0,401.0,4.3,28.0,442.0,340.34,253.03
2016,6,25,11,15,24.5,284.5,4.25,28.0,308.0,245.82,183.07
2016,6,25,11,30,6.0,168.0,4.2,28.0,174.0,143.55,105.69
2016,6,25,11,45,5.5,163.0,4.2,28.5,168.5,139.68,102.58
2016,6,25,12,0,5.0,158.0,4.2,29.0,163.0,135.7,99.31
2016,6,25,12,15,78.5,333.0,4.15,29.0,411.0,344.35,256.77
2016,6,25,12,30,152.0,508.0,4.1,29.0,659.0,555.2,408.17
2016,6,25,12,45,175.5,506.0,4.05,29.0,680.0,584.47,428.45
2016,6,25,13,0,199.0,504.0,4.0,29.0,701.0,613.96,449.6
2016,6,25,13,15,99.5,312.0,3.95,29.0,410.5,368.5,274.3
2016,6,25,13,30,0.0,120.0,3.9,29.0,120.0,101.06,72.54
2016,6,25,13,45,5.0,165.5,3.85,29.0,170.5,144.32,106.1
2016,6,25,14,0,10.0,211.0,3.8,29.0,221.0,188.18,139.58
2016,6,25,14,15,23.0,290.5,3.75,28.5,312.0,281.49,210.28
2016,6,25,14,30,36.0,370.0,3.7,28.0,403.0,370.02,276.28
2016,6,25,14,45,24.5,313.0,3.7,28.0,335.5,307.23,229.91
2016,6,25,15,0,13.0,256.0,3.7,28.0,268.0,232.06,173.9
2016,6,25,15,15,6.5,199.0,3.7,28.0,205.5,175.68,131.34
2016,6,25,15,30,0.0,142.0,3.7,28.0,143.0,119.87,88.46
2016,6,25,15,45,4.5,176.0,3.7,28.0,180.0,153.92,115.28
2016,6,25,16,0,9.0,210.0,3.7,28.0,217.0,188.92,142.66
2016,6,25,16,15,4.5,146.5,3.65,27.5,150.0,128.01,95.88
2016,6,25,16,30,0.0,83.0,3.6,27.0,83.0,69.02,49.65
2016,6,25,16,45,0.0,70.5,3.6,27.0,70.5,58.53,41.49
2016,6,25,17,0,0.0,58.0,3.6,27.0,58.0,48.07,33.25
2016,6,25,17,15,0.0,55.5,3.4,26.5,55.5,45.97,31.77
2016,6,25,17,30,0.0,53.0,3.2,26.0,53.0,43.87,30.26
2016,6,25,17,45,0.0,45.0,3.05,26.0,45.0,37.2,24.91
2016,6,25,18,0,0.0,37.0,2.9,26.0,37.0,30.55,19.51
2016,6,25,18,15,0.0,29.5,2.65,25.5,29.5,24.32,14.43
2016,6,25,18,30,0.0,22.0,2.4,25.0,22.0,18.11,9.27
2016,6,25,18,45,0.0,15.5,2.15,25.0,15.5,12.74,4.72
2016,6,25,19,0,0.0,9.0,1.9,25.0,9.0,7.39,0.16
2016,6,25,19,15,0.0,4.5,1.95,25.0,4.5,3.69,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,54.0,15.5,1.2,22.5,20.0,13.23,0.0
2016,6,26,6,0,108.0,31.0,1.3,23.0,40.0,24.16,12.48
2016,6,26,6,15,203.0,47.0,1.45,23.0,79.5,35.74,24.44
2016,6,26,6,30,298.0,63.0,1.6,23.0,119.0,47.44,35.06
2016,6,26,6,45,378.0,72.5,1.8,23.5,167.0,54.16,41.1
2016,6,26,7,0,458.0,82.0,2.0,24.0,215.0,60.8,46.83
2016,6,26,7,15,508.0,90.5,2.05,24.0,266.0,67.43,52.47
2016,6,26,7,30,558.0,99.0,2.1,24.0,317.0,72.1,56.3
2016,6,26,7,45,359.5,153.0,2.2,24.5,301.5,103.17,82.2
2016,6,26,8,0,161.0,207.0,2.3,25.0,286.0,142.87,114.69
2016,6,26,8,15,132.0,231.0,2.35,25.5,300.5,156.16,124.89
2016,6,26,8,30,103.0,255.0,2.4,26.0,315.0,177.89,141.85
2016,6,26,8,45,189.0,274.5,2.45,26.5,397.0,184.68,138.12
2016,6,26,9,0,275.0,294.0,2.5,27.0,479.0,211.39,150.0
2016,6,26,9,15,537.5,205.0,2.55,27.5,597.5,212.12,137.12
2016,6,26,9,30,800.0,116.0,2.6,28.0,716.0,248.24,155.34
2016,6,26,9,45,471.5,256.5,2.7,28.5,615.5,301.13,209.87
2016,6,26,10,0,143.0,397.0,2.8,29.0,515.0,332.02,242.91
2016,6,26,10,15,160.0,416.0,2.85,29.5,552.5,365.87,267.43
2016,6,26,10,30,177.0,435.0,2.9,30.0,590.0,401.69,293.21
2016,6,26,10,45,519.5,278.0,3.0,30.5,754.5,465.68,339.14
2016,6,26,11,0,862.0,121.0,3.1,31.0,919.0,563.96,411.53
2016,6,26,11,15,866.0,121.5,3.15,31.0,939.0,608.95,445.77
2016,6,26,11,30,870.0,122.0,3.2,31.0,959.0,652.04,478.1
2016,6,26,11,45,544.0,310.0,3.25,31.0,836.0,626.66,457.3
2016,6,26,12,0,218.0,498.0,3.3,31.0,713.0,568.85,412.23
2016,6,26,12,15,294.5,473.0,3.3,31.0,764.5,622.5,451.33
2016,6,26,12,30,371.0,448.0,3.3,31.0,816.0,680.08,492.28
2016,6,26,12,45,373.5,445.0,3.35,31.5,815.0,698.47,504.08
2016,6,26,13,0,376.0,442.0,3.4,32.0,814.0,715.26,514.95
2016,6,26,13,15,418.5,395.5,3.4,32.0,805.0,733.77,529.12
2016,6,26,13,30,461.0,349.0,3.4,32.0,796.0,745.37,538.82
2016,6,26,13,45,490.5,362.0,3.4,32.0,830.0,795.97,573.19
2016,6,26,14,0,520.0,375.0,3.4,32.0,864.0,845.01,605.98
2016,6,26,14,15,669.0,257.5,3.35,32.0,867.5,883.0,635.68
2016,6,26,14,30,818.0,140.0,3.3,32.0,871.0,892.69,643.64
2016,6,26,14,45,809.5,138.0,3.3,32.0,839.0,896.03,646.65
2016,6,26,15,0,801.0,136.0,3.3,32.0,807.0,884.24,639.93
2016,6,26,15,15,790.0,133.5,3.25,31.5,769.5,866.37,630.38
2016,6,26,15,30,779.0,131.0,3.2,31.0,732.0,845.36,618.8
2016,6,26,15,45,650.0,179.0,3.15,31.0,660.5,776.79,573.69
2016,6,26,16,0,521.0,227.0,3.1,31.0,589.0,696.8,517.47
2016,6,26,16,15,548.0,198.5,2.95,30.5,555.0,677.78,507.31
2016,6,26,16,30,575.0,170.0,2.8,30.0,521.0,662.08,498.73
2016,6,26,16,45,563.0,155.5,2.7,30.0,474.0,619.89,469.8
2016,6,26,17,0,551.0,141.0,2.6,30.0,427.0,576.2,439.46
2016,6,26,17,15,577.0,118.5,2.3,29.5,388.0,549.08,421.19
2016,6,26,17,30,603.0,96.0,2.0,29.0,349.0,517.31,398.71
2016,6,26,17,45,559.5,88.5,1.7,29.0,297.5,455.76,351.91
2016,6,26,18,0,516.0,81.0,1.4,29.0,246.0,396.42,305.78
2016,6,26,18,15,454.0,72.0,1.3,28.5,197.0,328.8,253.18
2016,6,26,18,30,392.0,63.0,1.2,28.0,148.0,262.19,199.75
2016,6,26,18,45,303.5,50.5,1.15,27.5,105.0,192.23,142.69
2016,6,26,19,0,215.0,38.0,1.1,27.0,62.0,131.78,92.06
2016,6,26,19,15,107.5,19.0,1.1,26.5,31.0,61.61,21.38
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,14.0,1.4,22.5,20.5,11.95,0.0
2016,6,27,6,0,160.0,28.0,1.6,23.0,41.0,21.65,10.46
2016,6,27,6,15,250.0,42.0,1.65,23.5,80.0,32.21,21.41
2016,6,27,6,30,340.0,56.0,1.7,24.0,119.0,42.58,30.76
2016,6,27,6,45,414.5,64.5,1.75,24.5,166.5,50.14,37.49
2016,6,27,7,0,489.0,73.0,1.8,25.0,214.0,55.67,42.25
2016,6,27,7,15,501.0,89.0,1.75,25.5,259.5,66.24,51.13
2016,6,27,7,30,513.0,105.0,1.7,26.0,305.0,76.18,59.26
2016,6,27,7,45,477.0,133.0,1.7,27.0,341.0,91.81,71.85
2016,6,27,8,0,441.0,161.0,1.7,28.0,377.0,107.29,84.04
2016,6,27,8,15,435.5,185.0,1.7,28.5,418.5,119.72,93.69
2016,6,27,8,30,430.0,209.0,1.7,29.0,460.0,131.27,102.5
2016,6,27,8,45,617.5,153.0,1.75,29.5,548.0,105.02,70.97
2016,6,27,9,0,805.0,97.0,1.8,30.0,636.0,133.95,70.52
2016,6,27,9,15,818.5,99.5,1.8,30.5,680.5,197.19,112.54
2016,6,27,9,30,832.0,102.0,1.8,31.0,725.0,252.3,154.81
2016,6,27,9,45,842.5,103.5,1.8,31.5,764.5,306.58,199.14
2016,6,27,10,0,853.0,105.0,1.8,32.0,804.0,360.92,243.86
2016,6,27,10,15,626.5,237.0,1.8,32.0,762.5,408.64,286.9
2016,6,27,10,30,400.0,369.0,1.8,32.0,721.0,442.17,315.57
2016,6,27,10,45,639.5,240.5,1.8,32.5,823.5,494.14,352.98
2016,6,27,11,0,879.0,112.0,1.8,33.0,926.0,566.27,405.44
2016,6,27,11,15,691.0,256.0,1.8,33.0,905.0,608.77,434.63
2016,6,27,11,30,503.0,400.0,1.8,33.0,884.0,637.76,452.67
2016,6,27,11,45,691.0,262.0,1.8,33.5,936.0,684.88,487.26
2016,6,27,12,0,879.0,124.0,1.8,34.0,988.0,733.25,522.81
2016,6,27,12,15,879.5,124.0,1.8,34.0,993.0,766.91,545.2
2016,6,27,12,30,880.0,124.0,1.8,34.0,998.0,798.08,564.92
2016,6,27,12,45,879.0,124.0,1.8,34.5,995.0,825.54,581.02
2016,6,27,13,0,878.0,124.0,1.8,35.0,992.0,850.23,595.28
2016,6,27,13,15,875.5,123.5,1.85,35.0,981.0,870.09,608.2
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,886.51,619.1
2016,6,27,13,45,868.0,123.0,1.95,35.0,951.5,897.6,626.78
2016,6,27,14,0,863.0,123.0,2.0,35.0,933.0,905.06,632.34
2016,6,27,14,15,857.0,121.5,2.0,35.0,907.5,906.58,633.87
2016,6,27,14,30,851.0,120.0,2.0,35.0,882.0,904.45,633.28
2016,6,27,14,45,829.0,127.0,2.0,35.0,846.5,892.32,626.57
2016,6,27,15,0,807.0,134.0,2.0,35.0,811.0,888.06,625.0
2016,6,27,15,15,796.0,131.5,2.0,34.5,773.0,870.14,616.1
2016,6,27,15,30,785.0,129.0,2.0,34.0,735.0,849.07,605.29
2016,6,27,15,45,702.5,161.0,2.05,34.0,679.5,804.09,578.12
2016,6,27,16,0,620.0,193.0,2.1,34.0,624.0,753.37,545.69
2016,6,27,16,15,669.0,154.5,2.1,33.5,589.0,739.91,540.89
2016,6,27,16,30,718.0,116.0,2.1,33.0,554.0,718.67,529.5
2016,6,27,16,45,583.5,144.5,2.15,33.0,480.0,624.84,465.36
2016,6,27,17,0,449.0,173.0,2.2,33.0,406.0,529.27,397.73
2016,6,27,17,15,433.0,155.5,2.1,32.5,359.5,482.78,366.08
2016,6,27,17,30,417.0,138.0,2.0,32.0,313.0,435.98,333.02
2016,6,27,17,45,391.5,121.0,1.9,31.5,267.0,383.95,294.95
2016,6,27,18,0,366.0,104.0,1.8,31.0,221.0,333.02,256.5
2016,6,27,18,15,381.0,83.5,1.65,30.0,185.0,300.09,230.84
2016,6,27,18,30,396.0,63.0,1.5,29.0,149.0,264.43,201.24
2016,6,27,18,45,309.0,50.5,1.35,28.5,106.0,194.77,144.22
2016,6,27,19,0,222.0,38.0,1.2,28.0,63.0,134.45,93.67
2016,6,27,19,15,111.0,19.0,1.2,27.5,31.5,62.79,22.03
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,14.5,2.05,24.5,18.5,12.38,0.0
2016,6,28,6,0,98.0,29.0,2.4,25.0,37.0,22.68,10.92
2016,6,28,6,15,175.5,48.0,2.45,25.5,75.5,36.96,25.11
2016,6,28,6,30,253.0,67.0,2.5,26.0,114.0,50.14,36.84
2016,6,28,6,45,318.5,81.5,2.6,26.5,160.5,60.2,45.67
2016,6,28,7,0,384.0,96.0,2.7,27.0,207.0,69.96,53.98
2016,6,28,7,15,432.5,107.5,2.5,27.5,257.0,77.2,59.92
2016,6,28,7,30,481.0,119.0,2.3,28.0,307.0,84.19,65.48
2016,6,28,7,45,519.5,127.5,2.1,29.0,358.0,88.84,68.81
2016,6,28,8,0,558.0,136.0,1.9,30.0,409.0,93.76,72.28
2016,6,28,8,15,586.5,143.5,1.7,30.5,459.0,96.08,73.72
2016,6,28,8,30,615.0,151.0,1.5,31.0,509.0,98.18,74.98
2016,6,28,8,45,637.5,156.5,1.35,31.5,556.5,107.4,72.33
2016,6,28,9,0,660.0,162.0,1.2,32.0,604.0,155.7,91.5
2016,6,28,9,15,677.5,167.0,1.2,32.0,648.0,205.48,123.43
2016,6,28,9,30,695.0,172.0,1.2,32.0,692.0,256.99,162.14
2016,6,28,9,45,707.5,176.5,1.25,32.5,731.0,308.33,202.81
2016,6,28,10,0,720.0,181.0,1.3,33.0,770.0,360.36,244.3
2016,6,28,10,15,730.0,184.0,1.4,33.0,803.5,410.86,284.87
2016,6,28,10,30,740.0,187.0,1.5,33.0,837.0,464.25,326.63
2016,6,28,10,45,744.5,191.5,1.65,33.5,863.5,511.65,362.78
2016,6,28,11,0,749.0,196.0,1.8,34.0,890.0,557.99,397.21
2016,6,28,11,15,412.0,328.0,1.9,34.0,711.5,501.53,359.03
2016,6,28,11,30,75.0,460.0,2.0,34.0,533.0,418.81,299.29
2016,6,28,11,45,440.5,316.0,2.1,34.0,749.0,561.16,403.87
2016,6,28,12,0,806.0,172.0,2.2,34.0,965.0,724.77,519.3
2016,6,28,12,15,807.0,172.0,2.25,34.0,970.0,758.27,541.55
2016,6,28,12,30,808.0,172.0,2.3,34.0,975.0,789.51,562.97
2016,6,28,12,45,612.5,303.0,2.4,34.0,910.5,774.74,549.81
2016,6,28,13,0,417.0,434.0,2.5,34.0,846.0,747.32,528.06
2016,6,28,13,15,380.0,442.0,2.55,34.0,814.5,734.35,519.83
2016,6,28,13,30,343.0,450.0,2.6,34.0,783.0,722.69,512.17
2016,6,28,13,45,267.5,461.0,2.7,34.0,718.0,676.54,480.97
2016,6,28,14,0,192.0,472.0,2.8,34.0,653.0,614.84,439.06
2016,6,28,14,15,102.0,360.5,2.9,33.5,457.0,433.21,314.63
2016,6,28,14,30,12.0,249.0,3.0,33.0,261.0,223.97,163.35
2016,6,28,14,45,6.0,163.0,3.1,33.0,169.0,143.44,103.99
2016,6,28,15,0,0.0,77.0,3.2,33.0,77.0,64.31,43.96
2016,6,28,15,15,0.0,50.0,3.25,32.5,50.0,41.66,26.72
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,19.11,9.3
2016,6,28,15,45,0.0,39.5,3.35,31.5,39.5,32.83,20.11
2016,6,28,16,0,0.0,56.0,3.4,31.0,56.0,46.55,30.98
2016,6,28,16,15,0.0,71.0,3.35,30.5,71.0,59.03,40.96
2016,6,28,16,30,0.0,86.0,3.3,30.0,86.0,71.53,51.03
2016,6,28,16,45,0.0,70.5,3.25,30.0,70.5,58.53,40.94
2016,6,28,17,0,0.0,55.0,3.2,30.0,55.0,45.58,30.81
2016,6,28,17,15,0.0,84.0,3.0,29.5,84.0,69.81,50.37
2016,6,28,17,30,0.0,113.0,2.8,29.0,113.0,96.78,72.16
2016,6,28,17,45,0.0,96.5,2.6,28.5,96.5,82.33,60.95
2016,6,28,18,0,0.0,80.0,2.4,28.0,80.0,67.86,49.56
2016,6,28,18,15,0.0,64.0,2.15,27.5,64.0,53.84,38.29
2016,6,28,18,30,0.0,48.0,1.9,27.0,48.0,39.77,26.78
2016,6,28,18,45,0.0,34.0,1.7,26.5,34.0,28.09,17.05
2016,6,28,19,0,0.0,20.0,1.5,26.0,20.0,16.48,7.27
2016,6,28,19,15,0.0,10.0,1.35,26.0,10.0,8.22,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,81.5,13.5,2.05,23.5,20.0,11.52,0.0
2016,6,29,6,0,163.0,27.0,2.3,24.0,40.0,20.9,9.52
2016,6,29,6,15,259.5,41.0,2.3,24.0,80.0,31.51,20.72
2016,6,29,6,30,356.0,55.0,2.3,24.0,120.0,41.95,30.2
2016,6,29,6,45,428.5,64.0,2.35,24.5,168.5,49.92,37.28
2016,6,29,7,0,501.0,73.0,2.4,25.0,217.0,55.85,42.41
2016,6,29,7,15,548.5,80.5,2.4,25.5,268.5,60.25,46.04
2016,6,29,7,30,596.0,88.0,2.4,26.0,320.0,64.5,49.42
2016,6,29,7,45,633.5,93.0,2.4,26.5,372.5,66.69,50.98
2016,6,29,8,0,671.0,98.0,2.4,27.0,425.0,68.81,52.44
2016,6,29,8,15,696.5,102.5,2.4,27.5,476.0,70.31,53.37
2016,6,29,8,30,722.0,107.0,2.4,28.0,527.0,78.7,59.99
2016,6,29,8,45,740.5,111.5,2.4,28.5,575.5,88.9,58.32
2016,6,29,9,0,759.0,116.0,2.4,29.0,624.0,141.45,78.62
2016,6,29,9,15,570.5,213.5,2.45,29.0,610.5,221.19,141.93
2016,6,29,9,30,382.0,311.0,2.5,29.0,597.0,289.72,201.43
2016,6,29,9,45,337.0,344.5,2.55,29.5,606.5,327.29,232.01
2016,6,29,10,0,292.0,378.0,2.6,30.0,616.0,360.08,258.58
2016,6,29,10,15,560.5,255.5,2.65,30.0,738.5,395.68,282.4
2016,6,29,10,30,829.0,133.0,2.7,30.0,861.0,465.92,334.45
2016,6,29,10,45,435.5,266.0,2.75,30.5,649.5,415.3,302.9
2016,6,29,11,0,42.0,399.0,2.8,31.0,438.0,338.19,247.17
2016,6,29,11,15,46.5,404.0,2.85,31.0,448.0,351.0,256.71
2016,6,29,11,30,51.0,409.0,2.9,31.0,458.0,364.11,266.18
2016,6,29,11,45,457.0,272.5,2.95,31.5,721.0,538.25,395.69
2016,6,29,12,0,863.0,136.0,3.0,32.0,984.0,730.69,532.82
2016,6,29,12,15,863.5,136.0,3.0,32.0,989.0,764.02,555.18
2016,6,29,12,30,864.0,136.0,3.0,32.0,994.0,794.93,575.48
2016,6,29,12,45,859.5,138.5,3.05,32.5,990.0,821.35,591.83
2016,6,29,13,0,855.0,141.0,3.1,33.0,986.0,845.0,606.33
2016,6,29,13,15,504.5,317.0,3.1,33.0,814.5,740.18,532.0
2016,6,29,13,30,154.0,493.0,3.1,33.0,643.0,585.37,419.5
2016,6,29,13,45,495.0,317.5,3.1,33.0,784.5,760.39,548.03
2016,6,29,14,0,836.0,142.0,3.1,33.0,926.0,898.33,642.97
2016,6,29,14,15,829.5,140.5,3.1,32.5,901.0,899.71,644.75
2016,6,29,14,30,823.0,139.0,3.1,32.0,876.0,897.51,645.39
2016,6,29,14,45,800.5,146.0,3.1,32.0,840.5,897.21,646.12
2016,6,29,15,0,778.0,153.0,3.1,32.0,805.0,882.01,637.21
2016,6,29,15,15,766.0,150.0,3.15,32.0,767.5,863.19,626.41
2016,6,29,15,30,754.0,147.0,3.2,32.0,730.0,841.3,613.6
2016,6,29,15,45,738.5,144.0,3.25,32.0,686.5,813.46,596.79
2016,6,29,16,0,723.0,141.0,3.3,32.0,643.0,787.84,581.43
2016,6,29,16,15,703.5,136.5,3.3,31.5,596.0,750.22,558.64
2016,6,29,16,30,684.0,132.0,3.3,31.0,549.0,710.78,534.31
2016,6,29,16,45,660.0,126.0,3.35,31.0,499.5,664.74,503.48
2016,6,29,17,0,636.0,120.0,3.4,31.0,450.0,617.78,471.15
2016,6,29,17,15,603.0,113.5,3.2,30.5,398.5,563.49,432.87
2016,6,29,17,30,570.0,107.0,3.0,30.0,347.0,509.65,393.97
2016,6,29,17,45,530.5,97.5,2.85,29.5,296.5,449.61,349.42
2016,6,29,18,0,491.0,88.0,2.7,29.0,246.0,391.46,304.88
2016,6,29,18,15,431.5,77.5,2.4,28.5,197.0,319.8,248.31
2016,6,29,18,30,372.0,67.0,2.1,28.0,148.0,259.05,198.63
2016,6,29,18,45,295.0,52.5,1.85,27.5,105.5,192.26,143.43
2016,6,29,19,0,218.0,38.0,1.6,27.0,63.0,133.61,93.72
2016,6,29,19,15,109.0,19.0,1.55,26.5,31.5,62.55,22.35
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,70.0,14.0,1.2,23.5,19.5,11.95,0.0
2016,6,30,6,0,140.0,28.0,1.4,24.0,39.0,21.62,9.85
2016,6,30,6,15,232.5,43.5,1.45,24.5,78.5,33.28,22.13
2016,6,30,6,30,325.0,59.0,1.5,25.0,118.0,44.72,32.4
2016,6,30,6,45,396.5,69.5,1.6,26.0,166.0,52.2,38.98
2016,6,30,7,0,468.0,80.0,1.7,27.0,214.0,61.25,46.61
2016,6,30,7,15,516.5,88.5,1.8,27.5,265.0,66.16,50.62
2016,6,30,7,30,565.0,97.0,1.9,28.0,316.0,70.88,54.34
2016,6,30,7,45,603.0,103.0,2.0,28.5,368.5,73.46,56.18
2016,6,30,8,0,641.0,109.0,2.1,29.0,421.0,75.93,57.89
2016,6,30,8,15,668.0,114.5,2.15,29.0,472.0,77.75,59.17
2016,6,30,8,30,695.0,120.0,2.2,29.0,523.0,79.43,60.32
2016,6,30,8,45,714.5,125.0,2.25,29.5,571.5,88.77,58.51
2016,6,30,9,0,734.0,130.0,2.3,30.0,620.0,140.92,78.84
2016,6,30,9,15,750.0,133.5,2.3,30.5,664.5,200.33,117.91
2016,6,30,9,30,766.0,137.0,2.3,31.0,709.0,253.75,158.57
2016,6,30,9,45,537.5,255.0,2.35,31.5,667.0,316.74,216.24
2016,6,30,10,0,309.0,373.0,2.4,32.0,625.0,362.31,257.48
2016,6,30,10,15,559.0,260.5,2.45,32.0,741.5,398.38,281.72
2016,6,30,10,30,809.0,148.0,2.5,32.0,858.0,465.5,331.12
2016,6,30,10,45,490.0,306.5,2.55,32.5,740.5,470.66,338.57
2016,6,30,11,0,171.0,465.0,2.6,33.0,623.0,451.35,324.89
2016,6,30,11,15,502.5,309.5,2.6,33.0,789.0,540.97,390.97
2016,6,30,11,30,834.0,154.0,2.6,33.0,955.0,651.59,471.52
2016,6,30,11,45,837.0,154.5,2.65,33.5,968.0,690.93,498.55
2016,6,30,12,0,840.0,155.0,2.7,34.0,981.0,728.12,523.91
2016,6,30,12,15,589.5,310.0,2.75,34.0,891.5,710.26,508.03
2016,6,30,12,30,339.0,465.0,2.8,34.0,802.0,669.2,475.94
2016,6,30,12,45,302.5,478.0,2.85,34.0,778.0,668.83,475.74
2016,6,30,13,0,266.0,491.0,2.9,34.0,754.0,665.55,473.22
2016,6,30,13,15,553.0,321.5,2.95,34.0,860.5,786.19,561.21
2016,6,30,13,30,840.0,152.0,3.0,34.0,967.0,882.87,628.59
2016,6,30,13,45,595.0,290.5,3.05,34.0,862.0,825.87,588.47
2016,6,30,14,0,350.0,429.0,3.1,34.0,757.0,730.81,520.71
2016,6,30,14,15,585.0,287.5,3.15,34.0,818.5,834.63,597.0
2016,6,30,14,30,820.0,146.0,3.2,34.0,880.0,913.88,651.84
2016,6,30,14,45,823.5,136.5,3.3,34.0,850.5,897.77,642.35
2016,6,30,15,0,827.0,127.0,3.4,34.0,821.0,889.98,639.01
2016,6,30,15,15,816.5,124.5,3.45,33.5,783.0,882.93,637.21
2016,6,30,15,30,806.0,122.0,3.5,33.0,745.0,862.07,626.36
2016,6,30,15,45,792.5,119.0,3.55,33.0,702.0,834.99,610.14
2016,6,30,16,0,779.0,116.0,3.6,33.0,659.0,805.14,592.01
2016,6,30,16,15,761.5,112.5,3.6,32.5,611.5,768.89,570.35
2016,6,30,16,30,744.0,109.0,3.6,32.0,564.0,730.55,546.96
2016,6,30,16,45,721.0,105.0,3.65,32.0,513.5,685.63,517.67
2016,6,30,17,0,698.0,101.0,3.7,32.0,463.0,642.45,488.72
2016,6,30,17,15,667.0,95.5,3.6,31.5,410.5,588.4,451.1
2016,6,30,17,30,636.0,90.0,3.5,31.0,358.0,534.56,412.59
2016,6,30,17,45,594.0,83.5,3.4,31.0,306.0,473.53,366.71
2016,6,30,18,0,552.0,77.0,3.3,31.0,254.0,414.49,321.0
2016,6,30,18,15,492.5,68.5,3.0,30.0,204.0,346.79,268.13
2016,6,30,18,30,433.0,60.0,2.7,29.0,154.0,283.73,217.07
2016,6,30,18,45,346.0,48.5,2.4,28.5,110.0,211.71,157.61
2016,6,30,19,0,259.0,37.0,2.1,28.0,66.0,146.94,102.86
2016,6,30,19,15,129.5,18.5,2.05,27.5,33.0,68.0,24.48
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,83.0,13.5,1.4,23.5,20.0,11.52,0.0
2016,7,1,6,0,166.0,27.0,1.6,24.0,40.0,20.92,9.13
2016,7,1,6,15,265.5,41.0,1.6,24.5,80.5,31.55,20.66
2016,7,1,6,30,365.0,55.0,1.6,25.0,121.0,42.02,30.11
2016,7,1,6,45,438.5,64.5,1.65,26.0,170.5,50.49,37.52
2016,7,1,7,0,512.0,74.0,1.7,27.0,220.0,56.83,42.86
2016,7,1,7,15,560.5,81.5,1.75,27.5,272.0,61.22,46.46
2016,7,1,7,30,609.0,89.0,1.8,28.0,324.0,65.47,49.81
2016,7,1,7,45,645.5,94.5,1.9,28.5,377.5,67.99,51.62
2016,7,1,8,0,682.0,100.0,2.0,29.0,431.0,70.4,53.31
2016,7,1,8,15,708.0,104.5,2.05,29.5,483.0,71.87,54.2
2016,7,1,8,30,734.0,109.0,2.1,30.0,535.0,80.39,60.87
2016,7,1,8,45,754.0,113.0,2.15,30.5,584.0,89.28,58.69
2016,7,1,9,0,774.0,117.0,2.2,31.0,633.0,142.49,78.45
2016,7,1,9,15,789.0,120.0,2.2,31.0,678.0,196.38,113.06
2016,7,1,9,30,804.0,123.0,2.2,31.0,723.0,251.52,155.39
2016,7,1,9,45,816.5,125.0,2.25,31.5,763.5,306.3,199.96
2016,7,1,10,0,829.0,127.0,2.3,32.0,804.0,366.39,248.82
2016,7,1,10,15,838.0,129.0,2.35,32.0,838.5,419.39,292.55
2016,7,1,10,30,847.0,131.0,2.4,32.0,873.0,471.87,334.98
2016,7,1,10,45,854.0,131.5,2.45,32.5,901.0,521.56,373.62
2016,7,1,11,0,861.0,132.0,2.5,33.0,929.0,570.04,410.18
2016,7,1,11,15,865.5,133.0,2.55,33.0,949.0,616.0,444.76
2016,7,1,11,30,870.0,134.0,2.6,33.0,969.0,660.12,477.22
2016,7,1,11,45,868.5,137.5,2.65,33.5,981.0,700.02,505.0
2016,7,1,12,0,867.0,141.0,2.7,34.0,993.0,737.34,530.37
2016,7,1,12,15,868.0,141.0,2.75,34.0,998.0,771.36,554.2
2016,7,1,12,30,869.0,141.0,2.8,34.0,1003.0,802.99,574.97
2016,7,1,12,45,868.5,141.0,2.9,34.5,1000.0,831.03,592.42
2016,7,1,13,0,868.0,141.0,3.0,35.0,997.0,856.41,608.12
2016,7,1,13,15,865.0,140.0,3.05,35.0,986.5,875.78,620.92
2016,7,1,13,30,862.0,139.0,3.1,35.0,976.0,891.72,631.63
2016,7,1,13,45,857.5,138.5,3.2,35.0,957.5,903.2,639.92
2016,7,1,14,0,853.0,138.0,3.3,35.0,939.0,911.05,646.02
2016,7,1,14,15,847.0,136.5,3.35,35.0,913.0,913.01,648.17
2016,7,1,14,30,841.0,135.0,3.4,35.0,887.0,911.31,648.15
2016,7,1,14,45,832.5,133.0,3.5,35.0,854.5,903.28,644.45
2016,7,1,15,0,824.0,131.0,3.6,35.0,822.0,891.75,638.61
2016,7,1,15,15,813.0,128.5,3.65,34.5,784.0,884.67,636.8
