Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,30,802.0,126.0,3.7,34.0,746.0,863.47,625.74
2016,7,1,15,45,787.0,123.5,3.75,34.0,702.0,835.73,609.09
2016,7,1,16,0,772.0,121.0,3.8,34.0,658.0,805.29,590.58
2016,7,1,16,15,564.0,182.0,3.8,33.5,559.5,683.95,508.37
2016,7,1,16,30,356.0,243.0,3.8,33.0,461.0,543.21,407.72
2016,7,1,16,45,344.0,221.5,3.85,33.0,417.0,501.71,379.57
2016,7,1,17,0,332.0,200.0,3.9,33.0,373.0,459.54,349.96
2016,7,1,17,15,422.0,158.5,3.75,32.5,353.0,480.36,368.14
2016,7,1,17,30,512.0,117.0,3.6,32.0,333.0,476.83,367.8
2016,7,1,17,45,521.5,99.0,3.5,31.5,292.0,446.96,345.91
2016,7,1,18,0,531.0,81.0,3.4,31.0,251.0,407.72,316.05
2016,7,1,18,15,470.0,72.0,3.15,30.0,201.5,339.59,262.82
2016,7,1,18,30,409.0,63.0,2.9,29.0,152.0,276.25,211.61
2016,7,1,18,45,321.5,50.5,2.65,28.5,108.0,201.34,150.03
2016,7,1,19,0,234.0,38.0,2.4,28.0,64.0,139.81,97.98
2016,7,1,19,15,117.0,19.0,2.45,27.5,32.0,65.21,23.26
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,39.0,14.5,2.65,23.5,17.5,12.38,0.0
2016,7,2,6,0,78.0,29.0,2.9,24.0,35.0,22.56,10.01
2016,7,2,6,15,168.0,47.0,3.1,24.5,73.0,36.16,24.44
2016,7,2,6,30,258.0,65.0,3.3,25.0,111.0,48.78,35.79
2016,7,2,6,45,338.5,76.5,3.5,25.5,159.0,56.84,42.99
2016,7,2,7,0,419.0,88.0,3.7,26.0,207.0,64.76,49.79
2016,7,2,7,15,471.5,97.5,3.75,26.5,258.0,70.88,54.86
2016,7,2,7,30,524.0,107.0,3.8,27.0,309.0,78.15,60.73
2016,7,2,7,45,571.5,111.5,3.9,27.5,362.5,79.35,61.4
2016,7,2,8,0,619.0,116.0,4.0,28.0,416.0,80.6,62.08
2016,7,2,8,15,647.5,121.5,4.05,28.5,467.0,82.21,63.04
2016,7,2,8,30,676.0,127.0,4.1,29.0,518.0,83.69,63.89
2016,7,2,8,45,703.0,129.0,4.15,29.5,567.5,89.98,68.69
2016,7,2,9,0,730.0,131.0,4.2,30.0,617.0,140.3,78.88
2016,7,2,9,15,746.5,134.5,4.25,30.5,662.0,199.68,118.0
2016,7,2,9,30,763.0,138.0,4.3,31.0,707.0,253.06,158.88
2016,7,2,9,45,779.5,138.5,4.35,31.5,748.0,305.58,201.83
2016,7,2,10,0,796.0,139.0,4.4,32.0,789.0,359.08,246.14
2016,7,2,10,15,805.0,141.5,4.4,32.5,823.0,411.86,289.58
2016,7,2,10,30,814.0,144.0,4.4,33.0,857.0,464.3,331.71
2016,7,2,10,45,823.5,144.0,4.45,33.5,885.5,515.08,371.52
2016,7,2,11,0,833.0,144.0,4.5,34.0,914.0,563.22,408.32
2016,7,2,11,15,837.5,145.0,4.5,34.0,934.5,608.0,442.51
2016,7,2,11,30,842.0,146.0,4.5,34.0,955.0,651.01,474.65
2016,7,2,11,45,844.0,147.5,4.55,34.5,967.5,690.77,502.9
2016,7,2,12,0,846.0,149.0,4.6,35.0,980.0,728.3,528.96
2016,7,2,12,15,847.0,149.5,4.6,35.0,985.5,762.07,552.92
2016,7,2,12,30,848.0,150.0,4.6,35.0,991.0,793.55,574.14
2016,7,2,12,45,847.0,150.0,4.65,35.5,988.5,820.77,591.12
2016,7,2,13,0,846.0,150.0,4.7,36.0,986.0,845.4,606.33
2016,7,2,13,15,844.0,149.5,4.7,36.0,975.5,865.8,619.84
2016,7,2,13,30,842.0,149.0,4.7,36.0,965.0,882.91,631.27
2016,7,2,13,45,836.0,149.0,4.75,36.0,946.5,893.44,638.68
2016,7,2,14,0,830.0,149.0,4.8,36.0,928.0,900.4,643.93
2016,7,2,14,15,824.0,147.5,4.8,36.0,903.0,902.46,645.89
2016,7,2,14,30,818.0,146.0,4.8,36.0,878.0,913.21,653.67
2016,7,2,14,45,809.5,143.5,4.85,36.0,846.0,904.69,649.27
2016,7,2,15,0,801.0,141.0,4.9,36.0,814.0,892.69,642.78
2016,7,2,15,15,789.5,138.5,4.9,35.5,775.5,874.6,633.38
2016,7,2,15,30,778.0,136.0,4.9,35.0,737.0,853.37,621.92
2016,7,2,15,45,760.0,134.5,4.9,35.0,693.0,824.52,604.01
2016,7,2,16,0,742.0,133.0,4.9,35.0,649.0,793.14,584.35
2016,7,2,16,15,722.5,129.0,4.85,34.5,601.5,759.79,564.17
2016,7,2,16,30,703.0,125.0,4.8,34.0,554.0,720.39,539.55
2016,7,2,16,45,670.5,122.5,4.75,34.0,502.5,671.11,506.21
2016,7,2,17,0,638.0,120.0,4.7,34.0,451.0,621.39,471.37
2016,7,2,17,15,603.5,113.5,4.5,33.5,399.0,565.91,432.35
2016,7,2,17,30,569.0,107.0,4.3,33.0,347.0,511.01,392.82
2016,7,2,17,45,518.5,100.0,4.15,32.5,295.0,446.81,345.18
2016,7,2,18,0,468.0,93.0,4.0,32.0,243.0,380.2,294.39
2016,7,2,18,15,403.5,82.0,3.75,31.0,194.0,312.21,241.35
2016,7,2,18,30,339.0,71.0,3.5,30.0,145.0,249.88,191.1
2016,7,2,18,45,250.5,56.5,3.3,29.5,102.5,180.07,133.9
2016,7,2,19,0,162.0,42.0,3.1,29.0,60.0,112.28,78.0
2016,7,2,19,15,81.0,21.0,3.15,28.5,30.0,51.71,17.22
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.5,4.75,24.5,10.5,8.96,0.0
2016,7,3,6,0,0.0,21.0,4.9,25.0,21.0,17.31,6.08
2016,7,3,6,15,16.0,42.0,5.1,25.0,45.0,33.36,22.02
2016,7,3,6,30,32.0,63.0,5.3,25.0,69.0,49.02,35.97
2016,7,3,6,45,55.0,84.5,5.5,25.5,98.5,64.82,49.77
2016,7,3,7,0,78.0,106.0,5.7,26.0,128.0,80.41,63.11
2016,7,3,7,15,39.0,89.0,5.75,26.5,100.0,70.56,54.61
2016,7,3,7,30,0.0,72.0,5.8,27.0,72.0,59.71,45.18
2016,7,3,7,45,0.0,84.5,5.9,28.0,84.5,69.78,53.3
2016,7,3,8,0,0.0,97.0,6.0,29.0,97.0,79.7,61.12
2016,7,3,8,15,64.0,175.5,6.0,29.5,212.5,130.74,102.77
2016,7,3,8,30,128.0,254.0,6.0,30.0,328.0,168.62,132.92
2016,7,3,8,45,128.0,279.0,6.05,30.5,358.5,183.8,144.36
2016,7,3,9,0,128.0,304.0,6.1,31.0,389.0,212.38,154.71
2016,7,3,9,15,138.0,328.0,6.05,31.5,426.0,242.31,175.2
2016,7,3,9,30,148.0,352.0,6.0,32.0,463.0,273.8,197.86
2016,7,3,9,45,230.5,361.0,5.95,32.5,544.5,317.21,227.49
2016,7,3,10,0,313.0,370.0,5.9,33.0,626.0,361.36,258.77
2016,7,3,10,15,266.5,399.5,5.8,33.0,623.5,387.59,280.43
2016,7,3,10,30,220.0,429.0,5.7,33.0,621.0,415.94,302.62
2016,7,3,10,45,206.5,446.0,5.65,33.5,631.0,439.61,319.86
2016,7,3,11,0,193.0,463.0,5.6,34.0,641.0,461.82,335.57
2016,7,3,11,15,217.5,471.0,5.5,34.0,676.0,498.5,362.08
2016,7,3,11,30,242.0,479.0,5.4,34.0,711.0,537.05,389.68
2016,7,3,11,45,535.5,317.5,5.35,34.5,840.5,626.72,456.73
2016,7,3,12,0,829.0,156.0,5.3,35.0,970.0,721.37,526.97
2016,7,3,12,15,830.0,156.5,5.2,35.0,975.0,754.66,550.19
2016,7,3,12,30,831.0,157.0,5.1,35.0,980.0,785.72,571.13
2016,7,3,12,45,560.0,321.0,5.05,35.5,875.0,751.93,541.58
2016,7,3,13,0,289.0,485.0,5.0,36.0,770.0,680.34,485.74
2016,7,3,13,15,556.0,320.5,4.9,36.0,861.5,788.83,566.02
2016,7,3,13,30,823.0,156.0,4.8,36.0,953.0,885.16,633.63
2016,7,3,13,45,819.0,154.0,4.75,36.0,935.0,895.74,640.17
2016,7,3,14,0,815.0,152.0,4.7,36.0,917.0,902.69,644.98
2016,7,3,14,15,809.0,150.5,4.6,36.0,892.0,904.67,646.47
2016,7,3,14,30,803.0,149.0,4.5,36.0,867.0,903.07,645.76
2016,7,3,14,45,794.5,146.5,4.45,36.0,835.5,894.65,640.94
2016,7,3,15,0,786.0,144.0,4.4,36.0,804.0,882.79,634.01
2016,7,3,15,15,774.5,141.5,4.4,36.0,766.0,864.9,623.44
2016,7,3,15,30,763.0,139.0,4.4,36.0,728.0,843.89,610.88
2016,7,3,15,45,750.5,134.5,4.4,36.0,686.0,817.01,594.43
2016,7,3,16,0,738.0,130.0,4.4,36.0,644.0,787.41,576.12
2016,7,3,16,15,719.0,126.0,4.4,35.5,597.0,754.35,556.51
2016,7,3,16,30,700.0,122.0,4.4,35.0,550.0,715.45,532.61
2016,7,3,16,45,678.0,116.0,4.45,35.0,500.5,670.42,503.12
2016,7,3,17,0,656.0,110.0,4.5,35.0,451.0,624.3,471.52
2016,7,3,17,15,623.5,104.5,4.4,34.5,399.5,570.7,434.29
2016,7,3,17,30,591.0,99.0,4.3,34.0,348.0,517.48,396.34
2016,7,3,17,45,549.5,91.0,4.25,33.5,297.0,456.85,351.77
2016,7,3,18,0,508.0,83.0,4.2,33.0,246.0,398.25,307.26
2016,7,3,18,15,445.5,73.5,4.1,32.0,196.5,329.77,254.12
2016,7,3,18,30,383.0,64.0,4.0,31.0,147.0,262.5,200.21
2016,7,3,18,45,292.5,51.5,3.95,30.5,104.5,191.61,142.07
2016,7,3,19,0,202.0,39.0,3.9,30.0,62.0,130.5,90.89
2016,7,3,19,15,101.0,19.5,4.0,29.5,31.0,61.48,21.03
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,7.26,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,14.02,3.64
2016,7,4,6,15,4.0,38.5,4.45,25.0,39.0,31.06,20.09
2016,7,4,6,30,8.0,60.0,4.6,25.0,61.0,47.52,34.7
2016,7,4,6,45,30.5,82.0,4.75,25.5,89.5,63.03,48.24
2016,7,4,7,0,53.0,104.0,4.9,26.0,118.0,78.93,61.84
2016,7,4,7,15,197.0,118.0,5.0,26.5,190.5,85.01,66.84
2016,7,4,7,30,341.0,132.0,5.1,27.0,263.0,91.46,71.97
2016,7,4,7,45,281.0,165.0,5.2,27.5,284.0,114.52,90.84
2016,7,4,8,0,221.0,198.0,5.3,28.0,305.0,138.64,110.25
2016,7,4,8,15,258.0,217.5,5.35,28.0,356.5,143.17,113.54
2016,7,4,8,30,295.0,237.0,5.4,28.0,408.0,153.39,121.48
2016,7,4,8,45,417.5,221.5,5.5,28.5,486.5,140.02,109.95
2016,7,4,9,0,540.0,206.0,5.6,29.0,565.0,172.51,111.05
2016,7,4,9,15,639.0,176.5,5.6,29.5,631.0,203.85,126.4
2016,7,4,9,30,738.0,147.0,5.6,30.0,697.0,253.56,161.3
2016,7,4,9,45,759.0,146.0,5.65,30.5,738.5,304.87,203.43
2016,7,4,10,0,780.0,145.0,5.7,31.0,780.0,357.7,247.51
2016,7,4,10,15,601.5,251.5,5.65,31.5,754.0,407.8,292.0
2016,7,4,10,30,423.0,358.0,5.6,32.0,728.0,444.12,322.67
2016,7,4,10,45,409.0,377.5,5.55,33.0,744.5,480.17,349.27
2016,7,4,11,0,395.0,397.0,5.5,34.0,761.0,518.74,376.61
2016,7,4,11,15,433.5,404.0,5.45,34.0,812.5,568.95,413.3
2016,7,4,11,30,472.0,411.0,5.4,34.0,864.0,626.23,454.39
2016,7,4,11,45,649.0,287.0,5.35,34.5,919.0,675.76,491.67
2016,7,4,12,0,826.0,163.0,5.3,35.0,974.0,732.52,534.05
2016,7,4,12,15,827.5,163.5,5.2,35.5,980.0,767.73,557.45
2016,7,4,12,30,829.0,164.0,5.1,36.0,986.0,800.62,578.69
2016,7,4,12,45,620.5,299.0,5.1,36.5,913.5,779.52,559.13
2016,7,4,13,0,412.0,434.0,5.1,37.0,841.0,739.96,526.87
2016,7,4,13,15,421.0,428.0,5.05,37.0,840.5,765.02,544.14
2016,7,4,13,30,430.0,422.0,5.0,37.0,840.0,783.42,556.71
2016,7,4,13,45,405.5,417.0,5.0,37.0,805.0,761.46,542.37
2016,7,4,14,0,381.0,412.0,5.0,37.0,770.0,744.42,531.31
2016,7,4,14,15,419.5,387.5,5.0,37.0,771.5,775.84,553.88
2016,7,4,14,30,458.0,363.0,5.0,37.0,773.0,794.74,568.1
2016,7,4,14,45,477.0,340.0,5.0,37.0,753.0,794.18,569.18
2016,7,4,15,0,496.0,317.0,5.0,37.0,733.0,790.53,568.39
2016,7,4,15,15,538.0,282.5,4.95,37.0,714.5,793.22,572.31
2016,7,4,15,30,580.0,248.0,4.9,37.0,696.0,791.46,573.29
2016,7,4,15,45,661.0,191.5,4.9,37.0,674.0,804.04,585.15
2016,7,4,16,0,742.0,135.0,4.9,37.0,652.0,796.81,582.03
2016,7,4,16,15,574.5,182.5,4.8,36.5,565.5,695.18,513.0
2016,7,4,16,30,407.0,230.0,4.7,36.0,479.0,587.34,436.46
2016,7,4,16,45,377.0,213.5,4.65,35.5,428.0,519.89,390.58
2016,7,4,17,0,347.0,197.0,4.6,35.0,377.0,468.66,354.94
2016,7,4,17,15,376.5,168.0,4.4,34.5,343.5,460.41,350.74
2016,7,4,17,30,406.0,139.0,4.2,34.0,310.0,433.53,332.44
2016,7,4,17,45,369.5,125.0,4.05,33.5,264.0,378.35,291.37
2016,7,4,18,0,333.0,111.0,3.9,33.0,218.0,325.37,250.91
2016,7,4,18,15,345.0,90.5,3.7,32.0,182.5,292.79,225.51
2016,7,4,18,30,357.0,70.0,3.5,31.0,147.0,257.98,196.65
2016,7,4,18,45,262.5,56.0,3.35,30.5,104.0,185.13,137.21
2016,7,4,19,0,168.0,42.0,3.2,30.0,61.0,114.95,79.61
2016,7,4,19,15,84.0,21.0,3.3,29.5,30.5,52.84,16.97
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,34.0,13.5,4.15,24.5,16.0,11.52,0.0
2016,7,5,6,0,68.0,27.0,4.2,25.0,32.0,21.06,7.95
2016,7,5,6,15,150.0,45.0,4.35,25.0,68.0,34.65,23.02
2016,7,5,6,30,232.0,63.0,4.5,25.0,104.0,47.23,34.43
2016,7,5,6,45,325.5,71.0,4.65,25.5,150.0,52.88,39.59
2016,7,5,7,0,419.0,79.0,4.8,26.0,196.0,58.53,44.49
2016,7,5,7,15,464.0,90.5,4.9,26.5,246.5,66.1,50.83
2016,7,5,7,30,509.0,102.0,5.0,27.0,297.0,74.34,57.56
2016,7,5,7,45,591.0,100.5,5.1,27.5,359.5,71.77,55.08
2016,7,5,8,0,673.0,99.0,5.2,28.0,422.0,69.77,53.08
2016,7,5,8,15,699.0,103.5,5.25,28.0,473.5,71.25,54.1
2016,7,5,8,30,725.0,108.0,5.3,28.0,525.0,79.73,60.93
2016,7,5,8,45,529.5,192.5,5.35,28.5,511.5,125.67,98.3
2016,7,5,9,0,334.0,277.0,5.4,29.0,498.0,205.1,143.29
2016,7,5,9,15,377.5,283.5,5.4,29.5,550.5,242.09,166.36
2016,7,5,9,30,421.0,290.0,5.4,30.0,603.0,276.06,190.34
2016,7,5,9,45,429.5,304.0,5.4,30.5,639.0,318.47,223.67
2016,7,5,10,0,438.0,318.0,5.4,31.0,675.0,361.67,257.87
2016,7,5,10,15,649.5,216.0,5.4,31.5,771.0,401.17,286.28
2016,7,5,10,30,861.0,114.0,5.4,32.0,867.0,465.49,335.14
2016,7,5,10,45,869.5,114.0,5.4,32.5,895.5,516.33,375.75
2016,7,5,11,0,878.0,114.0,5.4,33.0,924.0,566.08,414.38
2016,7,5,11,15,882.0,115.0,5.35,33.5,944.5,612.63,449.43
2016,7,5,11,30,886.0,116.0,5.3,34.0,965.0,657.27,482.07
2016,7,5,11,45,882.0,121.0,5.3,34.5,976.5,697.45,510.74
2016,7,5,12,0,878.0,126.0,5.3,35.0,988.0,734.82,536.73
2016,7,5,12,15,879.0,126.0,5.25,35.0,993.0,769.31,560.86
2016,7,5,12,30,880.0,126.0,5.2,35.0,998.0,801.31,582.06
2016,7,5,12,45,879.5,125.5,5.2,35.5,995.5,829.19,599.4
2016,7,5,13,0,879.0,125.0,5.2,36.0,993.0,854.29,614.8
2016,7,5,13,15,877.0,124.5,5.2,36.0,982.5,875.0,628.59
2016,7,5,13,30,875.0,124.0,5.2,36.0,972.0,892.3,640.21
2016,7,5,13,45,871.0,123.0,5.2,36.0,954.0,903.82,648.12
2016,7,5,14,0,867.0,122.0,5.2,36.0,936.0,911.67,653.75
2016,7,5,14,15,861.5,121.0,5.15,36.0,910.5,914.48,655.91
2016,7,5,14,30,856.0,120.0,5.1,36.0,885.0,913.61,655.8
2016,7,5,14,45,843.5,121.0,5.1,36.0,852.0,904.66,650.82
2016,7,5,15,0,831.0,122.0,5.1,36.0,819.0,892.29,643.74
2016,7,5,15,15,821.0,119.5,5.1,36.0,781.5,875.44,633.78
2016,7,5,15,30,811.0,117.0,5.1,36.0,744.0,865.07,628.25
2016,7,5,15,45,798.0,114.0,5.1,36.0,701.0,838.38,611.82
2016,7,5,16,0,785.0,111.0,5.1,36.0,658.0,808.89,593.53
2016,7,5,16,15,767.5,107.5,5.1,35.5,610.5,772.52,571.65
2016,7,5,16,30,750.0,104.0,5.1,35.0,563.0,734.02,548.02
2016,7,5,16,45,727.0,100.5,5.1,35.0,512.5,689.44,518.63
2016,7,5,17,0,704.0,97.0,5.1,35.0,462.0,646.31,489.78
2016,7,5,17,15,673.5,92.0,5.0,34.5,410.0,592.85,452.52
2016,7,5,17,30,643.0,87.0,4.9,34.0,358.0,539.55,414.37
2016,7,5,17,45,599.0,81.0,4.8,33.5,305.5,477.38,368.4
2016,7,5,18,0,555.0,75.0,4.7,33.0,253.0,417.38,322.59
2016,7,5,18,15,493.0,67.0,4.55,32.0,203.0,348.51,268.93
2016,7,5,18,30,431.0,59.0,4.4,31.0,153.0,284.51,217.24
2016,7,5,18,45,336.0,48.0,4.3,30.5,109.0,209.37,155.49
2016,7,5,19,0,241.0,37.0,4.2,30.0,65.0,142.44,99.29
2016,7,5,19,15,120.5,18.5,4.25,29.5,32.5,66.15,21.87
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,39.5,13.5,4.7,24.5,16.0,11.52,0.0
2016,7,6,6,0,79.0,27.0,4.8,25.0,32.0,21.06,7.54
2016,7,6,6,15,174.5,44.0,4.9,25.0,70.0,33.51,22.04
2016,7,6,6,30,270.0,61.0,5.0,25.0,108.0,45.98,33.35
2016,7,6,6,45,364.5,70.0,5.15,25.5,157.0,52.44,39.21
2016,7,6,7,0,459.0,79.0,5.3,26.0,206.0,58.87,44.79
2016,7,6,7,15,511.0,87.0,5.4,26.5,257.5,65.27,50.13
2016,7,6,7,30,563.0,95.0,5.5,27.0,309.0,69.69,53.64
2016,7,6,7,45,613.0,97.0,5.6,27.5,363.5,69.59,53.26
2016,7,6,8,0,663.0,99.0,5.7,28.0,418.0,69.67,53.01
2016,7,6,8,15,690.0,104.0,5.75,28.5,469.5,71.48,54.19
2016,7,6,8,30,717.0,109.0,5.8,29.0,521.0,73.16,55.26
2016,7,6,8,45,742.0,110.5,5.9,30.0,570.5,85.17,64.68
2016,7,6,9,0,767.0,112.0,6.0,31.0,620.0,136.51,74.91
2016,7,6,9,15,782.0,115.0,6.0,31.5,665.5,190.11,109.13
2016,7,6,9,30,797.0,118.0,6.0,32.0,711.0,244.99,151.37
2016,7,6,9,45,810.5,120.0,6.05,32.5,751.5,299.79,196.57
2016,7,6,10,0,824.0,122.0,6.1,33.0,792.0,360.26,246.64
2016,7,6,10,15,833.0,123.5,6.05,33.0,826.5,412.84,291.03
2016,7,6,10,30,842.0,125.0,6.0,33.0,861.0,464.9,334.22
2016,7,6,10,45,849.0,126.5,6.0,33.5,889.0,515.25,374.43
2016,7,6,11,0,856.0,128.0,6.0,34.0,917.0,564.43,412.59
2016,7,6,11,15,860.5,129.0,5.95,34.0,938.0,610.41,448.18
2016,7,6,11,30,865.0,130.0,5.9,34.0,959.0,654.57,481.61
2016,7,6,11,45,869.0,130.0,5.9,34.5,972.5,695.67,511.24
2016,7,6,12,0,873.0,130.0,5.9,35.0,986.0,734.6,538.64
2016,7,6,12,15,874.0,130.0,5.85,35.0,991.5,769.01,563.04
2016,7,6,12,30,875.0,130.0,5.8,35.0,997.0,800.96,584.44
2016,7,6,12,45,874.5,130.0,5.8,35.5,994.5,829.22,602.21
2016,7,6,13,0,874.0,130.0,5.8,36.0,992.0,854.74,618.06
2016,7,6,13,15,871.5,129.5,5.75,36.0,982.0,875.06,631.49
2016,7,6,13,30,869.0,129.0,5.7,36.0,972.0,891.97,642.71
2016,7,6,13,45,864.5,129.0,5.7,36.5,953.5,904.0,649.65
2016,7,6,14,0,860.0,129.0,5.7,37.0,935.0,912.4,654.3
2016,7,6,14,15,854.0,127.5,5.7,37.0,910.0,914.42,656.25
2016,7,6,14,30,848.0,126.0,5.7,37.0,885.0,912.76,655.92
2016,7,6,14,45,833.5,128.0,5.7,37.0,851.5,903.05,650.41
2016,7,6,15,0,819.0,130.0,5.7,37.0,818.0,889.98,642.81
2016,7,6,15,15,808.0,128.0,5.7,36.5,780.0,883.63,641.16
2016,7,6,15,30,797.0,126.0,5.7,36.0,742.0,863.13,630.06
2016,7,6,15,45,779.5,124.5,5.7,36.0,698.0,834.42,612.12
2016,7,6,16,0,762.0,123.0,5.7,36.0,654.0,803.11,592.38
2016,7,6,16,15,743.0,119.5,5.7,35.5,606.5,766.08,569.77
2016,7,6,16,30,724.0,116.0,5.7,35.0,559.0,730.5,547.91
2016,7,6,16,45,695.0,113.0,5.75,35.0,507.5,682.67,516.06
2016,7,6,17,0,666.0,110.0,5.8,35.0,456.0,634.15,482.49
2016,7,6,17,15,633.0,104.5,5.7,34.0,404.0,579.72,445.1
2016,7,6,17,30,600.0,99.0,5.6,33.0,352.0,525.68,406.83
2016,7,6,17,45,549.5,93.0,5.55,32.5,299.5,461.15,358.57
2016,7,6,18,0,499.0,87.0,5.5,32.0,247.0,399.32,310.91
2016,7,6,18,15,434.0,77.5,5.3,31.5,197.5,324.96,252.05
2016,7,6,18,30,369.0,68.0,5.1,31.0,148.0,262.25,200.7
2016,7,6,18,45,273.5,54.5,4.95,30.5,104.5,188.69,140.28
2016,7,6,19,0,178.0,41.0,4.8,30.0,61.0,125.5,87.51
2016,7,6,19,15,89.0,20.5,4.7,29.5,30.5,59.65,18.8
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,11.0,4.9,24.5,11.0,9.39,0.0
2016,7,7,6,0,0.0,22.0,5.0,25.0,22.0,17.93,5.18
2016,7,7,6,15,31.0,42.5,5.1,25.5,48.0,33.54,21.97
2016,7,7,6,30,62.0,63.0,5.2,26.0,74.0,48.15,35.01
2016,7,7,6,45,99.0,83.5,5.35,26.5,107.5,62.98,47.96
2016,7,7,7,0,136.0,104.0,5.5,27.0,141.0,77.55,60.41
2016,7,7,7,15,356.0,98.0,5.55,27.5,226.0,70.23,54.11
2016,7,7,7,30,576.0,92.0,5.6,28.0,311.0,67.63,51.68
2016,7,7,7,45,632.0,92.5,5.65,28.5,366.5,66.67,50.59
2016,7,7,8,0,688.0,93.0,5.7,29.0,422.0,66.0,49.73
2016,7,7,8,15,714.0,97.0,5.75,29.5,473.5,73.76,55.86
2016,7,7,8,30,740.0,101.0,5.8,30.0,525.0,75.18,56.7
2016,7,7,8,45,766.5,101.5,5.85,31.0,575.5,79.38,59.68
2016,7,7,9,0,793.0,102.0,5.9,32.0,626.0,131.67,70.06
2016,7,7,9,15,807.5,104.5,5.9,32.5,671.0,186.4,104.81
2016,7,7,9,30,822.0,107.0,5.9,33.0,716.0,249.66,153.28
2016,7,7,9,45,834.5,108.0,5.9,33.5,757.0,304.04,198.08
2016,7,7,10,0,847.0,109.0,5.9,34.0,798.0,358.73,243.85
2016,7,7,10,15,855.5,111.0,5.85,34.0,832.0,412.68,289.23
2016,7,7,10,30,864.0,113.0,5.8,34.0,866.0,466.04,333.29
2016,7,7,10,45,870.0,114.0,5.8,34.5,894.0,516.65,373.59
2016,7,7,11,0,876.0,115.0,5.8,35.0,922.0,565.94,411.71
2016,7,7,11,15,880.0,116.0,5.75,35.5,943.0,612.53,446.66
2016,7,7,11,30,884.0,117.0,5.7,36.0,964.0,657.21,479.21
2016,7,7,11,45,879.0,123.0,5.7,36.5,975.0,697.52,507.84
2016,7,7,12,0,874.0,129.0,5.7,37.0,986.0,734.95,533.75
2016,7,7,12,15,875.0,129.0,5.65,37.0,991.5,769.45,557.89
2016,7,7,12,30,876.0,129.0,5.6,37.0,997.0,801.48,579.08
2016,7,7,12,45,873.0,130.5,5.55,37.0,993.5,828.96,597.13
2016,7,7,13,0,870.0,132.0,5.5,37.0,990.0,853.61,613.29
2016,7,7,13,15,867.5,131.5,5.45,37.0,979.5,873.92,626.58
2016,7,7,13,30,865.0,131.0,5.4,37.0,969.0,890.85,637.68
2016,7,7,13,45,857.5,132.5,5.4,37.5,950.0,901.52,643.66
2016,7,7,14,0,850.0,134.0,5.4,38.0,931.0,908.58,647.38
2016,7,7,14,15,844.0,132.5,5.4,37.5,906.0,910.66,650.74
2016,7,7,14,30,838.0,131.0,5.4,37.0,881.0,909.1,651.87
2016,7,7,14,45,829.0,129.5,5.4,37.0,849.0,901.2,647.58
2016,7,7,15,0,820.0,128.0,5.4,37.0,817.0,889.83,641.13
2016,7,7,15,15,809.5,126.0,5.4,37.0,779.0,883.8,638.35
2016,7,7,15,30,799.0,124.0,5.4,37.0,741.0,863.72,626.29
2016,7,7,15,45,782.5,122.0,5.4,37.0,697.5,835.32,608.73
2016,7,7,16,0,766.0,120.0,5.4,37.0,654.0,804.27,589.35
2016,7,7,16,15,747.5,116.5,5.45,36.5,606.5,767.55,567.39
2016,7,7,16,30,729.0,113.0,5.5,36.0,559.0,728.78,543.69
2016,7,7,16,45,703.0,109.5,5.55,35.5,508.5,685.77,516.56
2016,7,7,17,0,677.0,106.0,5.6,35.0,458.0,638.62,485.4
2016,7,7,17,15,644.5,101.0,5.55,34.5,406.0,584.68,447.67
2016,7,7,17,30,612.0,96.0,5.5,34.0,354.0,531.06,409.14
2016,7,7,17,45,570.0,88.5,5.45,33.5,302.0,469.59,363.54
2016,7,7,18,0,528.0,81.0,5.4,33.0,250.0,410.12,317.98
2016,7,7,18,15,464.0,72.5,5.25,32.0,200.0,340.66,263.63
2016,7,7,18,30,400.0,64.0,5.1,31.0,150.0,272.51,208.6
2016,7,7,18,45,311.5,51.0,5.0,30.5,106.5,200.54,149.17
2016,7,7,19,0,223.0,38.0,4.9,30.0,63.0,138.11,96.33
2016,7,7,19,15,111.5,19.0,4.75,29.5,31.5,64.43,19.71
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,39.0,13.0,3.85,24.5,15.5,11.1,0.0
2016,7,8,6,0,78.0,26.0,4.0,25.0,31.0,20.31,6.1
2016,7,8,6,15,177.0,43.0,4.15,25.5,69.5,32.8,21.32
2016,7,8,6,30,276.0,60.0,4.3,26.0,108.0,45.31,32.61
2016,7,8,6,45,138.0,73.0,4.5,26.5,97.0,54.76,40.99
2016,7,8,7,0,0.0,86.0,4.7,27.0,86.0,68.3,52.58
2016,7,8,7,15,0.0,99.5,4.75,27.5,99.5,79.05,61.54
2016,7,8,7,30,0.0,113.0,4.8,28.0,113.0,89.72,70.23
2016,7,8,7,45,72.0,157.0,4.85,28.5,191.5,116.78,92.35
2016,7,8,8,0,144.0,201.0,4.9,29.0,270.0,139.08,110.15
2016,7,8,8,15,145.5,226.5,4.9,29.5,303.5,153.77,121.47
2016,7,8,8,30,147.0,252.0,4.9,30.0,337.0,167.84,132.14
2016,7,8,8,45,459.0,182.0,4.95,30.5,479.0,117.13,90.48
2016,7,8,9,0,771.0,112.0,5.0,31.0,621.0,136.29,74.68
2016,7,8,9,15,786.0,115.0,5.0,31.5,666.5,190.22,108.93
2016,7,8,9,30,801.0,118.0,5.0,32.0,712.0,245.44,151.24
2016,7,8,9,45,818.0,117.5,5.0,32.5,753.5,305.9,200.32
2016,7,8,10,0,835.0,117.0,5.0,33.0,795.0,360.26,245.54
2016,7,8,10,15,844.0,119.0,4.95,33.5,829.5,413.86,289.87
2016,7,8,10,30,853.0,121.0,4.9,34.0,864.0,466.95,332.71
2016,7,8,10,45,862.0,120.5,4.9,34.5,893.0,517.52,372.58
2016,7,8,11,0,871.0,120.0,4.9,35.0,922.0,567.06,410.49
2016,7,8,11,15,875.5,121.0,4.85,35.0,943.0,613.82,446.06
2016,7,8,11,30,880.0,122.0,4.8,35.0,964.0,658.73,479.4
2016,7,8,11,45,882.0,123.0,4.8,35.5,977.0,699.92,508.5
2016,7,8,12,0,884.0,124.0,4.8,36.0,990.0,738.76,535.25
2016,7,8,12,15,885.0,124.0,4.8,36.0,996.0,773.64,559.41
2016,7,8,12,30,886.0,124.0,4.8,36.0,1002.0,805.98,580.79
2016,7,8,12,45,886.0,124.0,4.8,36.5,999.5,834.97,598.61
2016,7,8,13,0,886.0,124.0,4.8,37.0,997.0,861.18,614.5
2016,7,8,13,15,884.0,123.5,4.8,37.0,987.0,882.15,628.27
2016,7,8,13,30,882.0,123.0,4.8,37.0,977.0,899.68,639.87
2016,7,8,13,45,877.5,122.5,4.8,37.0,958.5,911.41,647.8
2016,7,8,14,0,873.0,122.0,4.8,37.0,940.0,919.45,653.48
2016,7,8,14,15,867.5,120.5,4.8,37.0,915.0,921.93,655.7
2016,7,8,14,30,862.0,119.0,4.8,37.0,890.0,920.7,655.67
2016,7,8,14,45,848.5,121.0,4.8,37.0,857.0,911.85,650.83
2016,7,8,15,0,835.0,123.0,4.8,37.0,824.0,899.6,643.92
2016,7,8,15,15,824.5,121.0,4.8,37.0,786.0,882.83,634.15
2016,7,8,15,30,814.0,119.0,4.8,37.0,748.0,872.75,628.9
2016,7,8,15,45,797.0,118.0,4.8,37.0,704.0,844.72,611.78
2016,7,8,16,0,780.0,117.0,4.8,37.0,660.0,814.01,592.91
2016,7,8,16,15,762.0,113.5,4.8,36.5,612.5,777.35,571.12
2016,7,8,16,30,744.0,110.0,4.8,36.0,565.0,738.57,547.58
2016,7,8,16,45,716.5,107.5,4.8,35.5,513.5,694.85,520.2
2016,7,8,17,0,689.0,105.0,4.8,35.0,462.0,647.25,489.17
2016,7,8,17,15,656.5,99.5,4.7,34.5,409.5,592.25,450.99
2016,7,8,17,30,624.0,94.0,4.6,34.0,357.0,537.57,412.04
2016,7,8,17,45,577.0,88.0,4.5,33.5,304.0,474.11,365.33
2016,7,8,18,0,530.0,82.0,4.4,33.0,251.0,413.04,318.9
2016,7,8,18,15,466.0,73.0,4.15,32.0,201.0,342.84,264.37
2016,7,8,18,30,402.0,64.0,3.9,31.0,151.0,274.01,209.14
2016,7,8,18,45,307.5,51.5,3.7,30.5,107.0,199.98,148.43
2016,7,8,19,0,213.0,39.0,3.5,30.0,63.0,136.21,94.84
2016,7,8,19,15,106.5,19.5,3.55,29.5,31.5,63.74,18.47
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.5,3.45,24.5,10.5,8.96,0.0
2016,7,9,6,0,0.0,21.0,3.6,25.0,21.0,17.14,3.77
2016,7,9,6,15,37.0,41.5,3.75,25.0,48.0,32.79,21.32
2016,7,9,6,30,74.0,62.0,3.9,25.0,75.0,47.47,34.56
2016,7,9,6,45,110.5,82.0,4.05,25.5,108.5,62.02,47.33
2016,7,9,7,0,147.0,102.0,4.2,26.0,142.0,76.32,59.6
2016,7,9,7,15,360.5,95.0,4.2,26.5,223.0,68.28,52.67
2016,7,9,7,30,574.0,88.0,4.2,27.0,304.0,64.73,49.45
2016,7,9,7,45,443.5,135.0,4.2,28.0,317.5,93.15,72.86
2016,7,9,8,0,313.0,182.0,4.2,29.0,331.0,124.57,98.2
2016,7,9,8,15,516.0,146.5,4.2,29.5,426.5,97.93,75.74
2016,7,9,8,30,719.0,111.0,4.2,30.0,522.0,74.59,56.18
2016,7,9,8,45,524.0,193.0,4.2,30.5,507.5,124.92,96.83
2016,7,9,9,0,329.0,275.0,4.2,31.0,493.0,203.01,140.61
2016,7,9,9,15,564.0,197.5,4.15,31.5,602.5,206.14,129.91
2016,7,9,9,30,799.0,120.0,4.1,32.0,712.0,246.29,151.65
2016,7,9,9,45,507.5,254.0,4.1,32.5,638.0,306.9,210.22
2016,7,9,10,0,216.0,388.0,4.1,33.0,564.0,349.36,250.9
2016,7,9,10,15,222.5,406.0,4.05,33.5,594.0,382.73,275.41
2016,7,9,10,30,229.0,424.0,4.0,34.0,624.0,416.77,300.07
2016,7,9,10,45,138.5,414.5,4.0,34.5,537.0,385.07,278.16
2016,7,9,11,0,48.0,405.0,4.0,35.0,450.0,346.19,250.08
2016,7,9,11,15,453.0,269.5,3.95,35.0,702.5,483.0,351.03
2016,7,9,11,30,858.0,134.0,3.9,35.0,955.0,653.99,474.29
2016,7,9,11,45,850.5,142.0,3.85,35.5,965.5,693.12,500.76
2016,7,9,12,0,843.0,150.0,3.8,36.0,976.0,729.26,525.08
2016,7,9,12,15,843.5,150.0,3.75,36.0,981.0,762.63,548.25
2016,7,9,12,30,844.0,150.0,3.7,36.0,986.0,793.62,568.58
2016,7,9,12,45,839.5,152.5,3.65,36.5,982.0,820.11,584.38
2016,7,9,13,0,835.0,155.0,3.6,37.0,978.0,843.88,598.33
2016,7,9,13,15,832.0,154.5,3.55,37.0,967.5,863.55,610.85
2016,7,9,13,30,829.0,154.0,3.5,37.0,957.0,879.95,621.31
2016,7,9,13,45,819.0,156.5,3.5,37.0,937.5,902.31,635.94
2016,7,9,14,0,809.0,159.0,3.5,37.0,918.0,908.37,640.18
2016,7,9,14,15,802.5,157.0,3.45,36.5,892.5,909.69,642.68
2016,7,9,14,30,796.0,155.0,3.4,36.0,867.0,907.4,643.01
2016,7,9,14,45,791.5,150.5,3.35,36.0,836.5,900.92,639.45
2016,7,9,15,0,787.0,146.0,3.3,36.0,806.0,890.89,633.76
2016,7,9,15,15,775.5,143.0,3.2,36.0,768.0,872.6,622.56
2016,7,9,15,30,764.0,140.0,3.1,36.0,730.0,851.16,609.44
2016,7,9,15,45,743.0,139.5,3.05,36.0,686.0,820.98,590.93
2016,7,9,16,0,722.0,139.0,3.0,36.0,642.0,793.18,573.99
2016,7,9,16,15,702.0,135.0,3.0,35.5,595.0,755.7,551.89
2016,7,9,16,30,682.0,131.0,3.0,35.0,548.0,716.4,528.26
2016,7,9,16,45,650.0,128.0,3.0,35.0,497.0,667.38,496.02
2016,7,9,17,0,618.0,125.0,3.0,35.0,446.0,617.9,462.41
2016,7,9,17,15,583.0,118.5,2.85,34.5,394.0,562.51,424.32
2016,7,9,17,30,548.0,112.0,2.7,34.0,342.0,507.73,385.67
2016,7,9,17,45,498.5,104.0,2.55,33.5,290.5,437.32,334.45
2016,7,9,18,0,449.0,96.0,2.4,33.0,239.0,377.29,289.26
2016,7,9,18,15,383.5,84.5,2.35,32.0,190.5,308.65,236.69
2016,7,9,18,30,318.0,73.0,2.3,31.0,142.0,245.82,186.81
2016,7,9,18,45,229.0,57.5,2.25,30.5,100.0,175.16,129.57
2016,7,9,19,0,140.0,42.0,2.2,30.0,58.0,106.67,73.52
2016,7,9,19,15,70.0,21.0,2.5,29.5,29.0,49.23,12.21
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,10.0,2.35,24.0,10.0,8.54,0.0
2016,7,10,6,0,0.0,20.0,2.5,24.0,20.0,16.38,2.84
2016,7,10,6,15,44.0,42.5,2.75,24.5,50.0,33.0,21.5
2016,7,10,6,30,88.0,65.0,3.0,25.0,80.0,49.39,36.15
2016,7,10,6,45,148.0,81.5,3.3,25.5,117.5,60.47,45.99
2016,7,10,7,0,208.0,98.0,3.6,26.0,155.0,72.09,56.0
2016,7,10,7,15,193.0,123.0,3.7,26.5,185.0,88.12,69.45
2016,7,10,7,30,178.0,148.0,3.8,27.0,215.0,107.09,85.07
2016,7,10,7,45,185.5,172.5,3.9,27.5,252.0,122.58,97.49
2016,7,10,8,0,193.0,197.0,4.0,28.0,289.0,137.53,109.24
2016,7,10,8,15,201.5,222.0,4.0,28.5,328.0,152.2,120.58
2016,7,10,8,30,210.0,247.0,4.0,29.0,367.0,166.3,131.3
2016,7,10,8,45,181.5,274.0,4.0,29.5,384.5,181.65,142.89
2016,7,10,9,0,153.0,301.0,4.0,30.0,402.0,212.22,154.01
2016,7,10,9,15,128.5,322.0,3.95,30.5,411.0,237.09,171.73
2016,7,10,9,30,104.0,343.0,3.9,31.0,420.0,268.25,195.38
2016,7,10,9,45,257.5,335.5,3.9,31.5,541.0,299.66,213.46
2016,7,10,10,0,411.0,328.0,3.9,32.0,662.0,359.61,254.78
2016,7,10,10,15,328.5,374.5,3.9,32.0,648.5,395.15,284.34
2016,7,10,10,30,246.0,421.0,3.9,32.0,635.0,415.63,301.47
2016,7,10,10,45,149.5,417.5,3.9,32.5,549.0,392.66,285.78
2016,7,10,11,0,53.0,414.0,3.9,33.0,463.0,355.64,258.84
2016,7,10,11,15,59.5,418.0,3.9,33.0,474.0,369.81,269.17
2016,7,10,11,30,66.0,422.0,3.9,33.0,485.0,384.39,279.66
2016,7,10,11,45,203.5,439.5,3.9,33.5,638.0,499.33,362.29
2016,7,10,12,0,341.0,457.0,3.9,34.0,791.0,626.58,451.05
2016,7,10,12,15,202.5,461.5,3.9,34.0,660.5,544.93,392.68
2016,7,10,12,30,64.0,466.0,3.9,34.0,530.0,448.02,322.81
2016,7,10,12,45,125.0,485.0,3.95,34.5,609.0,527.72,379.43
2016,7,10,13,0,186.0,504.0,4.0,35.0,688.0,605.79,433.32
2016,7,10,13,15,493.5,338.0,4.05,35.0,817.5,753.86,541.35
2016,7,10,13,30,801.0,172.0,4.1,35.0,947.0,885.11,633.53
2016,7,10,13,45,794.0,172.5,4.15,35.5,929.0,895.54,638.82
2016,7,10,14,0,787.0,173.0,4.2,36.0,911.0,902.4,642.65
2016,7,10,14,15,780.5,171.5,4.2,36.0,886.5,904.28,644.47
2016,7,10,14,30,774.0,170.0,4.2,36.0,862.0,902.61,644.14
2016,7,10,14,45,758.5,171.0,4.2,36.0,829.0,891.57,637.84
2016,7,10,15,0,743.0,172.0,4.2,36.0,796.0,877.22,629.53
2016,7,10,15,15,730.5,169.0,4.2,35.5,758.5,865.21,624.15
2016,7,10,15,30,718.0,166.0,4.2,35.0,721.0,843.54,612.39
2016,7,10,15,45,690.0,168.0,4.25,35.0,676.0,810.72,592.11
2016,7,10,16,0,662.0,170.0,4.3,35.0,631.0,775.85,570.34
2016,7,10,16,15,640.0,165.0,4.3,34.5,584.0,737.03,546.21
2016,7,10,16,30,618.0,160.0,4.3,34.0,537.0,696.59,520.44
2016,7,10,16,45,572.5,159.5,4.3,34.0,484.5,641.11,482.15
2016,7,10,17,0,527.0,159.0,4.3,34.0,432.0,580.03,439.31
2016,7,10,17,15,488.5,150.0,4.1,33.5,381.0,523.56,399.51
2016,7,10,17,30,450.0,141.0,3.9,33.0,330.0,468.46,359.71
2016,7,10,17,45,383.0,133.0,3.75,32.5,278.0,398.66,307.63
2016,7,10,18,0,316.0,125.0,3.6,32.0,226.0,323.05,249.92
2016,7,10,18,15,252.0,108.0,3.4,31.0,178.5,257.29,198.7
2016,7,10,18,30,188.0,91.0,3.2,30.0,131.0,197.68,150.97
2016,7,10,18,45,113.0,67.5,3.0,29.5,89.5,124.46,91.83
2016,7,10,19,0,38.0,44.0,2.8,29.0,48.0,60.75,40.42
2016,7,10,19,15,19.0,22.0,2.9,28.5,24.0,27.39,3.94
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,10.0,4.5,24.5,10.5,8.54,0.0
2016,7,11,6,0,9.0,20.0,4.6,25.0,21.0,16.4,2.17
2016,7,11,6,15,63.5,46.0,4.75,25.5,56.5,35.27,23.17
2016,7,11,6,30,118.0,72.0,4.9,26.0,92.0,53.75,39.62
2016,7,11,6,45,198.5,90.0,5.1,26.5,138.0,66.31,50.73
2016,7,11,7,0,279.0,108.0,5.3,27.0,184.0,79.06,61.68
2016,7,11,7,15,336.0,122.0,5.45,27.5,233.5,88.84,69.81
2016,7,11,7,30,393.0,136.0,5.6,28.0,283.0,95.03,74.72
2016,7,11,7,45,456.0,140.5,5.75,28.5,337.0,96.98,75.95
2016,7,11,8,0,519.0,145.0,5.9,29.0,391.0,98.93,77.13
2016,7,11,8,15,309.0,196.0,6.0,29.5,347.5,131.92,103.81
2016,7,11,8,30,99.0,247.0,6.1,30.0,304.0,172.98,136.54
2016,7,11,8,45,378.5,204.5,6.2,30.5,449.5,128.07,99.48
2016,7,11,9,0,658.0,162.0,6.3,31.0,595.0,151.74,90.69
2016,7,11,9,15,678.0,166.5,6.35,31.5,640.5,201.84,122.47
2016,7,11,9,30,698.0,171.0,6.4,32.0,686.0,254.02,162.05
2016,7,11,9,45,717.5,172.5,6.5,32.5,728.5,305.88,204.14
2016,7,11,10,0,737.0,174.0,6.6,33.0,771.0,359.2,248.13
2016,7,11,10,15,749.0,176.5,6.6,33.0,806.0,415.63,294.74
2016,7,11,10,30,761.0,179.0,6.6,33.0,841.0,467.09,337.02
2016,7,11,10,45,771.5,180.0,6.65,33.5,870.5,516.61,376.33
2016,7,11,11,0,782.0,181.0,6.7,34.0,900.0,565.6,414.21
2016,7,11,11,15,788.0,183.0,6.65,34.5,922.0,611.95,449.0
2016,7,11,11,30,794.0,185.0,6.6,35.0,944.0,656.91,481.86
2016,7,11,11,45,791.5,190.5,6.6,35.5,956.5,697.26,510.66
2016,7,11,12,0,789.0,196.0,6.6,36.0,969.0,735.28,537.17
2016,7,11,12,15,791.0,196.5,6.55,36.0,975.0,770.4,562.25
2016,7,11,12,30,793.0,197.0,6.5,36.0,981.0,803.36,585.48
2016,7,11,12,45,791.0,197.5,6.45,36.0,978.5,830.81,604.64
2016,7,11,13,0,789.0,198.0,6.4,36.0,976.0,855.55,621.23
2016,7,11,13,15,786.5,197.5,6.3,36.0,966.0,875.99,634.68
2016,7,11,13,30,784.0,197.0,6.2,36.0,956.0,893.15,645.95
2016,7,11,13,45,777.5,196.5,6.15,36.5,938.0,903.27,651.45
2016,7,11,14,0,771.0,196.0,6.1,37.0,920.0,909.82,654.67
2016,7,11,14,15,764.0,194.0,6.05,37.0,894.5,910.98,655.82
2016,7,11,14,30,757.0,192.0,6.0,37.0,869.0,908.58,654.76
2016,7,11,14,45,755.5,184.5,5.95,37.0,839.0,902.64,651.48
2016,7,11,15,0,754.0,177.0,5.9,37.0,809.0,893.14,645.96
2016,7,11,15,15,741.0,173.5,5.85,36.5,770.5,880.54,639.86
2016,7,11,15,30,728.0,170.0,5.8,36.0,732.0,857.78,626.98
