Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,45,708.5,167.5,5.8,36.0,688.0,827.51,607.93
2016,7,11,16,0,689.0,165.0,5.8,36.0,644.0,794.85,587.19
2016,7,11,16,15,667.0,160.0,5.75,35.5,596.5,755.37,562.59
2016,7,11,16,30,645.0,155.0,5.7,35.0,549.0,714.19,535.9
2016,7,11,16,45,611.5,150.5,5.7,34.5,497.5,663.19,501.72
2016,7,11,17,0,578.0,146.0,5.7,34.0,446.0,611.82,466.53
2016,7,11,17,15,540.5,138.0,5.6,33.5,394.0,547.85,421.17
2016,7,11,17,30,503.0,130.0,5.5,33.0,342.0,492.33,380.8
2016,7,11,17,45,447.0,121.0,5.45,32.5,289.5,425.9,330.99
2016,7,11,18,0,391.0,112.0,5.4,32.0,237.0,363.24,282.67
2016,7,11,18,15,323.0,98.0,5.3,31.5,188.0,293.27,227.33
2016,7,11,18,30,255.0,84.0,5.2,31.0,139.0,220.79,168.88
2016,7,11,18,45,170.0,64.5,5.1,30.5,97.0,151.87,112.59
2016,7,11,19,0,85.0,45.0,5.0,30.0,55.0,85.49,58.33
2016,7,11,19,15,42.5,22.5,5.0,29.5,27.5,39.02,6.73
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,23.5,12.0,4.9,23.5,13.0,10.24,0.0
2016,7,12,6,0,47.0,24.0,5.0,24.0,26.0,19.02,2.6
2016,7,12,6,15,140.5,43.0,5.15,24.5,63.5,33.06,21.41
2016,7,12,6,30,234.0,62.0,5.3,25.0,101.0,46.65,33.8
2016,7,12,6,45,330.5,72.5,5.45,25.5,149.5,54.13,40.59
2016,7,12,7,0,427.0,83.0,5.6,26.0,198.0,61.54,47.04
2016,7,12,7,15,252.0,114.5,5.6,26.5,186.5,83.29,65.43
2016,7,12,7,30,77.0,146.0,5.6,27.0,175.0,108.15,86.07
2016,7,12,7,45,147.5,170.0,5.7,28.0,236.0,120.63,95.82
2016,7,12,8,0,218.0,194.0,5.8,29.0,297.0,136.17,107.89
2016,7,12,8,15,460.5,155.0,5.85,29.5,406.0,102.48,79.58
2016,7,12,8,30,703.0,116.0,5.9,30.0,515.0,77.67,58.76
2016,7,12,8,45,729.5,117.5,5.95,30.5,565.0,80.52,60.77
2016,7,12,9,0,756.0,119.0,6.0,31.0,615.0,139.13,77.72
2016,7,12,9,15,516.0,226.0,6.0,31.5,576.0,218.42,141.73
2016,7,12,9,30,276.0,333.0,6.0,32.0,537.0,279.71,197.42
2016,7,12,9,45,546.5,230.0,6.0,32.5,662.5,301.77,206.23
2016,7,12,10,0,817.0,127.0,6.0,33.0,788.0,356.57,244.07
2016,7,12,10,15,826.0,129.0,5.95,33.5,822.5,414.29,291.59
2016,7,12,10,30,835.0,131.0,5.9,34.0,857.0,466.75,334.22
2016,7,12,10,45,844.0,131.0,5.9,34.5,886.0,517.11,374.2
2016,7,12,11,0,853.0,131.0,5.9,35.0,915.0,566.49,412.31
2016,7,12,11,15,857.5,132.0,5.85,35.0,936.0,612.75,447.89
2016,7,12,11,30,862.0,133.0,5.8,35.0,957.0,657.21,481.32
2016,7,12,11,45,873.0,127.5,5.8,35.5,972.5,699.26,511.54
2016,7,12,12,0,884.0,122.0,5.8,36.0,988.0,739.54,539.84
2016,7,12,12,15,885.0,122.5,5.75,36.0,993.5,775.05,564.47
2016,7,12,12,30,886.0,123.0,5.7,36.0,999.0,808.01,586.38
2016,7,12,12,45,887.5,121.5,5.7,36.5,997.5,837.19,604.61
2016,7,12,13,0,889.0,120.0,5.7,37.0,996.0,863.57,620.88
2016,7,12,13,15,887.0,119.5,5.65,37.0,985.5,884.67,634.7
2016,7,12,13,30,885.0,119.0,5.6,37.0,975.0,902.32,646.3
2016,7,12,13,45,881.0,118.0,5.6,37.0,957.0,914.15,654.42
2016,7,12,14,0,877.0,117.0,5.6,37.0,939.0,922.25,660.23
2016,7,12,14,15,871.5,115.5,5.55,37.0,913.5,924.78,662.23
2016,7,12,14,30,866.0,114.0,5.5,37.0,888.0,923.56,661.92
2016,7,12,14,45,857.0,113.0,5.5,37.0,855.5,915.92,657.81
2016,7,12,15,0,848.0,112.0,5.5,37.0,823.0,904.72,651.5
2016,7,12,15,15,837.5,110.0,5.5,37.0,785.0,887.69,641.44
2016,7,12,15,30,827.0,108.0,5.5,37.0,747.0,867.38,629.28
2016,7,12,15,45,808.5,108.0,5.5,37.0,702.0,839.02,611.75
2016,7,12,16,0,790.0,108.0,5.5,37.0,657.0,817.02,598.52
2016,7,12,16,15,772.0,105.0,5.5,36.5,609.5,780.57,576.59
2016,7,12,16,30,754.0,102.0,5.5,36.0,562.0,742.0,552.94
2016,7,12,16,45,724.0,100.5,5.55,35.5,510.0,693.89,522.35
2016,7,12,17,0,694.0,99.0,5.6,35.0,458.0,647.96,492.69
2016,7,12,17,15,662.0,94.0,5.55,34.5,405.5,593.55,454.73
2016,7,12,17,30,630.0,89.0,5.5,34.0,353.0,539.41,415.89
2016,7,12,17,45,583.5,83.0,5.5,33.5,300.5,475.82,368.78
2016,7,12,18,0,537.0,77.0,5.5,33.0,248.0,414.62,321.91
2016,7,12,18,15,473.5,68.5,5.4,32.5,198.0,344.65,266.58
2016,7,12,18,30,410.0,60.0,5.3,32.0,148.0,279.73,213.56
2016,7,12,18,45,315.5,48.5,5.25,31.5,104.5,201.61,149.46
2016,7,12,19,0,221.0,37.0,5.2,31.0,61.0,138.24,95.67
2016,7,12,19,15,110.5,18.5,5.15,30.5,30.5,63.94,12.16
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,39.5,11.5,4.05,24.5,13.5,9.82,0.0
2016,7,13,6,0,79.0,23.0,4.2,25.0,27.0,18.05,1.21
2016,7,13,6,15,185.5,39.0,4.35,25.5,64.5,29.88,18.67
2016,7,13,6,30,292.0,55.0,4.5,26.0,102.0,41.8,29.55
2016,7,13,6,45,390.5,62.5,4.65,26.5,151.5,47.33,34.64
2016,7,13,7,0,489.0,70.0,4.8,27.0,201.0,54.06,40.49
2016,7,13,7,15,542.0,77.5,4.9,27.5,253.0,58.56,44.25
2016,7,13,7,30,595.0,85.0,5.0,28.0,305.0,62.94,47.75
2016,7,13,7,45,647.5,85.5,5.15,29.0,360.5,62.19,46.76
2016,7,13,8,0,700.0,86.0,5.3,30.0,416.0,67.43,50.73
2016,7,13,8,15,725.5,90.0,5.4,30.5,468.0,69.16,51.84
2016,7,13,8,30,751.0,94.0,5.5,31.0,520.0,70.78,52.87
2016,7,13,8,45,776.0,95.0,5.6,31.5,570.5,73.88,55.09
2016,7,13,9,0,801.0,96.0,5.7,32.0,621.0,127.2,66.7
2016,7,13,9,15,815.0,98.5,5.7,32.5,666.5,190.84,107.96
2016,7,13,9,30,829.0,101.0,5.7,33.0,712.0,246.57,150.64
2016,7,13,9,45,841.5,102.0,5.75,33.5,753.0,301.63,196.05
2016,7,13,10,0,854.0,103.0,5.8,34.0,794.0,357.02,242.47
2016,7,13,10,15,862.5,105.0,5.85,34.5,828.5,411.69,287.98
2016,7,13,10,30,871.0,107.0,5.9,35.0,863.0,465.78,332.01
2016,7,13,10,45,877.0,108.0,5.95,35.5,891.5,517.1,372.84
2016,7,13,11,0,883.0,109.0,6.0,36.0,920.0,567.09,411.49
2016,7,13,11,15,887.5,110.0,6.0,36.0,941.0,614.68,448.12
2016,7,13,11,30,892.0,111.0,6.0,36.0,962.0,660.38,482.56
2016,7,13,11,45,873.5,126.5,6.0,36.5,970.0,699.49,510.22
2016,7,13,12,0,855.0,142.0,6.0,37.0,978.0,734.53,534.31
2016,7,13,12,15,856.0,142.0,6.0,37.0,983.5,768.88,558.86
2016,7,13,12,30,857.0,142.0,6.0,37.0,989.0,800.81,580.3
2016,7,13,12,45,855.5,143.0,6.05,37.5,986.5,829.04,598.15
2016,7,13,13,0,854.0,144.0,6.1,38.0,984.0,854.57,614.12
2016,7,13,13,15,851.5,143.0,6.1,38.0,974.0,874.58,627.54
2016,7,13,13,30,849.0,142.0,6.1,38.0,964.0,891.25,638.81
2016,7,13,13,45,844.0,142.0,6.1,38.0,946.0,903.04,646.95
2016,7,13,14,0,839.0,142.0,6.1,38.0,928.0,911.24,652.86
2016,7,13,14,15,833.0,140.5,6.05,37.5,903.0,913.58,656.17
2016,7,13,14,30,827.0,139.0,6.0,37.0,878.0,912.29,657.23
2016,7,13,14,45,807.5,143.5,6.0,37.0,843.5,912.86,658.53
2016,7,13,15,0,788.0,148.0,6.0,37.0,809.0,898.09,649.74
2016,7,13,15,15,777.0,145.5,5.95,37.0,771.5,880.79,639.16
2016,7,13,15,30,766.0,143.0,5.9,37.0,734.0,860.31,626.53
2016,7,13,15,45,746.5,142.0,5.9,37.0,690.0,830.85,608.09
2016,7,13,16,0,727.0,141.0,5.9,37.0,646.0,803.95,591.39
2016,7,13,16,15,707.5,136.5,5.85,36.5,598.5,766.13,568.08
2016,7,13,16,30,688.0,132.0,5.8,36.0,551.0,726.43,543.21
2016,7,13,16,45,655.5,129.0,5.75,35.5,500.0,676.64,510.48
2016,7,13,17,0,623.0,126.0,5.7,35.0,449.0,626.4,476.15
2016,7,13,17,15,588.0,119.5,5.6,34.5,396.5,570.58,436.89
2016,7,13,17,30,553.0,113.0,5.5,34.0,344.0,515.33,397.04
2016,7,13,17,45,500.5,105.5,5.4,33.5,292.0,443.26,343.41
2016,7,13,18,0,448.0,98.0,5.3,33.0,240.0,381.71,296.1
2016,7,13,18,15,380.0,86.5,5.0,32.5,190.5,311.49,240.55
2016,7,13,18,30,312.0,75.0,4.7,32.0,141.0,247.34,188.45
2016,7,13,18,45,221.5,58.5,4.45,31.5,98.5,174.9,129.36
2016,7,13,19,0,131.0,42.0,4.2,31.0,56.0,105.05,71.89
2016,7,13,19,15,65.5,21.0,4.05,30.5,28.0,48.29,6.2
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,63.5,10.5,3.6,24.5,14.5,8.96,0.0
2016,7,14,6,0,127.0,21.0,3.8,25.0,29.0,16.32,0.0
2016,7,14,6,15,247.0,34.5,3.95,25.5,68.0,26.71,16.03
2016,7,14,6,30,367.0,48.0,4.1,26.0,107.0,38.69,26.93
2016,7,14,6,45,447.5,56.5,4.25,26.5,156.0,44.58,32.31
2016,7,14,7,0,528.0,65.0,4.4,27.0,205.0,50.41,37.39
2016,7,14,7,15,579.5,71.5,4.5,27.5,258.0,54.35,40.68
2016,7,14,7,30,631.0,78.0,4.6,28.0,311.0,58.21,43.77
2016,7,14,7,45,665.5,83.5,4.75,28.5,364.5,61.05,45.91
2016,7,14,8,0,700.0,89.0,4.9,29.0,418.0,63.77,47.9
2016,7,14,8,15,726.5,93.0,4.9,29.5,470.5,71.38,53.91
2016,7,14,8,30,753.0,97.0,4.9,30.0,523.0,72.94,54.87
2016,7,14,8,45,771.0,101.5,4.95,30.5,572.5,77.99,58.69
2016,7,14,9,0,789.0,106.0,5.0,31.0,622.0,132.88,71.79
2016,7,14,9,15,803.5,108.5,4.95,31.5,667.5,187.79,106.42
2016,7,14,9,30,818.0,111.0,4.9,32.0,713.0,243.9,149.43
2016,7,14,9,45,827.5,114.5,4.85,32.5,753.5,306.54,200.47
2016,7,14,10,0,837.0,118.0,4.8,33.0,794.0,362.1,246.77
2016,7,14,10,15,845.5,120.0,4.75,33.5,828.5,416.04,291.32
2016,7,14,10,30,854.0,122.0,4.7,34.0,863.0,469.41,334.31
2016,7,14,10,45,858.5,124.5,4.7,34.5,891.0,520.39,374.39
2016,7,14,11,0,863.0,127.0,4.7,35.0,919.0,569.95,412.16
2016,7,14,11,15,867.0,128.0,4.7,35.0,940.0,616.5,447.59
2016,7,14,11,30,871.0,129.0,4.7,35.0,961.0,661.19,480.83
2016,7,14,11,45,873.5,130.0,4.7,35.5,974.0,702.81,510.13
2016,7,14,12,0,876.0,131.0,4.7,36.0,987.0,742.15,537.18
2016,7,14,12,15,876.5,131.5,4.7,36.0,992.5,777.22,561.47
2016,7,14,12,30,877.0,132.0,4.7,36.0,998.0,809.75,582.93
2016,7,14,12,45,874.0,133.0,4.75,36.5,995.0,837.24,599.93
2016,7,14,13,0,871.0,134.0,4.8,37.0,992.0,861.83,614.98
2016,7,14,13,15,868.5,133.5,4.85,37.0,981.5,882.46,628.83
2016,7,14,13,30,866.0,133.0,4.9,37.0,971.0,899.7,640.57
2016,7,14,13,45,859.5,133.5,4.95,37.0,952.0,910.67,648.35
2016,7,14,14,0,853.0,134.0,5.0,37.0,933.0,917.99,653.9
2016,7,14,14,15,847.0,132.5,5.05,36.5,908.0,920.28,657.73
2016,7,14,14,30,841.0,131.0,5.1,36.0,883.0,918.9,659.31
2016,7,14,14,45,831.0,130.5,5.15,36.0,850.5,911.16,655.45
2016,7,14,15,0,821.0,130.0,5.2,36.0,818.0,899.95,649.44
2016,7,14,15,15,810.5,127.5,5.25,36.0,780.0,893.83,646.91
2016,7,14,15,30,800.0,125.0,5.3,36.0,742.0,873.25,634.82
2016,7,14,15,45,784.5,123.0,5.35,36.0,698.5,845.67,618.1
2016,7,14,16,0,769.0,121.0,5.4,36.0,655.0,815.37,599.47
2016,7,14,16,15,750.5,117.5,5.35,35.5,607.5,778.45,576.95
2016,7,14,16,30,732.0,114.0,5.3,35.0,560.0,739.44,552.73
2016,7,14,16,45,704.5,111.0,5.25,34.5,508.5,695.75,524.85
2016,7,14,17,0,677.0,108.0,5.2,34.0,457.0,647.73,493.05
2016,7,14,17,15,644.0,102.5,5.05,33.5,404.5,592.52,454.27
2016,7,14,17,30,611.0,97.0,4.9,33.0,352.0,537.66,414.75
2016,7,14,17,45,560.5,91.0,4.8,33.0,299.0,472.1,365.32
2016,7,14,18,0,510.0,85.0,4.7,33.0,246.0,409.21,316.6
2016,7,14,18,15,443.5,75.5,4.45,32.5,196.0,332.71,256.6
2016,7,14,18,30,377.0,66.0,4.2,32.0,146.0,268.2,204.2
2016,7,14,18,45,276.0,52.5,4.0,31.5,102.0,191.05,141.28
2016,7,14,19,0,175.0,39.0,3.8,31.0,58.0,125.04,86.04
2016,7,14,19,15,87.5,19.5,3.8,30.5,29.0,58.4,6.11
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,10.5,3.65,24.5,11.0,8.96,0.0
2016,7,15,6,0,26.0,21.0,3.8,25.0,22.0,16.78,0.0
2016,7,15,6,15,111.0,42.5,3.85,25.0,58.5,32.53,20.72
2016,7,15,6,30,196.0,64.0,3.9,25.0,95.0,48.31,35.12
2016,7,15,6,45,290.0,76.5,4.0,25.5,143.0,56.83,42.84
2016,7,15,7,0,384.0,89.0,4.1,26.0,191.0,65.5,50.39
2016,7,15,7,15,442.5,99.5,4.15,26.5,243.0,72.32,56.11
2016,7,15,7,30,501.0,110.0,4.2,27.0,295.0,78.95,61.47
2016,7,15,7,45,527.0,117.0,4.3,28.0,339.0,82.68,64.14
2016,7,15,8,0,553.0,124.0,4.4,29.0,383.0,86.32,66.66
2016,7,15,8,15,576.0,134.5,4.4,29.5,433.0,90.99,70.11
2016,7,15,8,30,599.0,145.0,4.4,30.0,483.0,95.27,73.2
2016,7,15,8,45,649.0,146.5,4.45,30.5,544.0,96.78,74.01
2016,7,15,9,0,699.0,148.0,4.5,31.0,605.0,145.95,84.84
2016,7,15,9,15,717.0,152.0,4.45,31.5,650.5,198.06,117.68
2016,7,15,9,30,735.0,156.0,4.4,32.0,696.0,251.94,158.46
2016,7,15,9,45,743.5,162.5,4.35,33.0,735.5,306.57,202.4
2016,7,15,10,0,752.0,169.0,4.3,34.0,775.0,366.44,250.41
2016,7,15,10,15,762.0,171.5,4.15,34.0,809.5,418.08,292.72
2016,7,15,10,30,772.0,174.0,4.0,34.0,844.0,469.62,334.07
2016,7,15,10,45,773.5,180.5,3.85,34.5,870.5,519.61,372.45
2016,7,15,11,0,775.0,187.0,3.7,35.0,897.0,568.21,408.48
2016,7,15,11,15,780.0,188.5,3.55,35.5,917.5,613.58,441.09
2016,7,15,11,30,785.0,190.0,3.4,36.0,938.0,657.49,471.6
2016,7,15,11,45,782.5,194.5,3.3,36.5,950.0,696.98,498.26
2016,7,15,12,0,780.0,199.0,3.2,37.0,962.0,734.16,522.59
2016,7,15,12,15,781.0,199.5,3.2,37.0,967.5,768.48,546.06
2016,7,15,12,30,782.0,200.0,3.2,37.0,973.0,800.58,567.72
2016,7,15,12,45,777.5,202.5,3.2,37.5,969.0,827.5,584.43
2016,7,15,13,0,773.0,205.0,3.2,38.0,965.0,851.64,598.81
2016,7,15,13,15,770.0,204.0,3.3,38.0,955.0,871.09,611.83
2016,7,15,13,30,767.0,203.0,3.4,38.0,945.0,887.27,622.86
2016,7,15,13,45,760.0,203.0,3.5,38.0,926.5,897.3,630.11
2016,7,15,14,0,753.0,203.0,3.6,38.0,908.0,903.8,635.25
2016,7,15,14,15,745.5,200.5,3.7,38.0,883.0,912.7,642.07
2016,7,15,14,30,738.0,198.0,3.8,38.0,858.0,909.43,641.22
2016,7,15,14,45,727.5,195.5,3.95,38.0,826.0,899.93,636.79
2016,7,15,15,0,717.0,193.0,4.1,38.0,794.0,887.12,630.31
2016,7,15,15,15,703.5,189.5,4.1,37.5,756.0,867.38,619.99
2016,7,15,15,30,690.0,186.0,4.1,37.0,718.0,844.69,607.75
2016,7,15,15,45,673.5,181.0,4.2,37.0,675.0,815.05,590.0
2016,7,15,16,0,657.0,176.0,4.3,37.0,632.0,782.98,570.47
2016,7,15,16,15,634.0,170.5,4.3,36.5,584.5,742.74,545.58
2016,7,15,16,30,611.0,165.0,4.3,36.0,537.0,700.92,519.17
2016,7,15,16,45,581.0,158.5,4.3,36.0,486.5,651.34,485.72
2016,7,15,17,0,551.0,152.0,4.3,36.0,436.0,594.64,446.77
2016,7,15,17,15,512.5,143.5,4.15,35.5,384.0,537.52,407.03
2016,7,15,17,30,474.0,135.0,4.0,35.0,332.0,481.7,367.19
2016,7,15,17,45,419.5,124.5,3.85,34.5,280.5,415.52,318.44
2016,7,15,18,0,365.0,114.0,3.7,34.0,229.0,353.05,271.11
2016,7,15,18,15,297.5,99.0,3.4,33.0,180.5,272.87,209.34
2016,7,15,18,30,230.0,84.0,3.1,32.0,132.0,211.04,160.04
2016,7,15,18,45,148.0,63.0,2.8,31.5,90.5,142.46,104.61
2016,7,15,19,0,66.0,42.0,2.5,31.0,49.0,75.64,50.46
2016,7,15,19,15,33.0,21.0,2.55,30.5,24.5,34.47,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,4.69,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,9.05,0.0
2016,7,16,6,15,0.0,28.0,2.95,24.5,28.0,23.01,13.0
2016,7,16,6,30,0.0,45.0,3.0,25.0,45.0,36.46,25.14
2016,7,16,6,45,4.0,67.5,3.15,25.5,68.5,53.69,40.17
2016,7,16,7,0,8.0,90.0,3.3,26.0,92.0,70.72,54.81
2016,7,16,7,15,16.0,111.0,3.3,26.5,116.5,86.65,68.21
2016,7,16,7,30,24.0,132.0,3.3,27.0,141.0,99.02,78.32
2016,7,16,7,45,195.0,149.5,3.35,27.5,240.0,104.22,82.24
2016,7,16,8,0,366.0,167.0,3.4,28.0,339.0,116.53,91.96
2016,7,16,8,15,370.5,190.0,3.4,28.5,381.5,129.5,102.05
2016,7,16,8,30,375.0,213.0,3.4,29.0,424.0,141.78,111.44
2016,7,16,8,45,462.5,205.0,3.45,30.0,490.0,130.1,101.15
2016,7,16,9,0,550.0,197.0,3.5,31.0,556.0,166.67,105.6
2016,7,16,9,15,521.0,226.5,3.45,31.5,586.5,219.77,141.94
2016,7,16,9,30,492.0,256.0,3.4,32.0,617.0,269.73,180.64
2016,7,16,9,45,654.0,193.0,3.4,32.5,702.0,303.96,203.2
2016,7,16,10,0,816.0,130.0,3.4,33.0,787.0,359.4,244.31
2016,7,16,10,15,678.0,224.5,3.35,33.5,787.0,420.07,295.06
2016,7,16,10,30,540.0,319.0,3.3,34.0,787.0,471.25,335.5
2016,7,16,10,45,696.0,227.0,3.3,34.5,851.5,514.48,367.87
2016,7,16,11,0,852.0,135.0,3.3,35.0,916.0,570.84,410.04
2016,7,16,11,15,690.5,258.5,3.3,35.5,901.0,614.93,440.19
2016,7,16,11,30,529.0,382.0,3.3,36.0,886.0,646.47,459.69
2016,7,16,11,45,687.0,268.5,3.3,36.5,933.0,693.88,494.38
2016,7,16,12,0,845.0,155.0,3.3,37.0,980.0,739.35,527.93
2016,7,16,12,15,846.0,155.5,3.35,37.0,986.0,774.06,551.99
2016,7,16,12,30,847.0,156.0,3.4,37.0,992.0,806.4,573.29
2016,7,16,12,45,845.5,156.0,3.5,37.0,989.5,833.92,591.46
2016,7,16,13,0,844.0,156.0,3.6,37.0,987.0,858.73,607.93
2016,7,16,13,15,841.5,155.5,3.65,37.0,976.5,879.27,621.47
2016,7,16,13,30,839.0,155.0,3.7,37.0,966.0,896.53,632.98
2016,7,16,13,45,834.0,154.5,3.8,37.5,947.5,908.07,639.87
2016,7,16,14,0,829.0,154.0,3.9,38.0,929.0,929.31,653.06
2016,7,16,14,15,822.0,152.5,4.0,38.0,904.0,930.87,655.09
2016,7,16,14,30,815.0,151.0,4.1,38.0,879.0,928.74,655.01
2016,7,16,14,45,811.5,145.5,4.2,38.0,848.0,922.2,652.23
2016,7,16,15,0,808.0,140.0,4.3,38.0,817.0,911.98,647.2
2016,7,16,15,15,796.5,137.5,4.35,37.5,778.5,893.97,638.32
2016,7,16,15,30,785.0,135.0,4.4,37.0,740.0,872.72,627.35
2016,7,16,15,45,768.5,132.5,4.45,37.0,696.0,843.98,610.1
2016,7,16,16,0,752.0,130.0,4.5,37.0,652.0,812.56,591.01
2016,7,16,16,15,732.5,126.0,4.55,36.5,603.5,778.82,571.4
2016,7,16,16,30,713.0,122.0,4.6,36.0,555.0,738.89,547.26
2016,7,16,16,45,685.5,118.0,4.65,35.5,504.0,691.04,517.17
2016,7,16,17,0,658.0,114.0,4.7,35.0,453.0,642.39,485.3
2016,7,16,17,15,623.5,108.0,4.65,34.5,400.0,586.1,446.41
2016,7,16,17,30,589.0,102.0,4.6,34.0,347.0,530.3,406.78
2016,7,16,17,45,540.5,94.5,4.55,34.0,294.0,465.06,358.09
2016,7,16,18,0,492.0,87.0,4.5,34.0,241.0,402.38,309.94
2016,7,16,18,15,425.5,77.0,4.25,33.0,191.5,326.37,251.16
2016,7,16,18,30,359.0,67.0,4.0,32.0,142.0,262.06,199.45
2016,7,16,18,45,266.0,52.5,3.75,31.5,99.0,187.86,138.8
2016,7,16,19,0,173.0,38.0,3.5,31.0,56.0,123.94,84.84
2016,7,16,19,15,86.5,19.0,3.4,30.5,28.0,57.46,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,29.0,10.0,2.65,23.5,11.5,8.54,0.0
2016,7,17,6,0,58.0,20.0,2.9,24.0,23.0,15.76,0.0
2016,7,17,6,15,160.0,38.0,2.95,24.5,60.0,29.1,17.84
2016,7,17,6,30,262.0,56.0,3.0,25.0,97.0,42.46,30.16
2016,7,17,6,45,353.0,67.0,3.15,25.5,145.5,50.41,37.37
2016,7,17,7,0,444.0,78.0,3.3,26.0,194.0,58.26,44.23
2016,7,17,7,15,499.5,86.5,3.3,26.5,246.0,65.5,50.33
2016,7,17,7,30,555.0,95.0,3.3,27.0,298.0,70.31,54.18
2016,7,17,7,45,603.5,99.5,3.3,28.0,353.0,71.92,55.13
2016,7,17,8,0,652.0,104.0,3.3,29.0,408.0,73.56,56.05
2016,7,17,8,15,680.5,109.0,3.3,29.5,460.0,75.23,57.09
2016,7,17,8,30,709.0,114.0,3.3,30.0,512.0,76.78,58.02
2016,7,17,8,45,733.5,117.0,3.35,30.5,562.5,80.02,60.33
2016,7,17,9,0,758.0,120.0,3.4,31.0,613.0,140.02,78.27
2016,7,17,9,15,774.0,123.0,3.4,31.5,659.0,193.87,112.03
2016,7,17,9,30,790.0,126.0,3.4,32.0,705.0,249.17,154.05
2016,7,17,9,45,803.0,128.5,3.45,32.5,746.0,304.53,199.12
2016,7,17,10,0,816.0,131.0,3.5,33.0,787.0,360.48,245.23
2016,7,17,10,15,825.0,133.0,3.5,33.5,822.0,414.88,289.67
2016,7,17,10,30,834.0,135.0,3.5,34.0,857.0,471.03,334.17
2016,7,17,10,45,841.0,136.5,3.55,34.5,885.5,521.81,373.68
2016,7,17,11,0,848.0,138.0,3.6,35.0,914.0,571.44,411.14
2016,7,17,11,15,852.5,139.0,3.65,35.0,935.0,617.88,446.19
2016,7,17,11,30,857.0,140.0,3.7,35.0,956.0,662.53,479.14
2016,7,17,11,45,869.0,134.0,3.75,35.5,971.5,705.16,509.09
2016,7,17,12,0,881.0,128.0,3.8,36.0,987.0,746.09,537.22
2016,7,17,12,15,881.5,128.0,3.85,36.0,992.5,781.12,561.18
2016,7,17,12,30,882.0,128.0,3.9,36.0,998.0,813.55,582.52
2016,7,17,12,45,881.5,127.5,4.0,36.5,995.5,842.11,600.26
2016,7,17,13,0,881.0,127.0,4.1,37.0,993.0,867.79,616.08
2016,7,17,13,15,878.0,126.5,4.1,37.0,982.0,888.14,629.31
2016,7,17,13,30,875.0,126.0,4.1,37.0,971.0,905.04,640.4
2016,7,17,13,45,870.5,125.5,4.2,37.0,953.0,917.0,648.89
2016,7,17,14,0,866.0,125.0,4.3,37.0,935.0,925.27,655.15
2016,7,17,14,15,860.0,123.5,4.3,37.0,909.5,927.52,657.21
2016,7,17,14,30,854.0,122.0,4.3,37.0,884.0,926.05,657.03
2016,7,17,14,45,844.5,121.0,4.35,37.0,851.5,918.14,653.08
2016,7,17,15,0,835.0,120.0,4.4,37.0,819.0,906.69,646.97
2016,7,17,15,15,824.5,118.0,4.4,36.5,780.5,889.91,638.59
2016,7,17,15,30,814.0,116.0,4.4,36.0,742.0,869.87,628.12
2016,7,17,15,45,799.5,113.5,4.4,36.0,698.5,852.32,618.03
2016,7,17,16,0,785.0,111.0,4.4,36.0,655.0,821.94,599.38
2016,7,17,16,15,767.0,108.0,4.4,35.5,607.0,785.48,577.78
2016,7,17,16,30,749.0,105.0,4.4,35.0,559.0,746.89,554.43
2016,7,17,16,45,723.0,101.5,4.4,35.0,507.5,699.59,523.55
2016,7,17,17,0,697.0,98.0,4.4,35.0,456.0,654.31,493.64
2016,7,17,17,15,665.0,93.0,4.3,34.5,403.5,599.5,456.15
2016,7,17,17,30,633.0,88.0,4.2,34.0,351.0,544.95,417.54
2016,7,17,17,45,586.0,82.0,4.15,34.0,298.0,480.54,369.62
2016,7,17,18,0,539.0,76.0,4.1,34.0,245.0,418.55,322.08
2016,7,17,18,15,475.0,67.5,3.85,33.0,194.5,347.74,267.26
2016,7,17,18,30,411.0,59.0,3.6,32.0,144.0,282.03,214.45
2016,7,17,18,45,312.5,47.0,3.35,31.5,100.5,201.16,148.5
2016,7,17,19,0,214.0,35.0,3.1,31.0,57.0,135.48,92.53
2016,7,17,19,15,107.0,17.5,3.05,30.5,28.5,61.76,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,31.5,9.5,1.75,24.5,11.0,8.11,0.0
2016,7,18,6,0,63.0,19.0,2.0,25.0,22.0,15.02,0.0
2016,7,18,6,15,168.0,35.5,2.15,25.5,58.0,27.25,16.18
2016,7,18,6,30,273.0,52.0,2.3,26.0,94.0,39.57,27.59
2016,7,18,6,45,361.0,62.0,2.5,26.5,141.5,46.86,34.2
2016,7,18,7,0,449.0,72.0,2.7,27.0,189.0,55.7,41.86
2016,7,18,7,15,504.0,80.5,2.75,27.5,240.5,60.85,46.18
2016,7,18,7,30,559.0,89.0,2.8,28.0,292.0,65.84,50.2
2016,7,18,7,45,610.0,91.5,2.85,28.5,346.5,66.25,50.27
2016,7,18,8,0,661.0,94.0,2.9,29.0,401.0,66.82,50.44
2016,7,18,8,15,689.0,98.5,2.9,29.5,453.0,68.45,51.48
2016,7,18,8,30,717.0,103.0,2.9,30.0,505.0,76.75,57.99
2016,7,18,8,45,461.0,198.0,2.95,30.5,465.5,126.07,97.74
2016,7,18,9,0,205.0,293.0,3.0,31.0,426.0,212.2,151.61
2016,7,18,9,15,500.0,203.5,2.95,31.5,561.0,202.72,129.76
2016,7,18,9,30,795.0,114.0,2.9,32.0,696.0,242.02,148.35
2016,7,18,9,45,804.5,118.0,2.9,32.5,736.0,297.77,193.87
2016,7,18,10,0,814.0,122.0,2.9,33.0,776.0,358.6,243.48
2016,7,18,10,15,436.0,255.0,2.9,33.0,607.5,352.05,250.27
2016,7,18,10,30,58.0,388.0,2.9,33.0,439.0,324.62,235.89
2016,7,18,10,45,450.5,259.5,2.9,33.5,670.5,421.25,304.57
2016,7,18,11,0,843.0,131.0,2.9,34.0,902.0,564.42,406.98
2016,7,18,11,15,847.5,132.5,2.9,34.0,923.0,610.98,441.36
2016,7,18,11,30,852.0,134.0,2.9,34.0,944.0,655.78,474.1
2016,7,18,11,45,850.0,138.0,2.9,34.5,956.5,696.07,501.92
2016,7,18,12,0,848.0,142.0,2.9,35.0,969.0,733.81,527.28
2016,7,18,12,15,849.5,142.0,2.9,35.0,975.0,768.61,551.13
2016,7,18,12,30,851.0,142.0,2.9,35.0,981.0,801.01,572.07
2016,7,18,12,45,849.5,142.5,2.95,35.5,978.5,828.89,589.06
2016,7,18,13,0,848.0,143.0,3.0,36.0,976.0,854.01,604.23
2016,7,18,13,15,845.5,142.0,3.05,36.0,966.0,873.99,617.38
2016,7,18,13,30,843.0,141.0,3.1,36.0,956.0,890.65,628.5
2016,7,18,13,45,839.0,140.0,3.15,36.0,938.0,902.47,636.65
2016,7,18,14,0,835.0,139.0,3.2,36.0,920.0,910.7,642.66
2016,7,18,14,15,829.0,137.5,3.25,35.5,895.0,913.02,646.37
2016,7,18,14,30,823.0,136.0,3.3,35.0,870.0,911.73,647.94
2016,7,18,14,45,808.0,138.0,3.35,35.0,836.5,913.84,650.53
2016,7,18,15,0,793.0,140.0,3.4,35.0,803.0,900.65,643.33
2016,7,18,15,15,782.0,137.5,3.45,35.0,765.5,883.2,633.55
2016,7,18,15,30,771.0,135.0,3.5,35.0,728.0,862.56,621.73
2016,7,18,15,45,692.0,164.5,3.55,35.0,673.5,817.74,593.87
2016,7,18,16,0,613.0,194.0,3.6,35.0,619.0,766.32,560.36
2016,7,18,16,15,644.0,165.0,3.65,34.5,582.0,748.81,552.47
2016,7,18,16,30,675.0,136.0,3.7,34.0,545.0,725.77,539.95
2016,7,18,16,45,597.0,143.5,3.8,34.0,481.0,651.52,489.13
2016,7,18,17,0,519.0,151.0,3.9,34.0,417.0,572.38,433.48
2016,7,18,17,15,422.0,150.5,3.9,33.5,351.0,483.39,369.52
2016,7,18,17,30,325.0,150.0,3.9,33.0,285.0,386.53,297.97
2016,7,18,17,45,301.0,131.0,3.95,32.5,241.5,337.62,261.76
2016,7,18,18,0,277.0,112.0,4.0,32.0,198.0,289.96,225.2
2016,7,18,18,15,239.0,93.0,3.9,31.5,157.0,236.45,182.75
2016,7,18,18,30,201.0,74.0,3.8,31.0,116.0,186.18,141.75
2016,7,18,18,45,147.5,54.5,3.75,31.0,80.5,132.21,97.01
2016,7,18,19,0,94.0,35.0,3.7,31.0,45.0,83.47,55.52
2016,7,18,19,15,47.0,17.5,3.7,30.5,22.5,38.05,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,55.0,8.5,1.2,24.5,11.5,7.26,0.0
2016,7,19,6,0,110.0,17.0,1.4,25.0,23.0,13.24,0.0
2016,7,19,6,15,227.0,30.5,1.35,25.5,60.0,23.66,13.24
2016,7,19,6,30,344.0,44.0,1.3,26.0,97.0,35.41,24.1
2016,7,19,6,45,432.5,51.5,1.3,26.5,145.5,40.61,28.91
2016,7,19,7,0,521.0,59.0,1.3,27.0,194.0,45.83,33.5
2016,7,19,7,15,572.0,65.5,1.3,27.5,245.5,49.94,36.95
2016,7,19,7,30,623.0,72.0,1.3,28.0,297.0,53.96,40.19
2016,7,19,7,45,664.0,75.0,1.3,28.5,351.0,55.3,41.09
2016,7,19,8,0,705.0,78.0,1.3,29.0,405.0,61.79,46.24
2016,7,19,8,15,730.5,82.0,1.35,29.5,457.0,63.75,47.57
2016,7,19,8,30,756.0,86.0,1.4,30.0,509.0,65.61,48.81
2016,7,19,8,45,776.5,88.5,1.5,30.5,558.5,69.49,51.69
2016,7,19,9,0,797.0,91.0,1.6,31.0,608.0,132.67,71.14
2016,7,19,9,15,811.5,93.5,1.75,31.5,653.5,187.56,105.37
2016,7,19,9,30,826.0,96.0,1.9,32.0,699.0,243.53,147.89
2016,7,19,9,45,837.0,98.0,2.1,32.5,740.0,299.08,193.27
2016,7,19,10,0,848.0,100.0,2.3,33.0,781.0,354.81,239.42
2016,7,19,10,15,856.5,102.0,2.45,33.5,816.0,409.55,284.27
2016,7,19,10,30,865.0,104.0,2.6,34.0,851.0,463.72,327.6
2016,7,19,10,45,870.5,105.5,2.8,34.5,879.5,515.25,367.94
2016,7,19,11,0,876.0,107.0,3.0,35.0,908.0,565.44,406.12
2016,7,19,11,15,880.0,108.0,3.15,35.0,929.0,612.8,442.03
2016,7,19,11,30,884.0,109.0,3.3,35.0,950.0,658.25,475.8
2016,7,19,11,45,885.5,110.5,3.45,35.5,963.5,700.32,505.51
2016,7,19,12,0,887.0,112.0,3.6,36.0,977.0,739.96,532.92
2016,7,19,12,15,888.5,112.0,3.75,36.0,983.0,775.9,557.39
2016,7,19,12,30,890.0,112.0,3.9,36.0,989.0,809.24,579.74
2016,7,19,12,45,888.0,113.0,4.05,36.0,986.5,837.85,598.98
2016,7,19,13,0,886.0,114.0,4.2,36.0,984.0,863.46,616.31
2016,7,19,13,15,722.0,216.0,4.25,36.0,920.0,852.79,609.43
2016,7,19,13,30,558.0,318.0,4.3,36.0,856.0,817.14,582.51
2016,7,19,13,45,510.5,355.0,4.4,36.0,840.0,822.04,585.34
2016,7,19,14,0,463.0,392.0,4.5,36.0,824.0,823.17,585.46
2016,7,19,14,15,441.0,380.0,4.55,36.0,783.0,800.59,571.23
2016,7,19,14,30,419.0,368.0,4.6,36.0,742.0,775.12,555.13
2016,7,19,14,45,482.5,332.5,4.65,36.0,747.5,804.78,577.77
2016,7,19,15,0,546.0,297.0,4.7,36.0,753.0,830.5,597.56
2016,7,19,15,15,528.0,283.0,4.7,35.5,707.0,798.03,577.99
2016,7,19,15,30,510.0,269.0,4.7,35.0,661.0,763.22,556.88
2016,7,19,15,45,449.0,273.0,4.75,35.0,603.0,706.1,518.25
2016,7,19,16,0,388.0,277.0,4.8,35.0,545.0,633.0,468.23
2016,7,19,16,15,356.0,262.0,4.8,34.5,494.0,582.85,434.86
2016,7,19,16,30,324.0,247.0,4.8,34.0,443.0,532.81,400.8
2016,7,19,16,45,448.5,190.5,4.8,34.0,435.0,577.94,437.31
2016,7,19,17,0,573.0,134.0,4.8,34.0,427.0,603.32,458.98
2016,7,19,17,15,547.0,123.0,4.7,33.5,377.5,550.63,421.9
2016,7,19,17,30,521.0,112.0,4.6,33.0,328.0,497.99,384.18
2016,7,19,17,45,521.5,94.5,4.6,32.5,284.0,455.61,353.5
2016,7,19,18,0,522.0,77.0,4.6,32.0,240.0,411.38,319.95
2016,7,19,18,15,458.0,68.0,4.35,31.5,190.0,340.63,263.89
2016,7,19,18,30,394.0,59.0,4.1,31.0,140.0,275.04,210.26
2016,7,19,18,45,295.0,46.5,3.95,30.5,97.0,194.25,144.01
2016,7,19,19,0,196.0,34.0,3.8,30.0,54.0,128.59,87.52
2016,7,19,19,15,98.0,17.0,3.7,29.5,27.0,58.32,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,25.5,9.0,1.45,24.5,10.0,7.68,0.0
2016,7,20,6,0,51.0,18.0,1.7,25.0,20.0,14.23,0.0
2016,7,20,6,15,156.5,35.0,1.75,25.5,55.5,26.86,15.67
2016,7,20,6,30,262.0,52.0,1.8,26.0,91.0,39.56,27.53
2016,7,20,6,45,356.5,61.5,1.85,26.5,139.0,46.51,33.88
2016,7,20,7,0,451.0,71.0,1.9,27.0,187.0,55.03,41.28
2016,7,20,7,15,506.5,79.5,1.9,27.5,238.5,60.21,45.64
2016,7,20,7,30,562.0,88.0,1.9,28.0,290.0,65.24,49.69
2016,7,20,7,45,612.5,90.5,1.9,28.5,345.0,65.67,49.78
2016,7,20,8,0,663.0,93.0,1.9,29.0,400.0,66.26,49.97
2016,7,20,8,15,691.0,98.0,1.95,29.5,452.0,68.25,51.31
2016,7,20,8,30,719.0,103.0,2.0,30.0,504.0,76.89,58.1
2016,7,20,8,45,743.5,105.0,2.05,30.5,554.5,79.93,60.23
2016,7,20,9,0,768.0,107.0,2.1,31.0,605.0,132.37,71.87
2016,7,20,9,15,435.5,221.5,2.2,31.5,508.5,205.02,134.08
2016,7,20,9,30,103.0,336.0,2.3,32.0,412.0,264.13,190.95
2016,7,20,9,45,108.0,352.5,2.45,32.5,436.0,288.08,208.08
2016,7,20,10,0,113.0,369.0,2.6,33.0,460.0,305.43,220.62
2016,7,20,10,15,479.0,244.5,2.75,33.5,654.5,362.13,256.48
2016,7,20,10,30,845.0,120.0,2.9,34.0,849.0,467.12,330.91
2016,7,20,10,45,852.5,120.5,3.05,34.5,878.0,518.08,370.46
2016,7,20,11,0,860.0,121.0,3.2,35.0,907.0,567.92,408.24
2016,7,20,11,15,864.5,122.5,3.3,35.0,928.5,615.37,444.03
2016,7,20,11,30,869.0,124.0,3.4,35.0,950.0,661.02,477.73
2016,7,20,11,45,859.5,133.5,3.5,35.5,960.5,701.15,505.73
2016,7,20,12,0,850.0,143.0,3.6,36.0,971.0,738.09,530.89
2016,7,20,12,15,851.0,143.0,3.65,36.0,977.0,772.73,554.92
2016,7,20,12,30,852.0,143.0,3.7,36.0,983.0,804.91,576.1
2016,7,20,12,45,852.0,142.5,3.8,36.5,980.5,833.37,593.78
2016,7,20,13,0,852.0,142.0,3.9,37.0,978.0,859.08,609.64
2016,7,20,13,15,849.5,141.5,3.95,37.0,968.0,879.59,623.2
2016,7,20,13,30,847.0,141.0,4.0,37.0,958.0,896.78,634.71
2016,7,20,13,45,841.0,141.5,4.05,37.0,939.5,908.19,642.6
2016,7,20,14,0,835.0,142.0,4.1,37.0,921.0,916.01,648.34
2016,7,20,14,15,828.5,140.5,4.1,37.0,896.0,917.94,650.19
2016,7,20,14,30,822.0,139.0,4.1,37.0,871.0,916.23,649.86
2016,7,20,14,45,787.0,153.0,4.2,37.0,833.0,912.15,648.63
2016,7,20,15,0,752.0,167.0,4.3,37.0,795.0,892.34,637.29
2016,7,20,15,15,740.0,164.0,4.3,36.5,757.0,873.99,627.87
2016,7,20,15,30,728.0,161.0,4.3,36.0,719.0,859.02,620.69
2016,7,20,15,45,523.0,228.5,4.3,36.0,617.5,727.9,531.45
2016,7,20,16,0,318.0,296.0,4.3,36.0,516.0,592.9,435.41
2016,7,20,16,15,482.5,221.0,4.25,35.5,526.5,664.91,492.14
2016,7,20,16,30,647.0,146.0,4.2,35.0,537.0,715.96,533.09
2016,7,20,16,45,632.0,133.0,4.2,35.0,486.5,669.98,502.04
2016,7,20,17,0,617.0,120.0,4.2,35.0,436.0,622.43,469.78
2016,7,20,17,15,570.0,118.5,4.1,34.5,384.5,563.23,428.46
2016,7,20,17,30,523.0,117.0,4.0,34.0,333.0,498.71,382.29
2016,7,20,17,45,479.5,106.5,3.95,33.5,282.0,436.82,336.84
2016,7,20,18,0,436.0,96.0,3.9,33.0,231.0,377.55,291.82
2016,7,20,18,15,368.5,83.5,3.6,32.5,182.0,306.41,235.93
2016,7,20,18,30,301.0,71.0,3.3,32.0,133.0,241.4,183.36
2016,7,20,18,45,216.0,54.0,3.0,31.5,91.5,170.55,125.53
2016,7,20,19,0,131.0,37.0,2.7,31.0,50.0,101.1,67.44
2016,7,20,19,15,65.5,18.5,2.7,30.5,25.0,45.39,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,55.0,8.5,2.25,23.5,11.0,7.26,0.0
2016,7,21,6,0,110.0,17.0,2.5,24.0,22.0,13.25,0.0
2016,7,21,6,15,232.5,30.0,2.6,24.5,59.0,23.31,12.81
2016,7,21,6,30,355.0,43.0,2.7,25.0,96.0,34.71,23.56
2016,7,21,6,45,444.0,51.0,2.8,26.0,145.5,40.37,28.73
2016,7,21,7,0,533.0,59.0,2.9,27.0,195.0,46.01,33.63
2016,7,21,7,15,584.5,65.5,2.8,27.5,247.5,50.14,37.11
2016,7,21,7,30,636.0,72.0,2.7,28.0,300.0,54.17,40.38
2016,7,21,7,45,674.5,76.0,2.6,29.0,354.5,56.19,41.76
2016,7,21,8,0,713.0,80.0,2.5,30.0,409.0,63.45,47.45
2016,7,21,8,15,739.0,84.0,2.3,30.5,461.5,65.38,48.73
2016,7,21,8,30,765.0,88.0,2.1,31.0,514.0,67.2,49.93
2016,7,21,8,45,783.5,91.5,1.9,32.0,564.0,71.88,53.32
2016,7,21,9,0,802.0,95.0,1.7,33.0,614.0,127.3,66.17
2016,7,21,9,15,816.5,97.5,1.7,33.5,660.0,191.48,107.21
2016,7,21,9,30,831.0,100.0,1.7,34.0,706.0,247.97,149.67
2016,7,21,9,45,841.0,103.0,1.75,34.5,747.0,304.46,195.18
2016,7,21,10,0,851.0,106.0,1.8,35.0,788.0,361.03,241.2
2016,7,21,10,15,859.5,108.0,1.95,35.0,823.0,416.17,286.31
2016,7,21,10,30,868.0,110.0,2.1,35.0,858.0,470.73,330.06
2016,7,21,10,45,873.0,112.0,2.25,35.5,886.5,522.76,370.19
2016,7,21,11,0,878.0,114.0,2.4,36.0,915.0,573.39,408.1
2016,7,21,11,15,882.0,115.0,2.45,36.5,936.5,621.07,442.51
2016,7,21,11,30,886.0,116.0,2.5,37.0,958.0,666.83,474.57
2016,7,21,11,45,889.0,116.5,2.65,37.5,972.0,709.44,504.13
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,749.72,531.49
2016,7,21,12,15,893.0,117.5,2.9,38.0,992.0,786.06,555.58
2016,7,21,12,30,894.0,118.0,3.0,38.0,998.0,819.76,577.54
