Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,45,895.0,117.0,3.1,38.0,996.0,849.5,596.93
2016,7,21,13,0,896.0,116.0,3.2,38.0,994.0,876.31,614.5
2016,7,21,13,15,894.0,115.5,3.25,38.0,984.0,897.74,628.42
2016,7,21,13,30,892.0,115.0,3.3,38.0,974.0,915.69,640.23
2016,7,21,13,45,891.0,112.0,3.4,38.0,956.5,928.63,649.31
2016,7,21,14,0,890.0,109.0,3.5,38.0,939.0,937.79,656.14
2016,7,21,14,15,884.5,108.0,3.55,38.0,914.0,940.86,658.98
2016,7,21,14,30,879.0,107.0,3.6,38.0,889.0,940.14,659.59
2016,7,21,14,45,872.5,105.0,3.65,38.0,857.0,933.72,656.74
2016,7,21,15,0,866.0,103.0,3.7,38.0,825.0,923.61,651.68
2016,7,21,15,15,856.5,101.0,3.7,38.0,786.5,907.13,642.38
2016,7,21,15,30,847.0,99.0,3.7,38.0,748.0,887.24,631.0
2016,7,21,15,45,834.5,96.5,3.7,38.0,704.5,860.9,615.47
2016,7,21,16,0,822.0,94.0,3.7,38.0,661.0,831.62,598.01
2016,7,21,16,15,805.5,91.5,3.65,37.5,613.0,796.22,577.4
2016,7,21,16,30,789.0,89.0,3.6,37.0,565.0,766.28,560.27
2016,7,21,16,45,767.5,85.5,3.6,36.5,513.5,721.07,532.64
2016,7,21,17,0,746.0,82.0,3.6,36.0,462.0,674.45,503.54
2016,7,21,17,15,716.0,77.5,3.5,35.5,409.0,619.5,467.54
2016,7,21,17,30,686.0,73.0,3.4,35.0,356.0,564.48,429.31
2016,7,21,17,45,644.5,68.0,3.35,35.0,302.5,504.23,384.99
2016,7,21,18,0,603.0,63.0,3.3,35.0,249.0,443.85,339.12
2016,7,21,18,15,541.0,56.0,2.9,34.0,197.5,372.53,284.12
2016,7,21,18,30,479.0,49.0,2.5,33.0,146.0,306.17,230.83
2016,7,21,18,45,381.5,39.0,2.15,32.0,101.5,226.87,166.36
2016,7,21,19,0,284.0,29.0,1.8,31.0,57.0,158.02,106.09
2016,7,21,19,15,142.0,14.5,1.8,30.5,28.5,70.79,0.0
2016,7,21,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,65.0,8.0,2.15,24.5,10.5,6.83,0.0
2016,7,22,6,0,130.0,16.0,2.4,25.0,21.0,12.51,0.0
2016,7,22,6,15,255.0,28.0,2.35,25.5,58.5,22.82,12.23
2016,7,22,6,30,380.0,40.0,2.3,26.0,96.0,32.29,21.4
2016,7,22,6,45,462.0,48.0,2.3,27.0,145.0,38.05,26.64
2016,7,22,7,0,544.0,56.0,2.3,28.0,194.0,43.77,31.58
2016,7,22,7,15,595.0,62.0,2.15,28.5,246.5,47.63,34.83
2016,7,22,7,30,646.0,68.0,2.0,29.0,299.0,51.41,37.88
2016,7,22,7,45,683.5,72.0,1.9,30.0,353.0,58.35,43.38
2016,7,22,8,0,721.0,76.0,1.8,31.0,407.0,60.63,44.9
2016,7,22,8,15,746.0,80.0,1.85,31.5,459.5,62.67,46.29
2016,7,22,8,30,771.0,84.0,1.9,32.0,512.0,64.6,47.58
2016,7,22,8,45,791.0,86.5,2.0,33.0,562.5,68.94,50.71
2016,7,22,9,0,811.0,89.0,2.1,34.0,613.0,133.14,70.07
2016,7,22,9,15,825.5,91.5,2.2,34.5,659.0,189.11,104.77
2016,7,22,9,30,840.0,94.0,2.3,35.0,705.0,246.14,147.77
2016,7,22,9,45,851.5,95.5,2.4,35.5,746.0,302.52,193.36
2016,7,22,10,0,863.0,97.0,2.5,36.0,787.0,359.13,239.67
2016,7,22,10,15,871.0,99.0,2.55,36.0,822.5,414.74,285.19
2016,7,22,10,30,879.0,101.0,2.6,36.0,858.0,469.71,329.2
2016,7,22,10,45,885.0,102.0,2.65,36.5,887.0,522.07,369.43
2016,7,22,11,0,891.0,103.0,2.7,37.0,916.0,573.09,407.38
2016,7,22,11,15,895.5,104.0,2.75,37.0,937.5,621.67,443.37
2016,7,22,11,30,900.0,105.0,2.8,37.0,959.0,668.35,477.13
2016,7,22,11,45,897.5,109.0,2.85,37.5,971.5,710.51,505.98
2016,7,22,12,0,895.0,113.0,2.9,38.0,984.0,749.91,532.26
2016,7,22,12,15,896.5,113.5,2.95,38.0,990.5,786.76,556.31
2016,7,22,12,30,898.0,114.0,3.0,38.0,997.0,820.97,578.33
2016,7,22,12,45,897.0,114.0,3.05,38.5,995.0,849.98,595.72
2016,7,22,13,0,896.0,114.0,3.1,39.0,993.0,875.95,611.13
2016,7,22,13,15,894.5,113.5,3.15,39.0,983.0,897.81,625.25
2016,7,22,13,30,893.0,113.0,3.2,39.0,973.0,916.19,637.27
2016,7,22,13,45,889.0,112.5,3.25,39.0,955.0,928.68,645.71
2016,7,22,14,0,885.0,112.0,3.3,39.0,937.0,937.43,651.96
2016,7,22,14,15,879.5,111.0,3.3,39.0,911.5,940.53,654.5
2016,7,22,14,30,874.0,110.0,3.3,39.0,886.0,939.85,654.84
2016,7,22,14,45,860.0,112.5,3.35,39.0,852.5,930.98,650.5
2016,7,22,15,0,846.0,115.0,3.4,39.0,819.0,918.63,644.11
2016,7,22,15,15,835.5,112.5,3.4,38.5,780.5,901.08,635.56
2016,7,22,15,30,825.0,110.0,3.4,38.0,742.0,880.2,624.91
2016,7,22,15,45,811.0,108.0,3.4,38.0,698.5,863.08,615.43
2016,7,22,16,0,797.0,106.0,3.4,38.0,655.0,833.27,597.67
2016,7,22,16,15,779.5,102.5,3.4,37.5,606.5,796.16,576.27
2016,7,22,16,30,762.0,99.0,3.4,37.0,558.0,756.84,553.1
2016,7,22,16,45,737.0,96.0,3.4,37.0,506.5,710.22,523.45
2016,7,22,17,0,712.0,93.0,3.4,37.0,455.0,662.45,492.56
2016,7,22,17,15,680.5,88.0,3.3,36.5,402.0,609.88,457.89
2016,7,22,17,30,649.0,83.0,3.2,36.0,349.0,554.73,419.6
2016,7,22,17,45,602.5,77.0,3.15,35.5,295.5,489.55,372.75
2016,7,22,18,0,556.0,71.0,3.1,35.0,242.0,426.77,325.95
2016,7,22,18,15,492.0,63.0,2.75,34.0,191.5,355.27,270.93
2016,7,22,18,30,428.0,55.0,2.4,33.0,141.0,288.9,217.82
2016,7,22,18,45,329.0,43.0,2.05,32.5,97.0,209.26,153.03
2016,7,22,19,0,230.0,31.0,1.7,32.0,53.0,138.66,91.92
2016,7,22,19,15,115.0,15.5,1.75,31.5,26.5,61.54,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,43.5,7.5,2.35,24.5,9.0,6.4,0.0
2016,7,23,6,0,87.0,15.0,2.6,25.0,18.0,12.8,0.0
2016,7,23,6,15,198.5,30.0,2.6,25.5,54.5,23.23,12.42
2016,7,23,6,30,310.0,45.0,2.6,26.0,91.0,34.62,23.32
2016,7,23,6,45,395.5,55.0,2.65,26.5,138.5,43.53,31.32
2016,7,23,7,0,481.0,65.0,2.7,27.0,186.0,50.54,37.46
2016,7,23,7,15,534.5,73.0,2.55,27.5,238.0,55.55,41.7
2016,7,23,7,30,588.0,81.0,2.4,28.0,290.0,60.41,45.64
2016,7,23,7,45,630.5,85.5,2.3,29.0,344.0,62.46,47.01
2016,7,23,8,0,673.0,90.0,2.2,30.0,398.0,64.48,48.3
2016,7,23,8,15,700.5,94.5,2.2,30.5,450.5,66.24,49.45
2016,7,23,8,30,728.0,99.0,2.2,31.0,503.0,74.36,55.8
2016,7,23,8,45,752.0,101.5,2.2,32.0,553.0,78.34,58.58
2016,7,23,9,0,776.0,104.0,2.2,33.0,603.0,131.82,70.45
2016,7,23,9,15,791.5,107.0,2.25,33.5,649.5,187.05,105.05
2016,7,23,9,30,807.0,110.0,2.3,34.0,696.0,243.64,147.83
2016,7,23,9,45,821.0,111.0,2.35,34.5,737.5,305.61,197.37
2016,7,23,10,0,835.0,112.0,2.4,35.0,779.0,361.18,242.69
2016,7,23,10,15,844.0,114.0,2.45,35.5,814.5,415.82,286.82
2016,7,23,10,30,853.0,116.0,2.5,36.0,850.0,469.96,329.39
2016,7,23,10,45,861.0,116.5,2.65,36.5,879.0,521.79,369.3
2016,7,23,11,0,869.0,117.0,2.8,37.0,908.0,572.52,407.23
2016,7,23,11,15,873.5,118.0,2.9,37.0,929.5,620.23,442.75
2016,7,23,11,30,878.0,119.0,3.0,37.0,951.0,666.09,476.16
2016,7,23,11,45,882.5,118.5,3.1,37.5,965.5,708.78,505.71
2016,7,23,12,0,887.0,118.0,3.2,38.0,980.0,749.26,533.11
2016,7,23,12,15,888.0,118.0,3.25,38.0,986.0,785.15,556.74
2016,7,23,12,30,889.0,118.0,3.3,38.0,992.0,818.38,578.24
2016,7,23,12,45,889.0,118.0,3.4,38.5,990.0,848.06,596.41
2016,7,23,13,0,889.0,118.0,3.5,39.0,988.0,874.78,612.64
2016,7,23,13,15,886.5,117.5,3.55,39.0,978.0,895.7,626.23
2016,7,23,13,30,884.0,117.0,3.6,39.0,968.0,913.13,637.72
2016,7,23,13,45,880.0,116.5,3.65,39.0,950.0,925.58,646.17
2016,7,23,14,0,876.0,116.0,3.7,39.0,932.0,934.31,652.42
2016,7,23,14,15,870.5,114.5,3.7,39.0,906.5,936.95,654.69
2016,7,23,14,30,865.0,113.0,3.7,39.0,881.0,935.81,654.75
2016,7,23,14,45,851.0,115.0,3.7,39.0,847.5,926.47,649.76
2016,7,23,15,0,837.0,117.0,3.7,39.0,814.0,913.66,642.73
2016,7,23,15,15,826.5,115.0,3.7,38.5,775.5,896.72,634.49
2016,7,23,15,30,816.0,113.0,3.7,38.0,737.0,876.49,624.17
2016,7,23,15,45,801.5,110.5,3.75,38.0,693.0,858.74,614.44
2016,7,23,16,0,787.0,108.0,3.8,38.0,649.0,828.1,596.24
2016,7,23,16,15,769.0,105.0,3.8,37.5,601.0,791.33,574.88
2016,7,23,16,30,751.0,102.0,3.8,37.0,553.0,752.4,551.78
2016,7,23,16,45,726.0,98.0,3.8,37.0,501.5,704.93,521.32
2016,7,23,17,0,701.0,94.0,3.8,37.0,450.0,659.27,491.67
2016,7,23,17,15,669.0,89.0,3.75,36.5,397.5,603.9,454.88
2016,7,23,17,30,637.0,84.0,3.7,36.0,345.0,548.8,416.52
2016,7,23,17,45,591.5,78.0,3.65,35.5,291.5,484.68,370.15
2016,7,23,18,0,546.0,72.0,3.6,35.0,238.0,422.88,323.81
2016,7,23,18,15,482.0,63.0,3.3,34.5,188.0,350.63,267.54
2016,7,23,18,30,418.0,54.0,3.0,34.0,138.0,283.62,213.47
2016,7,23,18,45,320.0,42.0,2.75,33.5,94.5,204.86,149.41
2016,7,23,19,0,222.0,30.0,2.5,33.0,51.0,134.88,88.5
2016,7,23,19,15,111.0,15.0,2.6,32.5,25.5,47.45,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,35.0,7.5,2.35,24.5,8.5,0.0,0.0
2016,7,24,6,0,70.0,15.0,2.6,25.0,17.0,12.8,0.0
2016,7,24,6,15,184.5,30.5,2.65,25.5,53.0,23.58,12.53
2016,7,24,6,30,299.0,46.0,2.7,26.0,89.0,35.32,23.88
2016,7,24,6,45,388.0,55.5,2.75,26.5,136.5,43.98,31.68
2016,7,24,7,0,477.0,65.0,2.8,27.0,184.0,50.57,37.48
2016,7,24,7,15,531.5,73.0,2.75,27.5,236.5,55.58,41.72
2016,7,24,7,30,586.0,81.0,2.7,28.0,289.0,60.45,45.68
2016,7,24,7,45,633.5,84.0,2.65,29.0,343.5,61.47,46.19
2016,7,24,8,0,681.0,87.0,2.6,30.0,398.0,62.59,46.74
2016,7,24,8,15,708.0,91.5,2.55,30.5,450.5,70.48,52.96
2016,7,24,8,30,735.0,96.0,2.5,31.0,503.0,72.41,54.22
2016,7,24,8,45,760.5,97.5,2.45,32.0,553.5,76.1,56.78
2016,7,24,9,0,786.0,99.0,2.4,33.0,604.0,129.61,68.38
2016,7,24,9,15,801.0,102.0,2.35,33.5,650.0,185.41,103.47
2016,7,24,9,30,816.0,105.0,2.3,34.0,696.0,249.59,151.95
2016,7,24,9,45,829.0,106.0,2.3,34.5,737.5,304.91,196.65
2016,7,24,10,0,842.0,107.0,2.3,35.0,779.0,360.63,242.13
2016,7,24,10,15,851.0,109.0,2.3,35.5,814.5,415.7,286.5
2016,7,24,10,30,860.0,111.0,2.3,36.0,850.0,470.26,329.24
2016,7,24,10,45,866.0,112.0,2.35,36.5,878.5,521.86,368.67
2016,7,24,11,0,872.0,113.0,2.4,37.0,907.0,572.16,405.89
2016,7,24,11,15,876.5,114.0,2.45,37.0,928.5,620.04,441.19
2016,7,24,11,30,881.0,115.0,2.5,37.0,950.0,666.08,474.33
2016,7,24,11,45,879.5,119.0,2.6,37.5,963.0,708.29,503.28
2016,7,24,12,0,878.0,123.0,2.7,38.0,976.0,747.89,529.81
2016,7,24,12,15,878.5,123.0,2.7,38.0,981.5,783.18,552.72
2016,7,24,12,30,879.0,123.0,2.7,38.0,987.0,815.81,573.38
2016,7,24,12,45,877.0,124.0,2.75,38.5,984.5,844.47,590.5
2016,7,24,13,0,875.0,125.0,2.8,39.0,982.0,870.14,605.69
2016,7,24,13,15,873.0,124.5,2.8,39.0,972.0,891.35,619.02
2016,7,24,13,30,871.0,124.0,2.8,39.0,962.0,909.13,630.3
2016,7,24,13,45,865.5,124.0,2.85,39.0,943.5,920.61,638.09
2016,7,24,14,0,860.0,124.0,2.9,39.0,925.0,928.41,643.75
2016,7,24,14,15,854.0,122.5,2.9,39.0,899.5,930.62,645.73
2016,7,24,14,30,848.0,121.0,2.9,39.0,874.0,929.11,645.55
2016,7,24,14,45,828.0,126.5,2.9,39.0,839.0,917.66,639.31
2016,7,24,15,0,808.0,132.0,2.9,39.0,804.0,914.61,638.53
2016,7,24,15,15,796.5,129.5,2.9,38.5,765.5,896.37,629.54
2016,7,24,15,30,785.0,127.0,2.9,38.0,727.0,874.89,618.61
2016,7,24,15,45,766.0,126.0,2.9,38.0,682.5,845.21,601.1
2016,7,24,16,0,747.0,125.0,2.9,38.0,638.0,812.95,581.89
2016,7,24,16,15,727.5,121.0,2.9,37.5,590.0,774.75,559.8
2016,7,24,16,30,708.0,117.0,2.9,37.0,542.0,738.65,538.8
2016,7,24,16,45,676.0,114.5,2.95,37.0,490.0,688.65,507.1
2016,7,24,17,0,644.0,112.0,3.0,37.0,438.0,638.15,474.14
2016,7,24,17,15,609.5,105.5,3.0,36.5,385.5,581.26,436.01
2016,7,24,17,30,575.0,99.0,3.0,36.0,333.0,524.92,397.05
2016,7,24,17,45,519.5,92.5,3.0,36.0,280.0,456.23,346.81
2016,7,24,18,0,464.0,86.0,3.0,36.0,227.0,385.25,293.42
2016,7,24,18,15,398.0,75.0,2.85,35.5,178.0,314.81,239.0
2016,7,24,18,30,332.0,64.0,2.7,35.0,129.0,250.38,187.49
2016,7,24,18,45,235.0,48.5,2.55,34.5,87.5,173.97,126.01
2016,7,24,19,0,138.0,33.0,2.4,34.0,46.0,108.53,69.9
2016,7,24,19,15,69.0,16.5,2.45,33.5,23.0,35.67,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,5.97,0.0
2016,7,25,6,15,11.0,28.0,2.05,26.0,29.5,22.67,11.64
2016,7,25,6,30,22.0,49.0,2.0,26.0,52.0,38.53,26.52
2016,7,25,6,45,46.0,73.5,2.0,26.5,84.0,56.39,42.13
2016,7,25,7,0,70.0,98.0,2.0,27.0,116.0,73.94,57.21
2016,7,25,7,15,101.0,118.5,2.0,27.0,151.0,86.73,68.1
2016,7,25,7,30,132.0,139.0,2.0,27.0,186.0,100.71,79.71
2016,7,25,7,45,165.5,162.5,2.0,27.5,231.5,116.09,92.08
2016,7,25,8,0,199.0,186.0,2.0,28.0,277.0,131.04,103.84
2016,7,25,8,15,355.0,182.0,1.9,28.0,368.5,124.79,98.28
2016,7,25,8,30,511.0,178.0,1.8,28.0,460.0,115.9,90.64
2016,7,25,8,45,549.5,180.0,1.75,28.5,510.0,118.72,92.43
2016,7,25,9,0,588.0,182.0,1.7,29.0,560.0,161.77,100.91
2016,7,25,9,15,608.5,188.5,1.6,29.5,605.0,209.9,131.43
2016,7,25,9,30,629.0,195.0,1.5,30.0,650.0,260.37,169.03
2016,7,25,9,45,661.5,190.0,1.4,30.5,694.0,308.19,206.41
2016,7,25,10,0,694.0,185.0,1.3,31.0,738.0,359.1,246.6
2016,7,25,10,15,706.0,188.5,1.35,31.5,773.5,410.89,287.65
2016,7,25,10,30,718.0,192.0,1.4,32.0,809.0,462.96,327.84
2016,7,25,10,45,739.5,186.0,1.45,33.0,840.5,514.36,365.65
2016,7,25,11,0,761.0,180.0,1.5,34.0,872.0,563.55,400.77
2016,7,25,11,15,767.0,182.0,1.65,34.5,894.0,609.86,434.15
2016,7,25,11,30,773.0,184.0,1.8,35.0,916.0,654.84,465.78
2016,7,25,11,45,795.0,171.5,1.95,35.5,934.5,697.86,495.74
2016,7,25,12,0,817.0,159.0,2.1,36.0,953.0,739.98,524.56
2016,7,25,12,15,819.0,159.5,2.2,36.5,959.5,776.47,548.53
2016,7,25,12,30,821.0,160.0,2.3,37.0,966.0,810.56,569.91
2016,7,25,12,45,823.5,158.0,2.45,37.5,965.0,840.33,588.43
2016,7,25,13,0,826.0,156.0,2.6,38.0,964.0,855.01,597.39
2016,7,25,13,15,824.0,155.5,2.7,38.0,954.0,875.73,611.25
2016,7,25,13,30,822.0,155.0,2.8,38.0,944.0,906.45,631.41
2016,7,25,13,45,818.5,153.0,2.9,38.0,926.5,918.01,639.54
2016,7,25,14,0,815.0,151.0,3.0,38.0,909.0,925.91,645.64
2016,7,25,14,15,808.5,149.5,3.1,38.0,884.0,927.82,648.12
2016,7,25,14,30,802.0,148.0,3.2,38.0,859.0,926.06,648.44
2016,7,25,14,45,490.0,277.0,3.35,38.0,706.5,764.6,542.42
2016,7,25,15,0,178.0,406.0,3.5,38.0,554.0,568.05,405.06
2016,7,25,15,15,452.0,281.5,3.6,37.5,632.5,732.9,526.69
2016,7,25,15,30,726.0,157.0,3.7,37.0,711.0,859.67,616.97
2016,7,25,15,45,553.0,217.0,3.8,36.5,624.5,748.37,543.45
2016,7,25,16,0,380.0,277.0,3.9,36.0,538.0,631.44,462.92
2016,7,25,16,15,190.0,214.0,4.0,35.5,344.5,394.43,294.58
2016,7,25,16,30,0.0,151.0,4.1,35.0,151.0,129.37,94.01
2016,7,25,16,45,0.0,114.5,4.2,34.5,114.5,96.63,69.66
2016,7,25,17,0,0.0,78.0,4.3,34.0,78.0,64.76,45.29
2016,7,25,17,15,0.0,68.0,4.25,33.5,68.0,56.38,39.0
2016,7,25,17,30,0.0,58.0,4.2,33.0,58.0,48.03,32.62
2016,7,25,17,45,0.0,48.5,4.2,32.5,48.5,40.11,26.49
2016,7,25,18,0,0.0,39.0,4.2,32.0,39.0,32.21,20.26
2016,7,25,18,15,0.0,30.5,4.05,31.5,30.5,25.15,14.6
2016,7,25,18,30,0.0,22.0,3.9,31.0,22.0,18.11,8.85
2016,7,25,18,45,0.0,14.5,3.8,30.5,14.5,11.92,3.74
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,5.74,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,2.99,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.5,2.05,24.0,4.5,0.0,0.0
2016,7,26,6,0,10.0,9.0,2.2,24.0,9.0,7.68,0.0
2016,7,26,6,15,64.5,32.0,2.25,24.0,40.0,25.2,13.49
2016,7,26,6,30,119.0,55.0,2.3,24.0,71.0,41.61,29.3
2016,7,26,6,45,59.5,63.0,2.4,24.5,71.0,48.7,35.95
2016,7,26,7,0,0.0,71.0,2.5,25.0,71.0,57.05,43.33
2016,7,26,7,15,0.5,92.5,2.5,25.0,93.0,73.45,57.42
2016,7,26,7,30,1.0,114.0,2.5,25.0,115.0,89.69,71.12
2016,7,26,7,45,226.0,133.5,2.55,25.5,236.5,94.82,75.06
2016,7,26,8,0,451.0,153.0,2.6,26.0,358.0,103.91,82.24
2016,7,26,8,15,275.5,195.0,2.6,26.5,325.0,131.2,104.34
2016,7,26,8,30,100.0,237.0,2.6,27.0,292.0,166.9,132.84
2016,7,26,8,45,100.0,261.5,2.65,27.5,321.5,182.73,144.82
2016,7,26,9,0,100.0,286.0,2.7,28.0,351.0,209.32,154.65
2016,7,26,9,15,89.0,305.5,2.7,28.0,366.5,231.75,170.84
2016,7,26,9,30,78.0,325.0,2.7,28.0,382.0,252.89,186.91
2016,7,26,9,45,84.0,342.5,2.75,28.5,407.0,276.15,203.78
2016,7,26,10,0,90.0,360.0,2.8,29.0,432.0,300.17,221.25
2016,7,26,10,15,163.5,376.0,2.8,29.0,513.5,344.4,252.9
2016,7,26,10,30,237.0,392.0,2.8,29.0,595.0,398.09,292.0
2016,7,26,10,45,221.5,422.5,2.8,29.5,617.5,436.74,319.92
2016,7,26,11,0,206.0,453.0,2.8,30.0,640.0,468.61,342.32
2016,7,26,11,15,471.0,329.0,2.8,30.0,771.0,548.83,402.15
2016,7,26,11,30,736.0,205.0,2.8,30.0,902.0,650.5,477.01
2016,7,26,11,45,521.0,337.0,2.8,30.0,834.5,646.95,471.75
2016,7,26,12,0,306.0,469.0,2.8,30.0,767.0,621.97,451.06
2016,7,26,12,15,536.5,332.0,2.8,30.0,857.0,710.9,517.38
2016,7,26,12,30,767.0,195.0,2.8,30.0,947.0,798.06,581.33
2016,7,26,12,45,585.0,312.0,2.8,30.5,885.0,781.21,564.42
2016,7,26,13,0,403.0,429.0,2.8,31.0,823.0,744.33,534.61
2016,7,26,13,15,458.0,371.0,2.8,30.5,814.0,767.12,553.39
2016,7,26,13,30,513.0,313.0,2.8,30.0,805.0,780.25,565.66
2016,7,26,13,45,382.0,386.0,2.85,30.0,748.5,739.96,535.7
2016,7,26,14,0,251.0,459.0,2.9,30.0,692.0,685.15,495.89
2016,7,26,14,15,500.5,318.5,2.9,30.0,767.0,807.04,586.08
2016,7,26,14,30,750.0,178.0,2.9,30.0,842.0,907.97,657.23
2016,7,26,14,45,492.0,288.5,2.9,30.0,717.5,779.08,567.86
2016,7,26,15,0,234.0,399.0,2.9,30.0,593.0,614.29,450.44
2016,7,26,15,15,148.5,368.5,2.85,30.0,489.5,505.11,373.7
2016,7,26,15,30,63.0,338.0,2.8,30.0,386.0,378.8,281.93
2016,7,26,15,45,106.5,327.5,2.8,30.0,402.5,409.35,306.76
2016,7,26,16,0,150.0,317.0,2.8,30.0,419.0,455.14,341.75
2016,7,26,16,15,400.5,227.0,2.75,29.5,472.5,607.11,458.5
2016,7,26,16,30,651.0,137.0,2.7,29.0,526.0,716.5,541.51
2016,7,26,16,45,629.0,129.5,2.7,29.0,476.5,670.41,509.94
2016,7,26,17,0,607.0,122.0,2.7,29.0,427.0,623.29,477.66
2016,7,26,17,15,571.5,114.5,2.6,28.5,375.5,565.72,437.42
2016,7,26,17,30,536.0,107.0,2.5,28.0,324.0,508.84,396.55
2016,7,26,17,45,490.0,97.5,2.4,28.0,272.5,437.93,343.19
2016,7,26,18,0,444.0,88.0,2.3,28.0,221.0,377.39,296.01
2016,7,26,18,15,377.0,76.0,2.1,27.5,172.5,306.09,239.28
2016,7,26,18,30,310.0,64.0,1.9,27.0,124.0,240.96,185.75
2016,7,26,18,45,222.5,47.5,1.7,26.5,83.5,168.45,125.52
2016,7,26,19,0,135.0,31.0,1.5,26.0,43.0,105.81,68.76
2016,7,26,19,15,67.5,15.5,1.5,25.5,21.5,34.46,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.5,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,24.0,2.0,1.71,0.0
2016,7,27,6,15,0.0,12.5,0.8,24.0,12.5,10.28,2.08
2016,7,27,6,30,0.0,23.0,1.0,24.0,23.0,18.96,10.32
2016,7,27,6,45,0.0,38.0,1.2,24.5,38.0,31.41,21.25
2016,7,27,7,0,0.0,53.0,1.4,25.0,53.0,43.82,32.05
2016,7,27,7,15,0.0,69.5,1.45,25.5,69.5,56.91,43.23
2016,7,27,7,30,0.0,86.0,1.5,26.0,86.0,69.88,54.07
2016,7,27,7,45,0.0,51.5,1.55,26.5,51.5,42.61,30.72
2016,7,27,8,0,0.0,17.0,1.6,27.0,17.0,14.02,6.3
2016,7,27,8,15,0.0,14.0,1.6,27.5,14.0,11.56,4.15
2016,7,27,8,30,0.0,11.0,1.6,28.0,11.0,9.09,2.01
2016,7,27,8,45,0.0,16.5,1.65,28.5,16.5,13.65,5.8
2016,7,27,9,0,0.0,22.0,1.7,29.0,22.0,18.22,8.91
2016,7,27,9,15,0.0,71.5,1.75,29.0,71.5,59.47,41.52
2016,7,27,9,30,0.0,121.0,1.8,29.0,121.0,99.88,72.88
2016,7,27,9,45,5.5,176.5,1.85,29.5,181.0,145.05,106.97
2016,7,27,10,0,11.0,232.0,1.9,30.0,241.0,190.56,140.72
2016,7,27,10,15,126.5,323.0,2.0,30.0,431.5,294.47,215.73
2016,7,27,10,30,242.0,414.0,2.1,30.0,622.0,415.99,302.61
2016,7,27,10,45,338.0,394.5,2.25,30.5,696.0,471.14,341.81
2016,7,27,11,0,434.0,375.0,2.4,31.0,770.0,532.11,385.6
2016,7,27,11,15,399.5,400.5,2.5,31.0,770.0,561.46,406.91
2016,7,27,11,30,365.0,426.0,2.6,31.0,770.0,584.81,423.64
2016,7,27,11,45,511.5,349.0,2.75,31.0,840.0,650.9,472.54
2016,7,27,12,0,658.0,272.0,2.9,31.0,910.0,722.29,524.78
2016,7,27,12,15,660.0,272.5,2.95,31.0,916.0,755.83,547.98
2016,7,27,12,30,662.0,273.0,3.0,31.0,922.0,787.45,569.86
2016,7,27,12,45,452.5,382.0,3.15,31.0,825.5,734.44,530.71
2016,7,27,13,0,243.0,491.0,3.3,31.0,729.0,653.56,472.02
2016,7,27,13,15,457.0,374.5,3.35,31.0,815.5,770.55,557.74
2016,7,27,13,30,671.0,258.0,3.4,31.0,902.0,875.95,633.22
2016,7,27,13,45,672.5,251.0,3.45,31.5,886.0,887.02,639.51
2016,7,27,14,0,674.0,244.0,3.5,32.0,870.0,894.74,644.33
2016,7,27,14,15,666.0,241.5,3.5,31.5,845.5,894.42,646.07
2016,7,27,14,30,658.0,239.0,3.5,31.0,821.0,890.75,645.73
2016,7,27,14,45,659.0,227.5,3.5,31.0,792.0,883.59,642.25
2016,7,27,15,0,660.0,216.0,3.5,31.0,763.0,872.99,636.59
2016,7,27,15,15,645.5,211.5,3.45,31.0,725.5,851.59,623.15
2016,7,27,15,30,631.0,207.0,3.4,31.0,688.0,827.37,607.89
2016,7,27,15,45,614.5,200.5,3.35,31.0,645.5,796.73,588.29
2016,7,27,16,0,598.0,194.0,3.3,31.0,603.0,763.77,567.01
2016,7,27,16,15,574.0,187.5,3.15,30.5,556.0,714.98,535.35
2016,7,27,16,30,550.0,181.0,3.0,30.0,509.0,672.84,507.71
2016,7,27,16,45,523.5,171.0,2.85,30.0,460.0,624.13,473.98
2016,7,27,17,0,497.0,161.0,2.7,30.0,411.0,575.15,439.54
2016,7,27,17,15,457.0,150.5,2.3,29.5,359.5,515.97,396.9
2016,7,27,17,30,417.0,140.0,1.9,29.0,308.0,458.4,354.52
2016,7,27,17,45,372.0,125.5,1.55,29.0,258.5,395.4,306.57
2016,7,27,18,0,327.0,111.0,1.2,29.0,209.0,323.59,251.04
2016,7,27,18,15,259.0,94.5,1.1,28.5,161.5,254.2,196.66
2016,7,27,18,30,191.0,78.0,1.0,28.0,114.0,191.6,146.1
2016,7,27,18,45,119.5,55.5,0.9,27.5,75.5,126.56,92.93
2016,7,27,19,0,48.0,33.0,0.8,27.0,37.0,61.0,37.04
2016,7,27,19,15,24.0,16.5,0.8,26.5,18.5,21.65,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,6.0,2.1,24.5,6.0,0.0,0.0
2016,7,28,6,0,0.0,12.0,2.3,25.0,12.0,10.24,0.0
2016,7,28,6,15,99.5,31.0,2.4,25.0,44.5,24.11,12.1
2016,7,28,6,30,199.0,50.0,2.5,25.0,77.0,37.95,26.05
2016,7,28,6,45,291.0,63.0,2.7,25.5,123.0,47.37,34.63
2016,7,28,7,0,383.0,76.0,2.9,26.0,169.0,56.64,42.78
2016,7,28,7,15,442.5,86.0,2.95,26.0,220.0,63.37,48.62
2016,7,28,7,30,502.0,96.0,3.0,26.0,271.0,71.37,55.36
2016,7,28,7,45,556.5,100.5,3.15,26.5,325.5,72.86,56.34
2016,7,28,8,0,611.0,105.0,3.3,27.0,380.0,74.43,57.33
2016,7,28,8,15,370.0,172.0,3.25,27.5,344.5,112.71,88.78
2016,7,28,8,30,129.0,239.0,3.2,28.0,309.0,160.44,127.24
2016,7,28,8,45,135.0,262.0,3.2,28.5,342.0,174.62,137.89
2016,7,28,9,0,141.0,285.0,3.2,29.0,375.0,203.55,148.38
2016,7,28,9,15,177.5,310.0,3.1,29.0,432.0,239.24,172.33
2016,7,28,9,30,214.0,335.0,3.0,29.0,489.0,279.86,201.25
2016,7,28,9,45,266.0,346.0,2.9,29.5,549.5,313.34,224.86
2016,7,28,10,0,318.0,357.0,2.8,30.0,610.0,360.81,259.49
2016,7,28,10,15,570.0,244.0,2.75,30.0,722.0,400.42,286.86
2016,7,28,10,30,822.0,131.0,2.7,30.0,834.0,471.41,339.85
2016,7,28,10,45,830.0,132.0,2.7,30.5,863.0,522.49,379.63
2016,7,28,11,0,838.0,133.0,2.7,31.0,892.0,572.55,417.43
2016,7,28,11,15,843.0,134.0,2.75,31.0,913.5,619.55,452.98
2016,7,28,11,30,848.0,135.0,2.8,31.0,935.0,664.83,486.45
2016,7,28,11,45,852.0,135.0,2.85,31.5,949.5,706.77,515.86
2016,7,28,12,0,856.0,135.0,2.9,32.0,964.0,746.57,543.12
2016,7,28,12,15,857.0,135.5,2.95,32.0,970.0,782.2,567.34
2016,7,28,12,30,858.0,136.0,3.0,32.0,976.0,815.28,589.2
2016,7,28,12,45,857.5,135.5,3.1,32.0,974.0,843.67,608.23
2016,7,28,13,0,857.0,135.0,3.2,32.0,972.0,869.15,625.4
2016,7,28,13,15,854.5,134.5,3.25,32.0,961.5,889.74,639.17
2016,7,28,13,30,852.0,134.0,3.3,32.0,951.0,906.96,650.84
2016,7,28,13,45,847.5,133.5,3.4,32.0,933.0,918.82,659.46
2016,7,28,14,0,843.0,133.0,3.5,32.0,915.0,927.06,665.88
2016,7,28,14,15,837.0,131.5,3.55,32.0,890.0,929.29,668.26
2016,7,28,14,30,831.0,130.0,3.6,32.0,865.0,927.84,668.42
2016,7,28,14,45,632.5,229.0,3.7,32.0,776.5,861.4,625.48
2016,7,28,15,0,434.0,328.0,3.8,32.0,688.0,766.32,558.23
2016,7,28,15,15,327.0,343.0,3.8,31.5,606.5,664.72,489.19
2016,7,28,15,30,220.0,358.0,3.8,31.0,525.0,563.01,417.87
2016,7,28,15,45,183.5,336.5,3.85,31.0,470.5,507.16,378.87
2016,7,28,16,0,147.0,315.0,3.9,31.0,416.0,451.64,339.21
2016,7,28,16,15,119.0,287.5,3.85,30.5,365.0,397.71,300.85
2016,7,28,16,30,91.0,260.0,3.8,30.0,314.0,328.25,250.2
2016,7,28,16,45,85.5,234.5,3.8,30.0,281.5,296.88,227.45
2016,7,28,17,0,80.0,209.0,3.8,30.0,249.0,265.41,204.2
2016,7,28,17,15,76.5,184.0,3.65,29.5,219.0,235.91,182.48
2016,7,28,17,30,73.0,159.0,3.5,29.0,189.0,206.28,160.2
2016,7,28,17,45,64.0,135.5,3.35,28.5,158.5,174.8,135.83
2016,7,28,18,0,55.0,112.0,3.2,28.0,128.0,143.79,111.28
2016,7,28,18,15,41.5,89.0,3.0,27.5,100.0,111.43,85.01
2016,7,28,18,30,28.0,66.0,2.8,27.0,72.0,79.92,58.98
2016,7,28,18,45,14.0,45.0,2.6,26.5,48.0,51.48,35.21
2016,7,28,19,0,0.0,24.0,2.4,26.0,24.0,20.63,8.84
2016,7,28,19,15,0.0,12.0,2.4,25.5,12.0,10.24,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,6.0,1.65,23.5,6.0,0.0,0.0
2016,7,29,6,0,0.0,12.0,1.8,24.0,12.0,10.24,0.0
2016,7,29,6,15,112.0,29.5,1.95,24.0,44.5,23.05,11.1
2016,7,29,6,30,224.0,47.0,2.1,24.0,77.0,35.83,24.37
2016,7,29,6,45,308.5,60.5,2.25,24.5,123.0,45.67,33.33
2016,7,29,7,0,393.0,74.0,2.4,25.0,169.0,55.31,41.83
2016,7,29,7,15,203.0,97.0,2.45,25.0,147.0,71.48,55.74
2016,7,29,7,30,13.0,120.0,2.5,25.0,125.0,93.7,74.53
2016,7,29,7,45,79.5,153.5,2.6,25.5,188.5,113.64,90.9
2016,7,29,8,0,146.0,187.0,2.7,26.0,252.0,130.74,104.59
2016,7,29,8,15,183.0,210.0,2.7,26.5,302.5,144.96,115.68
2016,7,29,8,30,220.0,233.0,2.7,27.0,353.0,158.75,126.24
2016,7,29,8,45,281.0,247.0,2.75,27.5,416.0,160.96,127.31
2016,7,29,9,0,342.0,261.0,2.8,28.0,479.0,198.76,138.26
2016,7,29,9,15,281.5,297.0,2.75,28.0,485.5,239.02,168.39
2016,7,29,9,30,221.0,333.0,2.7,28.0,492.0,280.48,202.1
2016,7,29,9,45,206.0,357.0,2.7,28.5,512.5,311.73,226.3
2016,7,29,10,0,191.0,381.0,2.7,29.0,533.0,341.43,249.13
2016,7,29,10,15,205.5,388.0,2.65,29.0,558.0,369.97,270.68
2016,7,29,10,30,220.0,395.0,2.6,29.0,583.0,399.63,292.95
2016,7,29,10,45,153.5,415.0,2.55,29.5,548.5,398.98,292.68
2016,7,29,11,0,87.0,435.0,2.5,30.0,514.0,394.0,288.49
2016,7,29,11,15,102.0,453.0,2.35,30.0,548.5,426.59,311.63
2016,7,29,11,30,117.0,471.0,2.2,30.0,583.0,460.69,335.43
2016,7,29,11,45,131.0,466.0,2.1,30.5,592.5,479.03,347.54
2016,7,29,12,0,145.0,461.0,2.0,31.0,602.0,497.83,359.95
2016,7,29,12,15,502.0,298.5,1.85,31.0,789.0,660.02,477.71
2016,7,29,12,30,859.0,136.0,1.7,31.0,976.0,817.66,585.07
2016,7,29,12,45,864.0,132.0,1.6,31.5,975.5,847.84,600.69
2016,7,29,13,0,869.0,128.0,1.5,32.0,975.0,875.25,615.47
2016,7,29,13,15,867.0,127.5,1.45,32.0,965.5,896.43,628.04
2016,7,29,13,30,865.0,127.0,1.4,32.0,956.0,914.2,638.52
2016,7,29,13,45,865.5,123.5,1.4,32.5,939.0,927.99,645.97
2016,7,29,14,0,866.0,120.0,1.4,33.0,922.0,938.09,651.25
2016,7,29,14,15,860.5,118.5,1.5,33.0,897.0,940.68,654.74
2016,7,29,14,30,855.0,117.0,1.6,33.0,872.0,939.52,656.08
2016,7,29,14,45,818.0,133.0,1.7,33.0,833.0,922.09,647.4
2016,7,29,15,0,781.0,149.0,1.8,33.0,794.0,914.46,645.0
2016,7,29,15,15,769.5,146.0,1.9,33.0,756.0,895.9,635.61
2016,7,29,15,30,758.0,143.0,2.0,33.0,718.0,874.12,624.21
2016,7,29,15,45,749.0,136.0,2.1,33.0,675.5,847.4,609.52
2016,7,29,16,0,740.0,129.0,2.2,33.0,633.0,817.68,592.74
2016,7,29,16,15,720.5,125.0,2.25,33.0,585.0,783.97,572.74
2016,7,29,16,30,701.0,121.0,2.3,33.0,537.0,743.68,548.07
2016,7,29,16,45,679.0,114.0,2.35,33.0,486.0,696.32,518.18
2016,7,29,17,0,657.0,107.0,2.4,33.0,435.0,647.81,486.91
2016,7,29,17,15,622.5,101.0,2.15,32.0,382.0,590.58,448.29
2016,7,29,17,30,588.0,95.0,1.9,31.0,329.0,533.88,408.78
2016,7,29,17,45,542.5,86.5,1.7,30.5,277.0,468.34,360.8
2016,7,29,18,0,497.0,78.0,1.5,30.0,225.0,405.22,312.99
2016,7,29,18,15,429.0,67.5,1.4,29.0,175.0,330.77,255.53
2016,7,29,18,30,361.0,57.0,1.3,28.0,125.0,258.95,197.91
2016,7,29,18,45,262.5,42.5,1.25,27.5,83.0,180.92,133.59
2016,7,29,19,0,164.0,28.0,1.2,27.0,41.0,112.22,68.75
2016,7,29,19,15,82.0,14.0,1.2,27.0,20.5,37.92,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,17.0,5.5,1.9,23.5,6.0,0.0,0.0
2016,7,30,6,0,34.0,11.0,2.1,24.0,12.0,9.39,0.0
2016,7,30,6,15,145.0,28.0,2.25,24.0,45.0,21.63,9.75
2016,7,30,6,30,256.0,45.0,2.4,24.0,78.0,34.48,23.2
2016,7,30,6,45,356.0,55.0,2.6,24.5,126.0,41.94,30.14
2016,7,30,7,0,456.0,65.0,2.8,25.0,174.0,50.8,37.97
2016,7,30,7,15,514.0,73.5,2.8,25.5,226.5,56.18,42.6
2016,7,30,7,30,572.0,82.0,2.8,26.0,279.0,61.4,46.91
2016,7,30,7,45,621.5,85.5,2.85,26.5,334.0,62.72,47.78
2016,7,30,8,0,671.0,89.0,2.9,27.0,389.0,64.11,48.67
2016,7,30,8,15,699.5,93.5,2.85,27.5,442.0,65.9,49.87
2016,7,30,8,30,728.0,98.0,2.8,28.0,495.0,74.02,56.3
2016,7,30,8,45,754.0,100.0,2.75,28.5,546.5,80.16,61.03
2016,7,30,9,0,780.0,102.0,2.7,29.0,598.0,134.19,72.78
2016,7,30,9,15,795.5,105.0,2.65,29.5,644.5,190.24,109.22
2016,7,30,9,30,811.0,108.0,2.6,30.0,691.0,247.67,153.76
2016,7,30,9,45,826.5,108.5,2.55,30.5,733.5,310.34,204.83
2016,7,30,10,0,842.0,109.0,2.5,31.0,776.0,366.95,251.69
2016,7,30,10,15,850.5,111.0,2.5,31.5,811.5,422.35,297.09
2016,7,30,10,30,859.0,113.0,2.5,32.0,847.0,477.18,340.75
2016,7,30,10,45,868.5,112.5,2.5,32.5,877.0,529.86,381.45
2016,7,30,11,0,878.0,112.0,2.5,33.0,907.0,581.55,420.07
2016,7,30,11,15,882.5,113.0,2.55,33.0,928.5,630.17,456.38
2016,7,30,11,30,887.0,114.0,2.6,33.0,950.0,676.91,490.48
2016,7,30,11,45,894.5,111.0,2.65,33.5,965.0,720.5,520.72
2016,7,30,12,0,902.0,108.0,2.7,34.0,980.0,762.01,548.5
2016,7,30,12,15,903.0,108.5,2.8,34.0,986.0,799.14,573.02
2016,7,30,12,30,904.0,109.0,2.9,34.0,992.0,833.5,595.68
2016,7,30,12,45,903.5,108.5,3.0,34.5,990.0,862.87,613.84
2016,7,30,13,0,903.0,108.0,3.1,35.0,988.0,889.09,629.94
2016,7,30,13,15,901.0,107.5,3.15,35.0,977.5,910.65,644.08
2016,7,30,13,30,899.0,107.0,3.2,35.0,967.0,928.66,656.05
2016,7,30,13,45,894.5,106.5,3.3,35.0,948.5,940.67,664.66
2016,7,30,14,0,890.0,106.0,3.4,35.0,930.0,948.88,671.01
2016,7,30,14,15,884.5,105.0,3.45,35.0,904.5,951.83,673.84
2016,7,30,14,30,879.0,104.0,3.5,35.0,879.0,950.96,674.41
2016,7,30,14,45,871.0,103.0,3.55,35.0,846.0,943.93,671.2
2016,7,30,15,0,863.0,102.0,3.6,35.0,813.0,933.23,665.77
2016,7,30,15,15,853.0,100.0,3.65,34.5,774.5,916.02,657.6
2016,7,30,15,30,843.0,98.0,3.7,34.0,736.0,895.41,647.25
2016,7,30,15,45,828.5,96.0,3.75,34.0,691.5,867.48,630.73
2016,7,30,16,0,814.0,94.0,3.8,34.0,647.0,836.7,612.27
2016,7,30,16,15,796.5,91.5,3.75,33.5,598.0,808.64,596.33
2016,7,30,16,30,779.0,89.0,3.7,33.0,549.0,769.49,572.62
2016,7,30,16,45,752.5,86.0,3.7,33.0,497.0,720.58,540.88
2016,7,30,17,0,726.0,83.0,3.7,33.0,445.0,670.62,507.9
2016,7,30,17,15,694.0,78.5,3.45,32.5,391.0,614.24,469.87
2016,7,30,17,30,662.0,74.0,3.2,32.0,337.0,560.6,431.85
2016,7,30,17,45,614.0,69.0,3.0,31.5,283.5,494.43,383.03
2016,7,30,18,0,566.0,64.0,2.8,31.0,230.0,430.84,334.4
2016,7,30,18,15,498.0,56.0,2.55,30.5,179.0,355.98,275.23
2016,7,30,18,30,430.0,48.0,2.3,30.0,128.0,286.84,218.47
2016,7,30,18,45,322.0,37.0,2.1,29.5,85.5,203.56,149.52
2016,7,30,19,0,214.0,26.0,1.9,29.0,43.0,129.57,77.15
2016,7,30,19,15,107.0,13.0,1.9,28.5,21.5,45.06,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,19.5,5.0,3.15,24.0,5.5,0.0,0.0
2016,7,31,6,0,39.0,10.0,3.3,24.0,11.0,8.54,0.0
2016,7,31,6,15,159.0,26.0,3.4,24.5,44.5,20.15,8.32
2016,7,31,6,30,279.0,42.0,3.5,25.0,78.0,32.34,21.26
2016,7,31,6,45,385.0,50.5,3.65,25.5,126.5,40.17,28.48
2016,7,31,7,0,491.0,59.0,3.8,26.0,175.0,46.2,33.88
2016,7,31,7,15,547.5,66.0,3.8,26.0,227.5,50.64,37.79
2016,7,31,7,30,604.0,73.0,3.8,26.0,280.0,55.01,41.47
2016,7,31,7,45,653.0,75.5,3.85,26.5,335.5,55.97,42.08
2016,7,31,8,0,702.0,78.0,3.9,27.0,391.0,62.21,47.09
2016,7,31,8,15,729.0,82.0,3.9,27.5,444.0,64.19,48.45
2016,7,31,8,30,756.0,86.0,3.9,28.0,497.0,66.07,49.72
2016,7,31,8,45,775.0,89.5,3.95,28.5,547.0,74.13,56.09
2016,7,31,9,0,794.0,93.0,4.0,29.0,597.0,129.89,68.9
2016,7,31,9,15,809.0,96.0,4.0,29.5,643.5,194.52,112.21
2016,7,31,9,30,824.0,99.0,4.0,30.0,690.0,251.85,157.01
2016,7,31,9,45,837.5,100.0,4.05,30.5,732.0,308.3,204.04
2016,7,31,10,0,851.0,101.0,4.1,31.0,774.0,365.22,251.89
2016,7,31,10,15,859.5,103.0,4.1,31.0,809.5,421.12,298.94
2016,7,31,10,30,868.0,105.0,4.1,31.0,845.0,476.46,344.47
