Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,45,875.5,105.5,4.15,31.5,874.5,529.34,386.31
2016,7,31,11,0,883.0,106.0,4.2,32.0,904.0,581.04,425.96
2016,7,31,11,15,641.0,256.5,4.2,32.5,843.5,599.5,438.08
2016,7,31,11,30,399.0,407.0,4.2,33.0,783.0,596.24,432.77
2016,7,31,11,45,405.5,413.0,4.25,33.5,800.5,631.2,456.93
2016,7,31,12,0,412.0,419.0,4.3,34.0,818.0,666.39,480.66
2016,7,31,12,15,658.0,262.5,4.35,34.0,903.0,752.15,545.02
2016,7,31,12,30,904.0,106.0,4.4,34.0,988.0,832.61,602.45
2016,7,31,12,45,902.0,106.5,4.45,34.5,985.5,861.56,620.11
2016,7,31,13,0,900.0,107.0,4.5,35.0,983.0,887.3,635.89
2016,7,31,13,15,898.0,107.0,4.55,35.0,972.5,909.22,650.51
2016,7,31,13,30,896.0,107.0,4.6,35.0,962.0,927.62,662.92
2016,7,31,13,45,889.5,107.5,4.65,35.0,943.5,938.67,670.66
2016,7,31,14,0,883.0,108.0,4.7,35.0,925.0,945.91,676.1
2016,7,31,14,15,877.5,107.0,4.7,34.5,899.5,948.83,680.06
2016,7,31,14,30,872.0,106.0,4.7,34.0,874.0,947.95,681.71
2016,7,31,14,45,849.5,113.5,4.7,34.0,838.0,935.81,674.74
2016,7,31,15,0,827.0,121.0,4.7,34.0,802.0,920.3,665.73
2016,7,31,15,15,816.5,118.5,4.7,34.0,763.5,902.72,655.44
2016,7,31,15,30,806.0,116.0,4.7,34.0,725.0,892.46,650.12
2016,7,31,15,45,789.0,114.5,4.75,34.0,680.5,863.28,632.43
2016,7,31,16,0,772.0,113.0,4.8,34.0,636.0,831.39,613.0
2016,7,31,16,15,753.0,109.5,4.8,33.5,587.5,793.08,589.98
2016,7,31,16,30,734.0,106.0,4.8,33.0,539.0,752.68,565.19
2016,7,31,16,45,707.0,102.5,4.8,33.0,487.5,707.63,535.58
2016,7,31,17,0,680.0,99.0,4.8,33.0,436.0,658.28,502.43
2016,7,31,17,15,645.5,93.5,4.65,32.5,382.5,600.62,462.55
2016,7,31,17,30,611.0,88.0,4.5,32.0,329.0,543.47,421.42
2016,7,31,17,45,560.5,81.0,4.35,31.5,276.0,475.29,370.63
2016,7,31,18,0,510.0,74.0,4.2,31.0,223.0,409.97,320.23
2016,7,31,18,15,439.0,64.5,4.05,30.5,173.0,334.17,259.88
2016,7,31,18,30,368.0,55.0,3.9,30.0,123.0,261.11,199.83
2016,7,31,18,45,259.0,41.0,3.75,29.5,81.0,178.63,131.3
2016,7,31,19,0,150.0,27.0,3.6,29.0,39.0,105.15,60.01
2016,7,31,19,15,75.0,13.5,3.7,28.5,19.5,35.38,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.5,3.05,22.5,3.5,0.0,0.0
2016,8,1,6,0,1.0,7.0,3.3,23.0,7.0,5.97,0.0
2016,8,1,6,15,65.5,30.0,3.45,23.5,38.5,23.49,10.25
2016,8,1,6,30,130.0,53.0,3.6,24.0,70.0,40.1,27.77
2016,8,1,6,45,254.5,65.5,3.75,24.5,119.0,49.1,36.16
2016,8,1,7,0,379.0,78.0,3.9,25.0,168.0,58.13,44.2
2016,8,1,7,15,442.5,88.5,3.95,25.5,220.0,65.22,50.3
2016,8,1,7,30,506.0,99.0,4.0,26.0,272.0,72.12,56.02
2016,8,1,7,45,577.5,99.5,4.1,27.0,330.0,72.66,56.08
2016,8,1,8,0,649.0,100.0,4.2,28.0,388.0,71.64,54.79
2016,8,1,8,15,680.0,105.0,4.25,28.5,441.5,73.44,55.96
2016,8,1,8,30,711.0,110.0,4.3,29.0,495.0,75.14,57.02
2016,8,1,8,45,743.0,110.5,4.35,29.5,548.5,88.33,67.53
2016,8,1,9,0,775.0,111.0,4.4,30.0,602.0,141.37,78.08
2016,8,1,9,15,792.0,114.0,4.4,30.5,649.0,197.6,114.83
2016,8,1,9,30,809.0,117.0,4.4,31.0,696.0,255.41,159.78
2016,8,1,9,45,825.0,118.0,4.4,32.0,739.5,312.82,206.77
2016,8,1,10,0,841.0,119.0,4.4,33.0,783.0,375.64,257.93
2016,8,1,10,15,850.5,121.0,4.4,33.5,819.5,431.67,303.92
2016,8,1,10,30,860.0,123.0,4.4,34.0,856.0,487.23,348.34
2016,8,1,10,45,869.0,123.5,4.4,34.5,886.0,540.74,389.93
2016,8,1,11,0,878.0,124.0,4.4,35.0,916.0,593.24,429.45
2016,8,1,11,15,882.5,125.0,4.4,35.0,938.0,642.13,466.18
2016,8,1,11,30,887.0,126.0,4.4,35.0,960.0,689.13,500.67
2016,8,1,11,45,891.5,125.5,4.45,35.5,975.0,732.91,531.25
2016,8,1,12,0,896.0,125.0,4.5,36.0,990.0,774.44,559.56
2016,8,1,12,15,897.0,125.0,4.5,36.0,996.0,811.27,583.72
2016,8,1,12,30,898.0,125.0,4.5,36.0,1002.0,845.34,605.97
2016,8,1,12,45,899.0,124.0,4.5,36.5,1000.0,875.73,624.44
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,903.05,640.83
2016,8,1,13,15,897.5,122.5,4.5,37.0,987.0,924.42,654.69
2016,8,1,13,30,895.0,122.0,4.5,37.0,976.0,942.22,666.35
2016,8,1,13,45,892.5,120.0,4.5,37.0,958.0,954.95,674.85
2016,8,1,14,0,890.0,118.0,4.5,37.0,940.0,963.84,681.05
2016,8,1,14,15,884.0,116.5,4.5,37.0,913.5,966.04,683.11
2016,8,1,14,30,878.0,115.0,4.5,37.0,887.0,964.37,682.88
2016,8,1,14,45,870.5,113.0,4.5,37.0,854.0,956.94,679.11
2016,8,1,15,0,863.0,111.0,4.5,37.0,821.0,945.78,673.09
2016,8,1,15,15,852.5,109.0,4.45,36.5,781.5,928.18,664.17
2016,8,1,15,30,842.0,107.0,4.4,36.0,742.0,907.17,653.1
2016,8,1,15,45,828.5,104.0,4.4,36.0,697.0,879.1,636.28
2016,8,1,16,0,815.0,101.0,4.4,36.0,652.0,857.41,623.72
2016,8,1,16,15,797.0,98.0,4.35,35.5,602.5,819.36,601.16
2016,8,1,16,30,779.0,95.0,4.3,35.0,553.0,779.05,576.85
2016,8,1,16,45,754.5,91.0,4.3,35.0,500.0,730.39,545.41
2016,8,1,17,0,730.0,87.0,4.3,35.0,447.0,680.52,512.61
2016,8,1,17,15,696.5,82.5,4.0,34.5,392.5,625.52,475.71
2016,8,1,17,30,663.0,78.0,3.7,34.0,338.0,568.15,435.07
2016,8,1,17,45,614.0,72.0,3.4,33.5,283.5,499.82,384.75
2016,8,1,18,0,565.0,66.0,3.1,33.0,229.0,434.15,334.68
2016,8,1,18,15,493.5,58.0,2.9,32.0,177.5,357.15,274.79
2016,8,1,18,30,422.0,50.0,2.7,31.0,126.0,286.14,217.18
2016,8,1,18,45,305.0,38.0,2.5,30.0,83.0,197.99,144.78
2016,8,1,19,0,188.0,26.0,2.3,29.0,40.0,117.81,64.6
2016,8,1,19,15,94.0,13.0,2.5,28.5,20.0,41.06,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,9.5,4.5,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,19.0,9.0,2.3,23.0,9.0,7.68,0.0
2016,8,2,6,15,129.0,26.5,2.55,23.5,42.0,20.48,7.76
2016,8,2,6,30,239.0,44.0,2.8,24.0,75.0,33.71,22.42
2016,8,2,6,45,350.0,54.0,3.1,24.5,123.5,41.22,29.46
2016,8,2,7,0,461.0,64.0,3.4,25.0,172.0,50.21,37.44
2016,8,2,7,15,520.5,72.0,3.45,25.5,225.0,55.23,41.78
2016,8,2,7,30,580.0,80.0,3.5,26.0,278.0,60.14,45.85
2016,8,2,7,45,636.0,82.0,3.55,27.0,334.0,60.51,45.83
2016,8,2,8,0,692.0,84.0,3.6,28.0,390.0,61.08,45.95
2016,8,2,8,15,720.0,88.5,3.55,28.5,443.5,68.89,52.17
2016,8,2,8,30,748.0,93.0,3.5,29.0,497.0,70.94,53.54
2016,8,2,8,45,774.0,94.0,3.5,29.5,549.0,78.39,50.57
2016,8,2,9,0,800.0,95.0,3.5,30.0,601.0,133.24,70.69
2016,8,2,9,15,815.5,98.0,3.45,30.5,648.0,198.4,114.36
2016,8,2,9,30,831.0,101.0,3.4,31.0,695.0,256.46,159.54
2016,8,2,9,45,844.5,102.0,3.35,32.0,737.5,313.56,206.34
2016,8,2,10,0,858.0,103.0,3.3,33.0,780.0,371.1,253.6
2016,8,2,10,15,866.5,105.0,3.25,33.0,815.5,427.61,300.39
2016,8,2,10,30,875.0,107.0,3.2,33.0,851.0,483.53,345.55
2016,8,2,10,45,882.0,107.5,3.2,33.5,880.5,536.72,386.79
2016,8,2,11,0,889.0,108.0,3.2,34.0,910.0,588.66,425.73
2016,8,2,11,15,893.5,109.0,3.2,34.5,932.0,638.0,461.57
2016,8,2,11,30,898.0,110.0,3.2,35.0,954.0,685.42,494.96
2016,8,2,11,45,901.5,110.0,3.25,35.5,968.0,729.24,525.19
2016,8,2,12,0,905.0,110.0,3.3,36.0,982.0,770.69,552.63
2016,8,2,12,15,905.5,110.5,3.35,36.0,988.0,807.71,576.76
2016,8,2,12,30,906.0,111.0,3.4,36.0,994.0,841.9,598.98
2016,8,2,12,45,906.5,110.0,3.45,36.5,992.0,871.86,617.14
2016,8,2,13,0,907.0,109.0,3.5,37.0,990.0,898.67,633.21
2016,8,2,13,15,905.0,108.5,3.55,37.0,979.5,920.36,647.36
2016,8,2,13,30,903.0,108.0,3.6,37.0,969.0,938.46,659.33
2016,8,2,13,45,899.5,107.0,3.7,37.0,950.5,950.98,668.17
2016,8,2,14,0,896.0,106.0,3.8,37.0,932.0,959.67,674.76
2016,8,2,14,15,890.0,105.0,3.85,37.0,906.0,962.12,677.25
2016,8,2,14,30,884.0,104.0,3.9,37.0,880.0,960.71,677.47
2016,8,2,14,45,876.5,102.5,3.95,37.0,847.0,953.54,674.17
2016,8,2,15,0,869.0,101.0,4.0,37.0,814.0,942.64,668.63
2016,8,2,15,15,859.0,99.0,4.0,36.5,775.0,925.22,660.13
2016,8,2,15,30,849.0,97.0,4.0,36.0,736.0,904.37,649.45
2016,8,2,15,45,835.0,95.0,4.05,36.0,691.0,876.6,633.15
2016,8,2,16,0,821.0,93.0,4.1,36.0,646.0,845.93,614.88
2016,8,2,16,15,803.5,90.0,4.05,35.5,597.0,816.97,598.5
2016,8,2,16,30,786.0,87.0,4.0,35.0,548.0,776.81,574.31
2016,8,2,16,45,761.5,84.0,4.0,35.0,495.5,729.02,543.57
2016,8,2,17,0,737.0,81.0,4.0,35.0,443.0,680.03,511.49
2016,8,2,17,15,704.5,76.5,3.8,34.5,389.0,622.58,473.16
2016,8,2,17,30,672.0,72.0,3.6,34.0,335.0,567.87,435.0
2016,8,2,17,45,623.5,67.0,3.45,33.5,280.5,500.65,385.74
2016,8,2,18,0,575.0,62.0,3.3,33.0,226.0,436.07,336.6
2016,8,2,18,15,504.5,54.0,3.0,32.0,175.0,359.1,276.45
2016,8,2,18,30,434.0,46.0,2.7,31.0,124.0,288.18,218.64
2016,8,2,18,45,316.5,35.0,2.4,30.5,81.0,200.31,145.83
2016,8,2,19,0,199.0,24.0,2.1,30.0,38.0,120.39,62.08
2016,8,2,19,15,99.5,12.0,2.2,29.5,19.0,42.02,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.5,19.5,2.35,24.5,38.0,15.19,3.87
2016,8,3,6,30,301.0,39.0,2.5,25.0,76.0,31.81,20.71
2016,8,3,6,45,401.5,48.0,2.65,25.5,124.5,38.32,26.87
2016,8,3,7,0,502.0,57.0,2.8,26.0,173.0,44.81,32.67
2016,8,3,7,15,559.5,64.0,2.75,26.5,226.0,49.34,36.59
2016,8,3,7,30,617.0,71.0,2.7,27.0,279.0,53.78,40.26
2016,8,3,7,45,662.5,74.5,2.7,28.0,334.5,55.49,41.41
2016,8,3,8,0,708.0,78.0,2.7,29.0,390.0,62.41,46.86
2016,8,3,8,15,735.5,82.0,2.7,29.5,443.5,64.4,48.22
2016,8,3,8,30,763.0,86.0,2.7,30.0,497.0,66.3,49.49
2016,8,3,8,45,784.5,88.5,2.7,30.5,548.5,75.64,47.69
2016,8,3,9,0,806.0,91.0,2.7,31.0,600.0,131.82,68.89
2016,8,3,9,15,821.5,94.0,2.65,31.5,647.0,197.46,112.77
2016,8,3,9,30,837.0,97.0,2.6,32.0,694.0,255.93,158.03
2016,8,3,9,45,848.5,99.0,2.6,32.5,736.0,313.57,205.43
2016,8,3,10,0,860.0,101.0,2.6,33.0,778.0,371.45,253.24
2016,8,3,10,15,868.5,103.0,2.6,33.5,814.0,428.13,299.34
2016,8,3,10,30,877.0,105.0,2.6,34.0,850.0,484.22,343.62
2016,8,3,10,45,884.0,106.0,2.65,34.5,879.5,537.96,384.89
2016,8,3,11,0,891.0,107.0,2.7,35.0,909.0,590.45,423.9
2016,8,3,11,15,895.0,108.0,2.75,35.0,931.0,639.64,460.34
2016,8,3,11,30,899.0,109.0,2.8,35.0,953.0,686.85,494.5
2016,8,3,11,45,901.0,110.0,2.85,35.5,966.5,730.51,524.41
2016,8,3,12,0,903.0,111.0,2.9,36.0,980.0,771.7,551.43
2016,8,3,12,15,904.0,111.0,2.95,36.0,986.0,808.68,575.39
2016,8,3,12,30,905.0,111.0,3.0,36.0,992.0,842.85,597.46
2016,8,3,12,45,904.5,111.0,3.1,36.5,990.0,872.82,615.81
2016,8,3,13,0,904.0,111.0,3.2,37.0,988.0,899.62,632.11
2016,8,3,13,15,902.0,110.5,3.25,37.0,977.5,921.28,646.18
2016,8,3,13,30,900.0,110.0,3.3,37.0,967.0,939.35,658.09
2016,8,3,13,45,896.5,109.0,3.4,37.0,948.5,951.85,666.94
2016,8,3,14,0,893.0,108.0,3.5,37.0,930.0,960.53,673.53
2016,8,3,14,15,887.5,106.5,3.55,37.0,904.0,962.96,676.03
2016,8,3,14,30,882.0,105.0,3.6,37.0,878.0,961.51,676.25
2016,8,3,14,45,871.0,105.5,3.65,37.0,844.5,953.04,672.17
2016,8,3,15,0,860.0,106.0,3.7,37.0,811.0,940.94,665.94
2016,8,3,15,15,849.5,104.0,3.75,36.5,771.5,923.18,657.54
2016,8,3,15,30,839.0,102.0,3.8,36.0,732.0,902.01,646.97
2016,8,3,15,45,826.0,99.5,3.9,36.0,687.5,874.8,631.33
2016,8,3,16,0,813.0,97.0,4.0,36.0,643.0,844.65,613.68
2016,8,3,16,15,795.0,94.0,4.0,35.5,594.0,815.67,597.5
2016,8,3,16,30,777.0,91.0,4.0,35.0,545.0,775.26,573.34
2016,8,3,16,45,753.5,87.0,4.0,35.0,493.0,727.31,542.46
2016,8,3,17,0,730.0,83.0,4.0,35.0,441.0,678.09,510.21
2016,8,3,17,15,697.5,78.5,3.9,34.5,386.5,620.79,472.22
2016,8,3,17,30,665.0,74.0,3.8,34.0,332.0,566.52,434.47
2016,8,3,17,45,617.5,68.0,3.7,33.5,278.0,498.9,384.93
2016,8,3,18,0,570.0,62.0,3.6,33.0,224.0,433.86,335.41
2016,8,3,18,15,499.0,54.0,3.3,32.0,173.0,356.76,274.96
2016,8,3,18,30,428.0,46.0,3.0,31.0,122.0,285.76,216.92
2016,8,3,18,45,314.0,34.5,2.7,30.5,79.5,199.1,144.72
2016,8,3,19,0,200.0,23.0,2.4,30.0,37.0,119.24,56.93
2016,8,3,19,15,100.0,11.5,2.3,29.5,18.5,41.82,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,166.5,18.0,2.65,24.5,38.5,14.44,2.97
2016,8,4,6,30,333.0,36.0,2.8,25.0,77.0,29.34,18.62
2016,8,4,6,45,430.5,44.5,3.0,25.5,125.5,35.58,24.53
2016,8,4,7,0,528.0,53.0,3.2,26.0,174.0,41.81,30.11
2016,8,4,7,15,584.0,59.0,3.2,26.5,227.5,45.73,33.52
2016,8,4,7,30,640.0,65.0,3.2,27.0,281.0,49.62,36.73
2016,8,4,7,45,681.5,69.0,3.25,28.0,336.0,56.48,42.25
2016,8,4,8,0,723.0,73.0,3.3,29.0,391.0,58.88,43.92
2016,8,4,8,15,749.5,77.0,3.3,29.5,444.5,61.03,45.43
2016,8,4,8,30,776.0,81.0,3.3,30.0,498.0,63.08,46.84
2016,8,4,8,45,795.0,84.0,3.3,31.0,549.0,73.64,45.51
2016,8,4,9,0,814.0,87.0,3.3,32.0,600.0,139.07,73.81
2016,8,4,9,15,828.5,90.0,3.3,32.5,647.0,196.69,111.57
2016,8,4,9,30,843.0,93.0,3.3,33.0,694.0,255.41,157.19
2016,8,4,9,45,852.5,96.0,3.3,33.5,735.0,313.61,205.16
2016,8,4,10,0,862.0,99.0,3.3,34.0,776.0,371.83,253.36
2016,8,4,10,15,870.5,100.5,3.3,34.0,812.5,428.32,300.06
2016,8,4,10,30,879.0,102.0,3.3,34.0,849.0,484.2,345.14
2016,8,4,10,45,881.5,106.0,3.35,34.5,877.0,538.09,386.81
2016,8,4,11,0,884.0,110.0,3.4,35.0,905.0,590.31,425.89
2016,8,4,11,15,888.5,111.0,3.45,35.0,927.0,639.55,462.64
2016,8,4,11,30,893.0,112.0,3.5,35.0,949.0,686.89,497.16
2016,8,4,11,45,894.0,113.5,3.6,35.5,962.5,730.07,527.18
2016,8,4,12,0,895.0,115.0,3.7,36.0,976.0,770.72,554.36
2016,8,4,12,15,896.5,115.0,3.75,36.0,982.0,807.89,578.73
2016,8,4,12,30,898.0,115.0,3.8,36.0,988.0,842.31,601.21
2016,8,4,12,45,893.0,118.0,3.9,36.5,984.5,870.91,618.82
2016,8,4,13,0,888.0,121.0,4.0,37.0,981.0,896.22,634.28
2016,8,4,13,15,886.0,120.5,4.05,37.0,970.5,917.71,648.4
2016,8,4,13,30,884.0,120.0,4.1,37.0,960.0,935.67,660.36
2016,8,4,13,45,876.5,121.0,4.15,37.0,941.0,946.25,667.72
2016,8,4,14,0,869.0,122.0,4.2,37.0,922.0,953.04,672.83
2016,8,4,14,15,863.0,120.5,4.2,37.0,896.0,955.08,674.8
2016,8,4,14,30,857.0,119.0,4.2,37.0,870.0,953.32,674.51
2016,8,4,14,45,849.0,117.5,4.25,37.0,837.0,945.9,671.0
2016,8,4,15,0,841.0,116.0,4.3,37.0,804.0,934.83,665.3
2016,8,4,15,15,830.0,114.0,4.3,36.5,765.0,916.89,656.37
2016,8,4,15,30,819.0,112.0,4.3,36.0,726.0,895.62,645.33
2016,8,4,15,45,807.5,108.0,4.3,36.0,681.5,878.67,635.84
2016,8,4,16,0,796.0,104.0,4.3,36.0,637.0,848.17,617.36
2016,8,4,16,15,777.5,100.5,4.2,35.5,588.0,809.37,594.11
2016,8,4,16,30,759.0,97.0,4.1,35.0,539.0,768.38,569.12
2016,8,4,16,45,738.0,91.5,4.1,35.0,487.5,721.2,538.68
2016,8,4,17,0,717.0,86.0,4.1,35.0,436.0,672.62,506.75
2016,8,4,17,15,684.0,81.5,3.95,34.5,382.0,618.28,470.65
2016,8,4,17,30,651.0,77.0,3.8,34.0,328.0,561.53,430.76
2016,8,4,17,45,607.5,70.0,3.7,33.5,274.5,495.76,382.59
2016,8,4,18,0,564.0,63.0,3.6,33.0,221.0,432.23,334.17
2016,8,4,18,15,493.0,54.5,3.25,32.0,170.0,354.71,273.29
2016,8,4,18,30,422.0,46.0,2.9,31.0,119.0,283.32,214.86
2016,8,4,18,45,310.0,34.0,2.6,30.5,77.0,197.23,142.91
2016,8,4,19,0,198.0,22.0,2.3,30.0,35.0,116.93,50.13
2016,8,4,19,15,99.0,11.0,2.4,29.5,17.5,41.13,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,18.5,2.35,24.5,37.0,14.89,2.72
2016,8,5,6,30,309.0,37.0,2.5,25.0,74.0,30.19,19.28
2016,8,5,6,45,404.0,47.0,2.65,25.5,122.5,37.6,26.22
2016,8,5,7,0,499.0,57.0,2.8,26.0,171.0,44.89,32.73
2016,8,5,7,15,557.5,64.5,2.8,26.5,224.5,49.8,36.98
2016,8,5,7,30,616.0,72.0,2.8,27.0,278.0,54.61,40.97
2016,8,5,7,45,659.0,76.5,2.8,27.5,333.5,56.96,42.75
2016,8,5,8,0,702.0,81.0,2.8,28.0,389.0,64.7,49.0
2016,8,5,8,15,730.5,85.5,2.75,28.5,443.0,66.97,50.58
2016,8,5,8,30,759.0,90.0,2.7,29.0,497.0,69.13,52.06
2016,8,5,8,45,780.5,93.0,2.65,30.0,548.5,80.1,50.45
2016,8,5,9,0,802.0,96.0,2.6,31.0,600.0,136.62,72.41
2016,8,5,9,15,817.0,99.0,2.55,31.0,647.0,194.48,110.89
2016,8,5,9,30,832.0,102.0,2.5,31.0,694.0,260.31,162.31
2016,8,5,9,45,843.5,104.5,2.45,31.5,736.0,318.26,210.02
2016,8,5,10,0,855.0,107.0,2.4,32.0,778.0,376.45,258.05
2016,8,5,10,15,863.5,108.5,2.4,32.5,814.0,432.72,303.85
2016,8,5,10,30,872.0,110.0,2.4,33.0,850.0,488.39,347.8
2016,8,5,10,45,877.5,112.0,2.4,33.5,878.5,542.05,388.83
2016,8,5,11,0,883.0,114.0,2.4,34.0,907.0,594.34,427.44
2016,8,5,11,15,886.5,115.0,2.45,34.0,928.5,643.03,463.44
2016,8,5,11,30,890.0,116.0,2.5,34.0,950.0,689.71,497.16
2016,8,5,11,45,887.0,120.5,2.55,34.5,962.0,732.43,526.28
2016,8,5,12,0,884.0,125.0,2.6,35.0,974.0,772.35,552.57
2016,8,5,12,15,884.5,125.5,2.65,35.0,979.5,808.9,576.26
2016,8,5,12,30,885.0,126.0,2.7,35.0,985.0,842.7,598.08
2016,8,5,12,45,882.0,127.0,2.8,35.0,981.5,871.08,616.71
2016,8,5,13,0,879.0,128.0,2.9,35.0,978.0,896.25,633.37
2016,8,5,13,15,876.0,127.5,2.95,35.0,967.0,916.76,646.8
2016,8,5,13,30,873.0,127.0,3.0,35.0,956.0,933.74,658.11
2016,8,5,13,45,866.0,127.5,3.1,35.0,936.5,944.25,665.79
2016,8,5,14,0,859.0,128.0,3.2,35.0,917.0,951.02,671.27
2016,8,5,14,15,852.5,126.5,3.25,35.0,890.5,952.59,673.27
2016,8,5,14,30,846.0,125.0,3.3,35.0,864.0,950.39,673.04
2016,8,5,14,45,826.5,129.5,3.35,35.0,828.5,937.98,666.45
2016,8,5,15,0,807.0,134.0,3.4,35.0,793.0,934.61,665.83
2016,8,5,15,15,794.5,131.5,3.45,34.5,753.5,914.9,656.07
2016,8,5,15,30,782.0,129.0,3.5,34.0,714.0,891.93,644.26
2016,8,5,15,45,765.5,126.0,3.55,34.0,669.0,861.68,626.3
2016,8,5,16,0,749.0,123.0,3.6,34.0,624.0,828.71,606.45
2016,8,5,16,15,728.5,119.0,3.65,33.5,575.0,793.18,585.9
2016,8,5,16,30,708.0,115.0,3.7,33.0,526.0,751.3,560.65
2016,8,5,16,45,682.0,109.5,3.75,33.0,474.0,701.64,528.37
2016,8,5,17,0,656.0,104.0,3.8,33.0,422.0,651.11,494.89
2016,8,5,17,15,619.0,98.0,3.7,32.5,368.5,591.43,453.88
2016,8,5,17,30,582.0,92.0,3.6,32.0,315.0,532.53,411.79
2016,8,5,17,45,537.0,82.5,3.5,32.0,263.0,465.76,361.63
2016,8,5,18,0,492.0,73.0,3.4,32.0,211.0,401.47,311.66
2016,8,5,18,15,417.5,63.0,3.15,31.5,161.0,323.53,249.76
2016,8,5,18,30,343.0,53.0,2.9,31.0,111.0,249.53,189.1
2016,8,5,18,45,239.0,38.0,2.65,30.5,71.0,169.09,121.87
2016,8,5,19,0,135.0,23.0,2.4,30.0,31.0,92.55,33.14
2016,8,5,19,15,67.5,11.5,2.35,29.5,15.5,31.5,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,127.0,19.5,2.45,25.0,34.5,15.15,2.24
2016,8,6,6,30,254.0,39.0,2.6,25.0,69.0,30.07,19.12
2016,8,6,6,45,346.5,50.5,2.8,25.5,115.0,38.69,27.12
2016,8,6,7,0,439.0,62.0,3.0,26.0,161.0,48.67,35.93
2016,8,6,7,15,500.0,70.5,3.05,26.5,213.5,54.11,40.65
2016,8,6,7,30,561.0,79.0,3.1,27.0,266.0,59.43,45.05
2016,8,6,7,45,607.0,84.0,3.15,27.5,320.0,61.84,46.87
2016,8,6,8,0,653.0,89.0,3.2,28.0,374.0,64.23,48.61
2016,8,6,8,15,482.0,151.0,3.15,28.5,377.0,101.73,79.45
2016,8,6,8,30,311.0,213.0,3.1,29.0,380.0,141.38,111.36
2016,8,6,8,45,538.0,158.5,3.1,30.0,481.5,111.46,76.88
2016,8,6,9,0,765.0,104.0,3.1,31.0,583.0,139.68,75.96
2016,8,6,9,15,781.5,107.0,3.05,31.5,630.0,195.61,113.11
2016,8,6,9,30,798.0,110.0,3.0,32.0,677.0,253.06,157.85
2016,8,6,9,45,812.0,112.0,3.0,32.5,719.5,310.34,204.92
2016,8,6,10,0,826.0,114.0,3.0,33.0,762.0,372.8,255.9
2016,8,6,10,15,835.5,116.0,3.0,33.5,798.0,428.31,301.02
2016,8,6,10,30,845.0,118.0,3.0,34.0,834.0,483.37,344.51
2016,8,6,10,45,851.5,120.0,3.0,34.5,863.0,536.23,385.02
2016,8,6,11,0,858.0,122.0,3.0,35.0,892.0,587.86,423.28
2016,8,6,11,15,863.0,123.0,3.0,35.0,914.0,636.37,459.11
2016,8,6,11,30,868.0,124.0,3.0,35.0,936.0,683.09,492.76
2016,8,6,11,45,870.0,125.5,3.05,35.5,950.0,726.1,522.25
2016,8,6,12,0,872.0,127.0,3.1,36.0,964.0,766.74,549.25
2016,8,6,12,15,873.0,127.0,3.1,36.0,970.0,802.9,572.53
2016,8,6,12,30,874.0,127.0,3.1,36.0,976.0,836.34,593.95
2016,8,6,12,45,872.0,128.0,3.15,36.5,973.0,865.26,611.4
2016,8,6,13,0,870.0,129.0,3.2,37.0,970.0,891.06,626.82
2016,8,6,13,15,868.0,128.5,3.2,37.0,959.5,912.27,640.33
2016,8,6,13,30,866.0,128.0,3.2,37.0,949.0,930.01,651.74
2016,8,6,13,45,860.0,128.0,3.25,37.0,930.0,940.89,659.25
2016,8,6,14,0,854.0,128.0,3.3,37.0,911.0,948.04,664.59
2016,8,6,14,15,848.0,126.5,3.25,37.0,885.0,950.01,666.16
2016,8,6,14,30,842.0,125.0,3.2,37.0,859.0,948.24,665.54
2016,8,6,14,45,830.5,125.0,3.2,37.0,825.5,938.98,660.68
2016,8,6,15,0,819.0,125.0,3.2,37.0,792.0,926.22,653.77
2016,8,6,15,15,808.0,122.5,3.15,36.5,753.0,919.48,651.87
2016,8,6,15,30,797.0,120.0,3.1,36.0,714.0,897.6,640.3
2016,8,6,15,45,781.5,117.0,3.1,36.0,669.0,867.89,622.75
2016,8,6,16,0,766.0,114.0,3.1,36.0,624.0,835.39,603.35
2016,8,6,16,15,746.0,110.0,3.05,35.5,575.0,795.32,579.72
2016,8,6,16,30,726.0,106.0,3.0,35.0,526.0,753.23,554.42
2016,8,6,16,45,699.5,101.5,3.0,35.0,474.0,707.43,525.28
2016,8,6,17,0,673.0,97.0,3.0,35.0,422.0,657.02,492.42
2016,8,6,17,15,636.5,91.5,2.9,34.5,368.5,597.6,452.73
2016,8,6,17,30,600.0,86.0,2.8,34.0,315.0,538.91,411.51
2016,8,6,17,45,549.0,78.5,2.7,34.0,261.5,469.7,360.26
2016,8,6,18,0,498.0,71.0,2.6,34.0,208.0,403.47,309.5
2016,8,6,18,15,422.0,61.0,2.3,33.0,158.5,324.38,247.93
2016,8,6,18,30,346.0,51.0,2.0,32.0,109.0,249.04,187.2
2016,8,6,18,45,232.0,36.5,1.75,31.5,69.0,164.62,117.34
2016,8,6,19,0,118.0,22.0,1.5,31.0,29.0,84.4,23.01
2016,8,6,19,15,59.0,11.0,1.55,30.5,14.5,28.38,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,105.5,20.5,2.7,25.5,33.0,15.88,1.86
2016,8,7,6,30,211.0,41.0,2.9,26.0,66.0,31.43,20.08
2016,8,7,6,45,319.0,52.5,3.1,26.5,113.0,40.03,28.1
2016,8,7,7,0,427.0,64.0,3.3,27.0,160.0,50.33,37.16
2016,8,7,7,15,489.0,73.0,3.3,27.5,212.0,56.09,42.14
2016,8,7,7,30,551.0,82.0,3.3,28.0,264.0,61.7,46.78
2016,8,7,7,45,604.5,85.5,3.35,29.0,319.5,62.97,47.52
2016,8,7,8,0,658.0,89.0,3.4,30.0,375.0,64.35,48.29
2016,8,7,8,15,688.0,94.0,3.3,30.5,428.5,66.47,49.75
2016,8,7,8,30,718.0,99.0,3.2,31.0,482.0,75.02,56.46
2016,8,7,8,45,744.5,101.0,3.15,31.5,533.5,86.23,54.31
2016,8,7,9,0,771.0,103.0,3.1,32.0,585.0,140.49,75.91
2016,8,7,9,15,787.5,106.0,2.95,32.5,632.0,196.88,113.35
2016,8,7,9,30,804.0,109.0,2.8,33.0,679.0,254.79,158.29
2016,8,7,9,45,818.5,110.5,2.7,34.0,721.5,317.78,208.82
2016,8,7,10,0,833.0,112.0,2.6,35.0,764.0,375.04,254.97
2016,8,7,10,15,842.0,114.0,2.55,35.0,800.0,430.81,300.32
2016,8,7,10,30,851.0,116.0,2.5,35.0,836.0,486.08,344.08
2016,8,7,10,45,858.5,117.0,2.45,35.5,865.5,539.08,384.12
2016,8,7,11,0,866.0,118.0,2.4,36.0,895.0,590.92,421.9
2016,8,7,11,15,870.5,119.0,2.45,36.0,916.5,639.55,457.51
2016,8,7,11,30,875.0,120.0,2.5,36.0,938.0,686.3,490.97
2016,8,7,11,45,879.5,119.5,2.55,36.5,952.5,729.81,520.46
2016,8,7,12,0,884.0,119.0,2.6,37.0,967.0,771.08,547.28
2016,8,7,12,15,885.0,119.5,2.65,37.0,973.0,808.03,571.01
2016,8,7,12,30,886.0,120.0,2.7,37.0,979.0,842.22,592.91
2016,8,7,12,45,886.0,119.5,2.8,37.5,976.5,871.82,610.9
2016,8,7,13,0,886.0,119.0,2.9,38.0,974.0,898.3,626.89
2016,8,7,13,15,883.5,118.5,2.95,38.0,963.0,919.21,640.39
2016,8,7,13,30,881.0,118.0,3.0,38.0,952.0,936.57,651.79
2016,8,7,13,45,877.0,117.0,3.1,38.0,933.5,948.39,660.2
2016,8,7,14,0,873.0,116.0,3.2,38.0,915.0,956.43,666.41
2016,8,7,14,15,867.0,114.5,3.2,38.0,889.0,958.26,668.21
2016,8,7,14,30,861.0,113.0,3.2,38.0,863.0,956.27,667.8
2016,8,7,14,45,844.0,116.5,3.25,38.0,827.5,945.04,662.08
2016,8,7,15,0,827.0,120.0,3.3,38.0,792.0,930.37,654.34
2016,8,7,15,15,816.0,117.5,3.3,38.0,753.0,911.92,643.97
2016,8,7,15,30,805.0,115.0,3.3,38.0,714.0,901.03,638.55
2016,8,7,15,45,789.0,112.5,3.3,38.0,669.0,871.17,620.93
2016,8,7,16,0,773.0,110.0,3.3,38.0,624.0,838.54,601.56
2016,8,7,16,15,753.5,106.5,3.3,37.5,575.0,799.2,578.84
2016,8,7,16,30,734.0,103.0,3.3,37.0,526.0,757.79,554.39
2016,8,7,16,45,706.5,98.5,3.3,37.0,473.5,710.61,524.44
2016,8,7,17,0,679.0,94.0,3.3,37.0,421.0,659.1,490.97
2016,8,7,17,15,643.0,88.5,3.2,36.5,367.0,599.74,451.71
2016,8,7,17,30,607.0,83.0,3.1,36.0,313.0,541.06,410.72
2016,8,7,17,45,553.5,76.0,3.05,35.5,259.5,470.45,359.48
2016,8,7,18,0,500.0,69.0,3.0,35.0,206.0,403.06,308.62
2016,8,7,18,15,424.0,59.0,2.7,34.0,156.5,323.82,246.94
2016,8,7,18,30,348.0,49.0,2.4,33.0,107.0,251.3,188.26
2016,8,7,18,45,231.5,35.0,2.1,32.5,67.0,162.96,115.24
2016,8,7,19,0,115.0,21.0,1.8,32.0,27.0,81.53,13.76
2016,8,7,19,15,57.5,10.5,1.85,31.5,13.5,27.5,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,22.0,2.7,25.5,30.5,17.33,1.6
2016,8,8,6,30,145.0,44.0,2.8,26.0,61.0,33.79,21.94
2016,8,8,6,45,248.5,59.0,2.95,26.5,106.5,44.47,31.8
2016,8,8,7,0,352.0,74.0,3.1,27.0,152.0,55.27,41.33
2016,8,8,7,15,416.5,85.5,3.1,27.5,203.5,63.1,48.06
2016,8,8,7,30,481.0,97.0,3.1,28.0,255.0,70.73,54.38
2016,8,8,7,45,541.0,101.5,3.1,28.5,310.5,74.31,57.14
2016,8,8,8,0,601.0,106.0,3.1,29.0,366.0,75.83,58.08
2016,8,8,8,15,634.0,112.0,3.05,29.5,419.5,78.08,59.59
2016,8,8,8,30,667.0,118.0,3.0,30.0,473.0,80.2,60.97
2016,8,8,8,45,697.0,120.5,2.95,31.0,524.5,91.63,58.65
2016,8,8,9,0,727.0,123.0,2.9,32.0,576.0,144.59,80.45
2016,8,8,9,15,744.5,126.5,2.85,32.5,623.0,205.88,121.9
2016,8,8,9,30,762.0,130.0,2.8,33.0,670.0,261.95,165.23
2016,8,8,9,45,777.0,132.5,2.8,33.5,712.0,318.05,210.84
2016,8,8,10,0,792.0,135.0,2.8,34.0,754.0,375.05,257.23
2016,8,8,10,15,802.5,137.5,2.8,34.5,790.0,430.86,301.98
2016,8,8,10,30,813.0,140.0,2.8,35.0,826.0,486.52,345.31
2016,8,8,10,45,820.5,141.5,2.8,35.5,855.5,539.45,385.33
2016,8,8,11,0,828.0,143.0,2.8,36.0,885.0,589.61,422.13
2016,8,8,11,15,833.5,144.5,2.85,36.0,906.5,637.67,457.41
2016,8,8,11,30,839.0,146.0,2.9,36.0,928.0,684.06,490.7
2016,8,8,11,45,846.5,143.0,2.95,36.5,943.0,726.6,519.73
2016,8,8,12,0,854.0,140.0,3.0,37.0,958.0,767.18,546.78
2016,8,8,12,15,855.0,140.5,3.0,37.0,964.0,803.31,569.98
2016,8,8,12,30,856.0,141.0,3.0,37.0,970.0,836.81,591.3
2016,8,8,12,45,853.5,142.0,3.05,37.5,967.0,864.98,608.18
2016,8,8,13,0,851.0,143.0,3.1,38.0,964.0,890.08,623.06
2016,8,8,13,15,682.5,266.0,3.1,38.0,920.0,894.69,624.6
2016,8,8,13,30,514.0,389.0,3.1,38.0,876.0,869.38,604.08
2016,8,8,13,45,515.0,377.5,3.1,38.0,857.0,874.38,608.24
2016,8,8,14,0,516.0,366.0,3.1,38.0,838.0,876.38,610.35
2016,8,8,14,15,666.5,253.0,3.1,38.0,844.0,925.26,646.7
2016,8,8,14,30,817.0,140.0,3.1,38.0,850.0,955.3,666.82
2016,8,8,14,45,804.5,140.0,3.1,38.0,816.0,945.16,661.21
2016,8,8,15,0,792.0,140.0,3.1,38.0,782.0,931.49,653.81
2016,8,8,15,15,779.5,137.0,3.1,37.5,742.5,911.24,643.68
2016,8,8,15,30,767.0,134.0,3.1,37.0,703.0,887.74,631.52
2016,8,8,15,45,749.0,131.5,3.15,37.0,658.0,856.67,613.41
2016,8,8,16,0,731.0,129.0,3.2,37.0,613.0,828.15,596.89
2016,8,8,16,15,709.5,124.5,3.15,36.5,564.0,786.93,572.47
2016,8,8,16,30,688.0,120.0,3.1,36.0,515.0,743.91,546.54
2016,8,8,16,45,657.0,115.5,3.1,36.0,462.5,691.69,512.96
2016,8,8,17,0,626.0,111.0,3.1,36.0,410.0,638.99,478.4
2016,8,8,17,15,587.0,104.0,3.0,35.5,356.5,577.47,436.4
2016,8,8,17,30,548.0,97.0,2.9,35.0,303.0,516.95,393.8
2016,8,8,17,45,494.5,88.0,2.8,34.5,250.5,446.32,342.15
2016,8,8,18,0,441.0,79.0,2.7,34.0,198.0,374.17,287.53
2016,8,8,18,15,362.0,67.0,2.5,33.5,149.5,295.41,225.54
2016,8,8,18,30,283.0,55.0,2.3,33.0,101.0,224.47,167.82
2016,8,8,18,45,177.5,37.5,2.15,32.5,62.5,143.66,100.74
2016,8,8,19,0,72.0,20.0,2.0,32.0,24.0,56.99,0.54
2016,8,8,19,15,36.0,10.0,2.1,32.0,12.0,20.16,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,109.5,19.5,2.85,25.5,32.0,15.14,0.0
2016,8,9,6,30,219.0,39.0,3.0,26.0,64.0,29.98,18.77
2016,8,9,6,45,323.5,50.5,3.2,26.5,110.5,38.61,26.86
2016,8,9,7,0,428.0,62.0,3.4,27.0,157.0,48.8,35.85
2016,8,9,7,15,491.0,71.0,3.4,27.5,209.5,54.63,40.9
2016,8,9,7,30,554.0,80.0,3.4,28.0,262.0,60.31,45.61
2016,8,9,7,45,608.0,83.5,3.4,28.5,317.5,61.65,46.53
2016,8,9,8,0,662.0,87.0,3.4,29.0,373.0,63.1,47.48
2016,8,9,8,15,692.0,92.0,3.35,29.5,426.5,65.29,49.0
2016,8,9,8,30,722.0,97.0,3.3,30.0,480.0,73.75,55.68
2016,8,9,8,45,750.5,98.5,3.25,30.5,532.5,86.5,53.64
2016,8,9,9,0,779.0,100.0,3.2,31.0,585.0,141.17,76.14
2016,8,9,9,15,795.5,103.0,3.15,31.5,632.0,198.24,114.61
2016,8,9,9,30,812.0,106.0,3.1,32.0,679.0,256.81,160.53
2016,8,9,9,45,826.5,107.0,3.05,33.0,721.5,320.09,211.75
2016,8,9,10,0,841.0,108.0,3.0,34.0,764.0,377.59,258.55
2016,8,9,10,15,850.0,110.0,2.95,34.5,800.5,433.95,304.1
2016,8,9,10,30,859.0,112.0,2.9,35.0,837.0,489.78,347.84
2016,8,9,10,45,867.0,113.0,2.9,35.5,866.5,543.57,388.76
2016,8,9,11,0,875.0,114.0,2.9,36.0,896.0,596.24,427.49
2016,8,9,11,15,879.5,115.0,2.95,36.0,917.5,645.39,463.67
2016,8,9,11,30,884.0,116.0,3.0,36.0,939.0,692.65,497.65
2016,8,9,11,45,891.5,113.5,3.1,36.5,954.5,737.12,528.23
2016,8,9,12,0,899.0,111.0,3.2,37.0,970.0,779.5,555.84
2016,8,9,12,15,900.0,111.0,3.3,37.0,975.5,816.55,580.06
2016,8,9,12,30,901.0,111.0,3.4,37.0,981.0,850.75,602.39
2016,8,9,12,45,900.5,110.5,3.5,37.5,979.0,880.23,620.39
2016,8,9,13,0,900.0,110.0,3.6,38.0,977.0,906.48,636.3
2016,8,9,13,15,898.0,109.5,3.65,38.0,966.0,927.96,650.27
2016,8,9,13,30,896.0,109.0,3.7,38.0,955.0,945.84,662.07
2016,8,9,13,45,892.0,108.0,3.8,38.0,936.0,957.63,670.44
2016,8,9,14,0,888.0,107.0,3.9,38.0,917.0,965.58,676.55
2016,8,9,14,15,882.5,106.0,3.95,38.0,891.0,968.23,679.18
2016,8,9,14,30,877.0,105.0,4.0,38.0,865.0,967.02,679.55
2016,8,9,14,45,869.0,103.0,4.05,38.0,831.5,958.54,675.46
2016,8,9,15,0,861.0,101.0,4.1,38.0,798.0,946.31,669.14
2016,8,9,15,15,850.5,99.0,4.1,37.5,758.5,928.08,660.2
2016,8,9,15,30,840.0,97.0,4.1,37.0,719.0,906.44,649.1
2016,8,9,15,45,826.0,95.0,4.15,37.0,674.0,878.34,632.67
2016,8,9,16,0,812.0,93.0,4.2,37.0,629.0,847.36,614.29
2016,8,9,16,15,793.5,90.0,4.15,36.5,579.5,817.51,597.41
2016,8,9,16,30,775.0,87.0,4.1,36.0,530.0,776.21,572.55
2016,8,9,16,45,749.0,83.5,4.1,36.0,477.0,726.33,540.44
2016,8,9,17,0,723.0,80.0,4.1,36.0,424.0,675.38,507.04
2016,8,9,17,15,688.5,75.5,4.0,35.5,370.0,616.3,467.81
2016,8,9,17,30,654.0,71.0,3.9,35.0,316.0,560.59,429.24
2016,8,9,17,45,601.0,65.5,3.8,35.0,261.5,489.96,376.55
2016,8,9,18,0,548.0,60.0,3.7,35.0,207.0,422.51,324.39
2016,8,9,18,15,471.5,51.5,3.35,34.0,156.5,342.33,261.51
2016,8,9,18,30,395.0,43.0,3.0,33.0,106.0,268.99,201.56
2016,8,9,18,45,268.5,30.5,2.65,32.5,65.5,177.3,124.31
2016,8,9,19,0,142.0,18.0,2.3,32.0,25.0,86.84,0.0
2016,8,9,19,15,71.0,9.0,2.25,31.5,12.5,30.65,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.5,2.5,25.5,30.5,15.12,0.0
2016,8,10,6,30,197.0,39.0,2.7,26.0,61.0,29.92,18.65
2016,8,10,6,45,298.0,52.5,2.9,26.5,107.0,39.97,27.99
2016,8,10,7,0,399.0,66.0,3.1,27.0,153.0,49.87,36.74
2016,8,10,7,15,463.0,75.5,3.15,27.5,205.0,58.12,43.85
2016,8,10,7,30,527.0,85.0,3.2,28.0,257.0,64.01,48.73
2016,8,10,7,45,581.5,89.0,3.3,28.5,312.0,65.48,49.75
2016,8,10,8,0,636.0,93.0,3.4,29.0,367.0,67.06,50.78
2016,8,10,8,15,667.0,98.5,3.4,29.5,420.5,69.38,52.4
2016,8,10,8,30,698.0,104.0,3.4,30.0,474.0,71.57,53.88
2016,8,10,8,45,726.0,106.5,3.45,30.5,525.5,92.28,57.93
2016,8,10,9,0,754.0,109.0,3.5,31.0,577.0,146.18,80.79
2016,8,10,9,15,771.0,112.0,3.45,31.5,624.0,201.92,118.5
2016,8,10,9,30,788.0,115.0,3.4,32.0,671.0,259.26,163.48
2016,8,10,9,45,802.5,117.0,3.35,33.0,713.0,316.49,210.18
2016,8,10,10,0,817.0,119.0,3.3,34.0,755.0,374.48,257.3
2016,8,10,10,15,826.5,121.0,3.25,34.5,791.0,433.9,304.95
2016,8,10,10,30,836.0,123.0,3.2,35.0,827.0,488.82,348.01
2016,8,10,10,45,844.0,124.0,3.2,35.5,856.5,541.56,388.21
2016,8,10,11,0,852.0,125.0,3.2,36.0,886.0,593.22,426.29
2016,8,10,11,15,857.0,126.0,3.2,36.0,908.0,641.71,461.93
2016,8,10,11,30,862.0,127.0,3.2,36.0,930.0,688.41,495.43
2016,8,10,11,45,866.5,126.5,3.2,36.5,944.0,731.59,524.73
2016,8,10,12,0,871.0,126.0,3.2,37.0,958.0,772.55,551.35
2016,8,10,12,15,872.0,126.5,3.25,37.0,964.0,809.2,575.11
