Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,12,30,873.0,127.0,3.3,37.0,970.0,843.12,597.04
2016,8,10,12,45,873.0,126.5,3.4,37.5,967.5,872.47,614.98
2016,8,10,13,0,873.0,126.0,3.5,38.0,965.0,898.72,630.91
2016,8,10,13,15,870.5,125.5,3.55,38.0,954.5,919.42,644.39
2016,8,10,13,30,868.0,125.0,3.6,38.0,944.0,936.6,655.76
2016,8,10,13,45,864.0,124.0,3.65,38.5,925.0,948.27,662.38
2016,8,10,14,0,860.0,123.0,3.7,39.0,906.0,956.19,666.78
2016,8,10,14,15,854.0,121.5,3.7,38.5,880.0,957.93,669.95
2016,8,10,14,30,848.0,120.0,3.7,38.0,854.0,955.89,670.93
2016,8,10,14,45,839.5,118.0,3.75,38.0,820.5,947.2,666.72
2016,8,10,15,0,831.0,116.0,3.8,38.0,787.0,934.86,660.36
2016,8,10,15,15,819.5,113.5,3.8,38.0,747.5,915.63,649.4
2016,8,10,15,30,808.0,111.0,3.8,38.0,708.0,903.84,643.38
2016,8,10,15,45,792.5,108.5,3.85,38.0,663.0,874.13,625.98
2016,8,10,16,0,777.0,106.0,3.9,38.0,618.0,841.61,606.76
2016,8,10,16,15,757.0,102.5,3.9,37.5,568.5,801.46,583.3
2016,8,10,16,30,737.0,99.0,3.9,37.0,519.0,759.27,558.11
2016,8,10,16,45,627.0,118.5,3.9,37.0,451.0,672.86,500.69
2016,8,10,17,0,517.0,138.0,3.9,37.0,383.0,578.11,434.42
2016,8,10,17,15,497.5,121.5,3.8,36.5,333.0,525.04,398.3
2016,8,10,17,30,478.0,105.0,3.7,36.0,283.0,471.75,360.64
2016,8,10,17,45,437.0,92.0,3.65,35.5,233.5,408.84,314.21
2016,8,10,18,0,396.0,79.0,3.6,35.0,184.0,348.6,268.04
2016,8,10,18,15,331.5,64.5,3.35,34.5,138.0,276.85,211.07
2016,8,10,18,30,267.0,50.0,3.1,34.0,92.0,211.37,157.34
2016,8,10,18,45,133.5,35.5,2.9,33.5,56.5,112.88,76.91
2016,8,10,19,0,0.0,21.0,2.7,33.0,21.0,20.53,0.0
2016,8,10,19,15,0.0,10.5,2.75,32.5,10.5,8.96,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,19.0,2.9,26.5,29.5,14.74,0.0
2016,8,11,6,30,186.0,38.0,3.0,27.0,59.0,29.15,17.86
2016,8,11,6,45,298.5,49.5,3.2,27.5,105.0,37.78,26.0
2016,8,11,7,0,411.0,61.0,3.4,28.0,151.0,47.99,34.98
2016,8,11,7,15,474.5,69.5,3.45,28.5,202.0,53.42,39.69
2016,8,11,7,30,538.0,78.0,3.5,29.0,253.0,58.74,44.1
2016,8,11,7,45,497.5,105.5,3.55,29.5,291.0,75.71,58.09
2016,8,11,8,0,457.0,133.0,3.6,30.0,329.0,91.96,71.24
2016,8,11,8,15,442.5,159.0,3.55,30.5,369.5,106.54,82.77
2016,8,11,8,30,428.0,185.0,3.5,31.0,410.0,120.15,93.34
2016,8,11,8,45,472.0,191.0,3.45,32.0,463.5,132.74,91.73
2016,8,11,9,0,516.0,197.0,3.4,33.0,517.0,176.71,111.88
2016,8,11,9,15,520.0,215.0,3.3,33.5,559.5,227.31,146.72
2016,8,11,9,30,524.0,233.0,3.2,34.0,602.0,278.5,185.77
2016,8,11,9,45,679.0,170.5,3.1,34.5,679.5,316.45,212.22
2016,8,11,10,0,834.0,108.0,3.0,35.0,757.0,377.99,258.34
2016,8,11,10,15,642.0,220.0,2.95,35.5,734.0,428.26,301.28
2016,8,11,10,30,450.0,332.0,2.9,36.0,711.0,463.85,329.73
2016,8,11,10,45,656.5,224.5,2.85,36.5,798.5,522.07,372.01
2016,8,11,11,0,863.0,117.0,2.8,37.0,886.0,595.11,425.04
2016,8,11,11,15,653.0,254.5,2.85,37.0,845.0,622.41,443.17
2016,8,11,11,30,443.0,392.0,2.9,37.0,804.0,628.48,445.27
2016,8,11,11,45,652.0,262.0,2.95,37.5,878.5,700.69,497.32
2016,8,11,12,0,861.0,132.0,3.0,38.0,953.0,771.74,547.83
2016,8,11,12,15,862.0,132.0,3.1,38.0,958.5,807.71,571.05
2016,8,11,12,30,863.0,132.0,3.2,38.0,964.0,840.97,592.69
2016,8,11,12,45,858.0,135.0,3.3,38.5,960.5,868.77,609.56
2016,8,11,13,0,853.0,138.0,3.4,39.0,957.0,893.35,624.38
2016,8,11,13,15,850.5,137.5,3.5,39.0,946.0,913.8,637.94
2016,8,11,13,30,848.0,137.0,3.6,39.0,935.0,930.81,649.45
2016,8,11,13,45,839.0,138.5,3.7,39.0,915.0,939.94,656.12
2016,8,11,14,0,830.0,140.0,3.8,39.0,895.0,945.37,660.65
2016,8,11,14,15,823.5,138.5,3.85,38.5,869.0,946.7,663.85
2016,8,11,14,30,817.0,137.0,3.9,38.0,843.0,957.38,673.17
2016,8,11,14,45,806.0,136.0,3.95,38.0,809.0,947.43,668.05
2016,8,11,15,0,795.0,135.0,4.0,38.0,775.0,933.9,660.89
2016,8,11,15,15,782.5,132.0,4.0,38.0,735.5,913.35,649.07
2016,8,11,15,30,770.0,129.0,4.0,38.0,696.0,889.56,635.22
2016,8,11,15,45,754.5,125.5,4.0,38.0,651.5,859.4,617.22
2016,8,11,16,0,739.0,122.0,4.0,38.0,607.0,826.52,597.38
2016,8,11,16,15,717.5,118.0,3.95,37.5,557.5,790.09,576.05
2016,8,11,16,30,696.0,114.0,3.9,37.0,508.0,747.16,550.02
2016,8,11,16,45,670.5,107.5,3.85,37.0,456.5,696.54,517.16
2016,8,11,17,0,645.0,101.0,3.8,37.0,405.0,645.09,483.16
2016,8,11,17,15,606.5,95.0,3.65,36.5,351.5,584.14,441.85
2016,8,11,17,30,568.0,89.0,3.5,36.0,298.0,524.15,399.37
2016,8,11,17,45,514.0,80.5,3.4,35.5,245.0,452.69,346.93
2016,8,11,18,0,460.0,72.0,3.3,35.0,192.0,384.56,294.97
2016,8,11,18,15,379.5,60.5,2.95,34.5,143.5,298.62,227.29
2016,8,11,18,30,299.0,49.0,2.6,34.0,95.0,226.46,168.24
2016,8,11,18,45,185.0,33.0,2.3,33.5,57.5,142.74,97.29
2016,8,11,19,0,71.0,17.0,2.0,33.0,20.0,52.02,0.0
2016,8,11,19,15,35.5,8.5,2.05,33.0,10.0,7.26,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,56.5,20.5,3.05,25.5,26.5,16.12,0.0
2016,8,12,6,30,113.0,41.0,3.2,26.0,53.0,31.49,19.74
2016,8,12,6,45,207.5,58.0,3.35,26.5,96.5,44.35,31.6
2016,8,12,7,0,302.0,75.0,3.5,27.0,140.0,55.78,41.7
2016,8,12,7,15,382.5,82.5,3.55,27.5,190.0,60.84,46.14
2016,8,12,7,30,463.0,90.0,3.6,28.0,240.0,65.88,50.32
2016,8,12,7,45,524.5,98.5,3.65,29.0,298.5,72.17,55.25
2016,8,12,8,0,586.0,107.0,3.7,30.0,357.0,76.69,58.58
2016,8,12,8,15,619.5,113.0,3.65,30.5,410.0,78.89,60.04
2016,8,12,8,30,653.0,119.0,3.6,31.0,463.0,80.97,61.38
2016,8,12,8,45,684.0,121.5,3.6,32.0,515.0,95.75,59.78
2016,8,12,9,0,715.0,124.0,3.6,33.0,567.0,148.41,82.92
2016,8,12,9,15,634.5,173.5,3.4,33.5,590.0,218.89,135.87
2016,8,12,9,30,554.0,223.0,3.2,34.0,613.0,279.77,185.76
2016,8,12,9,45,668.0,180.0,3.05,35.0,678.5,321.44,215.81
2016,8,12,10,0,782.0,137.0,2.9,36.0,744.0,378.83,258.88
2016,8,12,10,15,650.5,225.5,2.7,36.5,747.0,437.28,305.96
2016,8,12,10,30,519.0,314.0,2.5,37.0,750.0,484.51,341.59
2016,8,12,10,45,667.0,231.0,2.35,37.5,811.5,534.12,377.29
2016,8,12,11,0,815.0,148.0,2.2,38.0,873.0,594.91,420.65
2016,8,12,11,15,820.0,149.0,2.15,38.0,894.5,643.35,454.89
2016,8,12,11,30,825.0,150.0,2.1,38.0,916.0,690.12,487.11
2016,8,12,11,45,806.0,166.5,2.05,38.5,924.5,730.84,513.0
2016,8,12,12,0,787.0,183.0,2.0,39.0,933.0,767.77,535.64
2016,8,12,12,15,788.0,183.5,2.05,39.0,938.5,803.48,559.27
2016,8,12,12,30,789.0,184.0,2.1,39.0,944.0,836.66,580.47
2016,8,12,12,45,785.0,186.0,2.15,39.5,940.5,864.15,596.53
2016,8,12,13,0,781.0,188.0,2.2,40.0,937.0,888.54,610.65
2016,8,12,13,15,778.0,187.5,2.2,40.0,926.5,908.33,622.84
2016,8,12,13,30,775.0,187.0,2.2,40.0,916.0,924.72,633.05
2016,8,12,13,45,768.5,186.5,2.25,40.0,896.5,934.31,639.68
2016,8,12,14,0,762.0,186.0,2.3,40.0,877.0,940.27,644.26
2016,8,12,14,15,754.5,183.5,2.25,39.5,851.0,939.72,645.5
2016,8,12,14,30,747.0,181.0,2.2,39.0,825.0,935.55,644.69
2016,8,12,14,45,718.5,188.5,2.2,39.0,788.0,926.46,640.11
2016,8,12,15,0,690.0,196.0,2.2,39.0,751.0,905.73,628.47
2016,8,12,15,15,675.5,192.0,2.15,39.0,712.0,883.47,615.58
2016,8,12,15,30,661.0,188.0,2.1,39.0,673.0,858.27,600.89
2016,8,12,15,45,645.5,180.5,2.1,39.0,629.0,825.78,581.99
2016,8,12,16,0,630.0,173.0,2.1,39.0,585.0,790.83,561.44
2016,8,12,16,15,582.5,170.5,2.05,38.5,527.5,730.74,524.5
2016,8,12,16,30,535.0,168.0,2.0,38.0,470.0,663.2,481.76
2016,8,12,16,45,455.5,168.0,1.95,38.0,407.0,581.64,426.64
2016,8,12,17,0,376.0,168.0,1.9,38.0,344.0,503.65,372.6
2016,8,12,17,15,338.0,154.0,1.8,37.5,297.0,430.11,321.97
2016,8,12,17,30,300.0,140.0,1.7,37.0,250.0,375.57,283.18
2016,8,12,17,45,262.5,120.5,1.6,36.5,204.5,317.27,240.39
2016,8,12,18,0,225.0,101.0,1.5,36.0,159.0,261.84,198.3
2016,8,12,18,15,172.5,79.5,1.35,35.0,117.5,198.78,149.22
2016,8,12,18,30,120.0,58.0,1.2,34.0,76.0,140.72,102.73
2016,8,12,18,45,60.0,35.5,1.05,33.5,44.5,74.3,47.79
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,11.1,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,29.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,14.5,1.45,26.0,14.5,11.97,0.0
2016,8,13,6,30,0.0,29.0,1.4,26.0,29.0,23.73,13.45
2016,8,13,6,45,19.5,55.0,1.35,26.0,59.5,43.06,30.59
2016,8,13,7,0,39.0,81.0,1.3,26.0,90.0,61.81,46.97
2016,8,13,7,15,69.5,103.0,1.3,26.0,124.0,77.87,60.83
2016,8,13,7,30,100.0,125.0,1.3,26.0,158.0,91.22,72.1
2016,8,13,7,45,50.0,87.0,1.3,26.5,103.5,69.88,53.85
2016,8,13,8,0,0.0,49.0,1.3,27.0,49.0,40.54,28.84
2016,8,13,8,15,47.5,137.0,1.25,27.0,162.0,105.18,82.78
2016,8,13,8,30,95.0,225.0,1.2,27.0,275.0,159.29,126.55
2016,8,13,8,45,229.5,236.0,1.15,27.0,373.0,159.36,116.88
2016,8,13,9,0,364.0,247.0,1.1,27.0,471.0,200.94,138.05
2016,8,13,9,15,364.5,269.5,1.05,27.0,510.0,244.49,168.81
2016,8,13,9,30,365.0,292.0,1.0,27.0,549.0,288.38,202.34
2016,8,13,9,45,377.5,308.5,0.95,27.5,588.5,332.06,235.56
2016,8,13,10,0,390.0,325.0,0.9,28.0,628.0,377.16,269.58
2016,8,13,10,15,390.5,341.0,0.9,28.0,656.5,418.28,301.05
2016,8,13,10,30,391.0,357.0,0.9,28.0,685.0,459.2,331.65
2016,8,13,10,45,417.0,361.0,0.95,28.5,722.0,502.71,362.93
2016,8,13,11,0,443.0,365.0,1.0,29.0,759.0,550.85,396.72
2016,8,13,11,15,355.5,410.5,1.05,29.0,731.5,561.17,403.88
2016,8,13,11,30,268.0,456.0,1.1,29.0,704.0,562.95,404.67
2016,8,13,11,45,269.5,463.5,1.15,29.0,716.5,590.85,424.17
2016,8,13,12,0,271.0,471.0,1.2,29.0,729.0,618.31,442.96
2016,8,13,12,15,225.0,481.5,1.2,29.0,696.5,603.69,432.37
2016,8,13,12,30,179.0,492.0,1.2,29.0,664.0,589.63,422.23
2016,8,13,12,45,249.0,477.5,1.25,29.0,716.5,659.7,471.17
2016,8,13,13,0,319.0,463.0,1.3,29.0,769.0,724.28,515.26
2016,8,13,13,15,296.5,462.5,1.3,29.0,744.0,718.39,510.7
2016,8,13,13,30,274.0,462.0,1.3,29.0,719.0,709.9,505.13
2016,8,13,13,45,144.5,370.5,1.3,29.0,506.0,493.32,358.48
2016,8,13,14,0,15.0,279.0,1.3,29.0,293.0,255.31,187.49
2016,8,13,14,15,39.0,336.5,1.3,29.0,371.0,349.63,257.84
2016,8,13,14,30,63.0,394.0,1.3,29.0,449.0,433.61,317.83
2016,8,13,14,45,90.0,390.0,1.3,29.0,464.5,459.44,336.84
2016,8,13,15,0,117.0,386.0,1.3,29.0,480.0,504.08,369.1
2016,8,13,15,15,58.5,204.0,1.3,28.5,251.0,244.25,183.16
2016,8,13,15,30,0.0,22.0,1.3,28.0,22.0,18.26,8.84
2016,8,13,15,45,0.0,19.0,1.3,28.0,19.0,15.75,6.95
2016,8,13,16,0,0.0,16.0,1.3,28.0,16.0,13.25,4.98
2016,8,13,16,15,0.0,24.0,1.3,27.5,24.0,19.87,10.36
2016,8,13,16,30,0.0,32.0,1.3,27.0,32.0,26.48,15.79
2016,8,13,16,45,0.0,27.0,1.3,27.0,27.0,22.32,12.49
2016,8,13,17,0,0.0,22.0,1.3,27.0,22.0,18.16,9.17
2016,8,13,17,15,0.0,19.0,1.25,26.5,19.0,15.67,7.21
2016,8,13,17,30,0.0,16.0,1.2,26.0,16.0,13.18,5.22
2016,8,13,17,45,0.0,13.0,1.15,26.0,13.0,10.69,3.19
2016,8,13,18,0,0.0,10.0,1.1,26.0,10.0,8.22,1.13
2016,8,13,18,15,0.0,7.0,1.05,26.0,7.0,5.74,0.0
2016,8,13,18,30,0.0,4.0,1.0,26.0,4.0,3.28,0.0
2016,8,13,18,45,0.0,2.0,1.0,26.0,2.0,1.64,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.0,4.6,24.0,9.0,7.4,0.0
2016,8,14,6,30,0.0,18.0,4.7,24.0,18.0,14.83,6.31
2016,8,14,6,45,0.0,35.0,4.85,24.0,35.0,28.93,18.88
2016,8,14,7,0,0.0,52.0,5.0,24.0,52.0,42.6,30.95
2016,8,14,7,15,0.0,71.0,5.15,24.0,71.0,57.47,43.95
2016,8,14,7,30,0.0,90.0,5.3,24.0,90.0,72.19,56.61
2016,8,14,7,45,0.0,105.0,5.45,24.5,105.0,83.97,66.41
2016,8,14,8,0,0.0,120.0,5.6,25.0,120.0,95.66,75.94
2016,8,14,8,15,0.5,137.5,5.75,25.0,138.0,109.0,86.88
2016,8,14,8,30,1.0,155.0,5.9,25.0,156.0,122.22,97.6
2016,8,14,8,45,161.0,205.5,6.05,25.5,305.0,148.52,110.99
2016,8,14,9,0,321.0,256.0,6.2,26.0,454.0,202.61,143.02
2016,8,14,9,15,338.5,268.5,6.15,26.0,492.5,240.37,169.88
2016,8,14,9,30,356.0,281.0,6.1,26.0,531.0,280.16,200.97
2016,8,14,9,45,180.0,223.0,6.1,26.0,350.0,217.36,160.23
2016,8,14,10,0,4.0,165.0,6.1,26.0,169.0,136.81,102.51
2016,8,14,10,15,5.0,172.5,5.95,26.0,177.5,143.92,107.92
2016,8,14,10,30,6.0,180.0,5.8,26.0,186.0,151.19,113.39
2016,8,14,10,45,17.0,264.5,5.7,26.0,280.5,225.59,170.6
2016,8,14,11,0,28.0,349.0,5.6,26.0,375.0,300.57,227.3
2016,8,14,11,15,14.0,204.0,5.45,26.0,217.0,178.28,133.89
2016,8,14,11,30,0.0,59.0,5.3,26.0,59.0,49.38,33.39
2016,8,14,11,45,0.0,51.0,5.15,26.0,51.0,42.7,28.14
2016,8,14,12,0,0.0,43.0,5.0,26.0,43.0,36.0,22.85
2016,8,14,12,15,5.0,123.5,4.8,26.0,128.5,107.7,79.17
2016,8,14,12,30,10.0,204.0,4.6,26.0,214.0,180.45,135.38
2016,8,14,12,45,11.5,225.0,4.45,26.0,236.0,200.5,150.63
2016,8,14,13,0,13.0,246.0,4.3,26.0,258.0,220.83,166.09
2016,8,14,13,15,50.0,351.5,4.1,26.0,398.5,362.08,272.99
2016,8,14,13,30,87.0,457.0,3.9,26.0,539.0,501.19,374.58
2016,8,14,13,45,55.5,398.5,3.7,26.5,450.5,419.78,313.83
2016,8,14,14,0,24.0,340.0,3.5,27.0,362.0,319.55,239.24
2016,8,14,14,15,30.0,347.0,3.35,26.5,373.5,351.6,264.08
2016,8,14,14,30,36.0,354.0,3.2,26.0,385.0,367.29,276.5
2016,8,14,14,45,23.5,295.0,3.1,26.0,315.5,298.4,225.34
2016,8,14,15,0,11.0,236.0,3.0,26.0,246.0,215.5,162.86
2016,8,14,15,15,6.5,196.0,3.0,26.0,201.5,175.05,132.17
2016,8,14,15,30,2.0,156.0,3.0,26.0,157.0,134.86,101.18
2016,8,14,15,45,8.5,188.5,3.0,26.0,194.5,171.1,130.01
2016,8,14,16,0,15.0,221.0,3.0,26.0,232.0,208.95,159.89
2016,8,14,16,15,7.5,165.5,3.0,25.5,171.0,150.06,114.42
2016,8,14,16,30,0.0,110.0,3.0,25.0,110.0,92.71,69.27
2016,8,14,16,45,0.0,120.0,3.0,25.0,120.0,102.46,77.43
2016,8,14,17,0,0.0,130.0,3.0,25.0,130.0,113.21,86.35
2016,8,14,17,15,0.0,112.5,2.95,24.5,112.5,97.68,74.29
2016,8,14,17,30,0.0,95.0,2.9,24.0,95.0,82.12,62.0
2016,8,14,17,45,0.0,77.5,2.85,24.0,77.5,66.49,49.31
2016,8,14,18,0,0.0,60.0,2.8,24.0,60.0,50.78,36.33
2016,8,14,18,15,0.0,44.0,2.6,23.5,44.0,36.46,24.36
2016,8,14,18,30,0.0,28.0,2.4,23.0,28.0,23.11,13.08
2016,8,14,18,45,0.0,16.5,2.25,23.0,16.5,13.59,4.3
2016,8,14,19,0,0.0,5.0,2.1,23.0,5.0,4.27,0.0
2016,8,14,19,15,0.0,2.5,2.0,23.0,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,10.5,2.45,22.0,10.5,8.64,0.0
2016,8,15,6,30,0.0,21.0,2.5,22.0,21.0,17.32,8.37
2016,8,15,6,45,0.0,38.0,2.6,22.0,38.0,31.28,21.06
2016,8,15,7,0,0.0,55.0,2.7,22.0,55.0,44.77,33.11
2016,8,15,7,15,0.0,75.0,2.75,22.0,75.0,60.3,46.76
2016,8,15,7,30,0.0,95.0,2.8,22.0,95.0,75.68,60.05
2016,8,15,7,45,0.0,87.5,2.85,22.5,87.5,71.3,56.04
2016,8,15,8,0,0.0,80.0,2.9,23.0,80.0,66.24,51.42
2016,8,15,8,15,0.0,97.0,2.9,23.0,97.0,79.6,62.59
2016,8,15,8,30,0.0,114.0,2.9,23.0,114.0,92.81,73.49
2016,8,15,8,45,0.0,101.0,2.95,23.0,101.0,83.4,62.33
2016,8,15,9,0,0.0,88.0,3.0,23.0,88.0,73.2,53.89
2016,8,15,9,15,7.5,161.5,2.9,23.0,167.0,131.89,100.26
2016,8,15,9,30,15.0,235.0,2.8,23.0,246.0,189.83,145.1
2016,8,15,9,45,12.5,228.0,2.75,23.5,237.0,186.68,142.07
2016,8,15,10,0,10.0,221.0,2.7,24.0,228.0,182.61,138.48
2016,8,15,10,15,10.5,228.5,2.6,24.0,237.0,190.37,144.25
2016,8,15,10,30,11.0,236.0,2.5,24.0,246.0,198.18,150.03
2016,8,15,10,45,5.5,164.0,2.45,24.5,169.0,138.78,103.81
2016,8,15,11,0,0.0,92.0,2.4,25.0,92.0,76.88,55.27
2016,8,15,11,15,0.0,78.0,2.3,25.0,78.0,65.27,46.14
2016,8,15,11,30,0.0,64.0,2.2,25.0,64.0,53.57,36.89
2016,8,15,11,45,4.5,131.5,2.15,25.0,136.0,113.33,83.77
2016,8,15,12,0,9.0,199.0,2.1,25.0,208.0,173.83,130.34
2016,8,15,12,15,8.5,191.0,2.05,25.0,199.5,167.48,125.31
2016,8,15,12,30,8.0,183.0,2.0,25.0,191.0,160.97,120.32
2016,8,15,12,45,7.5,178.0,2.0,25.0,185.5,156.85,117.18
2016,8,15,13,0,7.0,173.0,2.0,25.0,180.0,152.59,113.94
2016,8,15,13,15,6.0,167.0,1.95,25.0,173.0,146.88,109.58
2016,8,15,13,30,5.0,161.0,1.9,25.0,166.0,141.04,105.11
2016,8,15,13,45,6.5,173.5,1.9,25.0,179.5,153.52,114.87
2016,8,15,14,0,8.0,186.0,1.9,25.0,193.0,166.13,124.7
2016,8,15,14,15,8.5,197.0,1.9,25.0,204.5,176.59,132.85
2016,8,15,14,30,9.0,208.0,1.9,25.0,216.0,187.2,141.15
2016,8,15,14,45,14.0,244.0,1.9,25.0,256.0,225.2,170.47
2016,8,15,15,0,19.0,280.0,1.9,25.0,296.0,264.45,200.48
2016,8,15,15,15,11.5,226.5,1.9,25.0,236.0,208.04,157.75
2016,8,15,15,30,4.0,173.0,1.9,25.0,176.0,152.19,114.93
2016,8,15,15,45,24.5,219.0,1.95,25.0,235.5,229.16,175.65
2016,8,15,16,0,45.0,265.0,2.0,25.0,295.0,298.7,229.51
2016,8,15,16,15,155.0,249.5,1.95,24.5,338.5,398.97,309.38
2016,8,15,16,30,265.0,234.0,1.9,24.0,382.0,491.8,381.88
2016,8,15,16,45,202.0,213.5,1.9,24.0,320.0,394.21,308.65
2016,8,15,17,0,139.0,193.0,1.9,24.0,258.0,317.87,250.4
2016,8,15,17,15,127.0,169.0,1.85,23.5,222.0,279.42,221.78
2016,8,15,17,30,115.0,145.0,1.8,23.0,186.0,241.38,192.56
2016,8,15,17,45,98.0,120.5,1.75,23.0,151.0,199.95,159.37
2016,8,15,18,0,81.0,96.0,1.7,23.0,116.0,159.53,126.19
2016,8,15,18,15,56.5,72.5,1.65,23.0,84.5,107.83,83.09
2016,8,15,18,30,32.0,49.0,1.6,23.0,53.0,68.36,49.53
2016,8,15,18,45,16.0,28.0,1.55,23.0,30.0,36.98,20.72
2016,8,15,19,0,0.0,7.0,1.5,23.0,7.0,5.97,0.0
2016,8,15,19,15,0.0,3.5,1.55,22.5,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,13.0,2.55,21.0,13.0,10.72,0.0
2016,8,16,6,30,0.0,26.0,2.6,21.0,26.0,21.41,11.64
2016,8,16,6,45,0.5,47.5,2.65,21.5,47.5,38.12,26.91
2016,8,16,7,0,1.0,69.0,2.7,22.0,69.0,54.62,41.57
2016,8,16,7,15,11.0,91.0,2.75,22.0,94.5,71.39,56.31
2016,8,16,7,30,21.0,113.0,2.8,22.0,120.0,88.05,70.68
2016,8,16,7,45,44.0,140.5,2.85,22.5,158.5,104.41,84.34
2016,8,16,8,0,67.0,168.0,2.9,23.0,197.0,122.82,99.44
2016,8,16,8,15,33.5,149.5,2.85,23.0,164.0,112.88,90.68
2016,8,16,8,30,0.0,131.0,2.8,23.0,131.0,105.22,83.9
2016,8,16,8,45,11.0,177.5,2.8,23.5,184.5,139.57,106.92
2016,8,16,9,0,22.0,224.0,2.8,24.0,238.0,175.83,134.14
2016,8,16,9,15,20.0,234.5,2.7,24.0,248.0,187.04,142.38
2016,8,16,9,30,18.0,245.0,2.6,24.0,258.0,197.82,150.45
2016,8,16,9,45,17.0,253.5,2.55,24.5,266.5,207.05,157.01
2016,8,16,10,0,16.0,262.0,2.5,25.0,275.0,216.03,163.34
2016,8,16,10,15,20.0,287.0,2.35,25.0,303.5,239.52,180.86
2016,8,16,10,30,24.0,312.0,2.2,25.0,332.0,263.78,198.79
2016,8,16,10,45,27.0,321.0,2.1,25.5,344.5,273.79,205.59
2016,8,16,11,0,30.0,330.0,2.0,26.0,357.0,287.42,215.1
2016,8,16,11,15,30.5,338.0,1.9,26.0,366.0,299.06,223.45
2016,8,16,11,30,31.0,346.0,1.8,26.0,375.0,310.81,231.85
2016,8,16,11,45,40.0,371.5,1.7,26.5,409.5,343.56,255.15
2016,8,16,12,0,49.0,397.0,1.6,27.0,444.0,377.73,279.03
2016,8,16,12,15,49.0,399.5,1.55,27.0,447.0,385.9,284.59
2016,8,16,12,30,49.0,402.0,1.5,27.0,450.0,393.86,290.15
2016,8,16,12,45,44.0,405.5,1.5,27.0,448.5,398.14,293.06
2016,8,16,13,0,39.0,409.0,1.5,27.0,447.0,401.93,295.66
2016,8,16,13,15,21.5,282.0,1.55,27.0,303.5,272.22,201.99
2016,8,16,13,30,4.0,155.0,1.6,27.0,160.0,134.95,99.25
2016,8,16,13,45,2.0,131.5,1.7,27.0,134.0,112.92,82.64
2016,8,16,14,0,0.0,108.0,1.8,27.0,108.0,90.83,65.61
2016,8,16,14,15,0.0,74.5,1.85,27.0,74.5,62.28,43.47
2016,8,16,14,30,0.0,41.0,1.9,27.0,41.0,34.19,21.45
2016,8,16,14,45,0.0,33.0,2.0,27.0,33.0,27.48,16.2
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,20.79,10.92
2016,8,16,15,15,3.0,106.5,2.2,26.5,108.5,92.13,67.61
2016,8,16,15,30,6.0,188.0,2.3,26.0,192.0,167.89,127.06
2016,8,16,15,45,3.0,127.5,2.4,26.0,129.5,110.53,82.42
2016,8,16,16,0,0.0,67.0,2.5,26.0,67.0,55.67,39.1
2016,8,16,16,15,0.0,103.5,2.5,25.5,103.5,86.69,64.19
2016,8,16,16,30,0.0,140.0,2.5,25.0,140.0,120.54,91.54
2016,8,16,16,45,3.5,145.5,2.55,25.0,147.0,129.91,99.45
2016,8,16,17,0,7.0,151.0,2.6,25.0,154.0,140.09,108.06
2016,8,16,17,15,3.5,131.5,2.45,24.5,133.0,119.89,92.29
2016,8,16,17,30,0.0,112.0,2.3,24.0,112.0,99.93,76.47
2016,8,16,17,45,0.0,91.0,2.2,24.0,91.0,80.86,61.05
2016,8,16,18,0,0.0,70.0,2.1,24.0,70.0,61.6,45.17
2016,8,16,18,15,0.0,51.0,1.95,23.5,51.0,44.23,30.67
2016,8,16,18,30,0.0,32.0,1.8,23.0,32.0,26.46,15.69
2016,8,16,18,45,0.0,18.5,1.7,23.0,18.5,15.26,4.92
2016,8,16,19,0,0.0,5.0,1.6,23.0,5.0,4.27,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,4.0,2.3,23.0,4.0,3.28,0.0
2016,8,17,6,30,0.0,8.0,2.4,23.0,8.0,6.56,0.0
2016,8,17,6,45,0.0,15.5,2.5,23.5,15.5,12.75,5.17
2016,8,17,7,0,0.0,23.0,2.6,24.0,23.0,18.94,10.66
2016,8,17,7,15,0.0,31.5,2.7,24.0,31.5,25.98,16.85
2016,8,17,7,30,0.0,40.0,2.8,24.0,40.0,33.04,22.97
2016,8,17,7,45,21.5,100.5,2.95,24.5,109.5,78.8,62.01
2016,8,17,8,0,43.0,161.0,3.1,25.0,179.0,118.42,95.02
2016,8,17,8,15,35.0,177.5,3.15,25.0,194.0,129.78,104.09
2016,8,17,8,30,27.0,194.0,3.2,25.0,209.0,140.81,112.83
2016,8,17,8,45,70.0,234.0,3.25,25.5,276.0,169.24,128.28
2016,8,17,9,0,113.0,274.0,3.3,26.0,343.0,207.64,154.21
2016,8,17,9,15,109.0,297.0,3.3,26.0,368.0,234.5,174.13
2016,8,17,9,30,105.0,320.0,3.3,26.0,393.0,261.12,194.57
2016,8,17,9,45,199.5,335.5,3.3,26.5,485.5,306.52,226.08
2016,8,17,10,0,294.0,351.0,3.3,27.0,578.0,364.93,268.41
2016,8,17,10,15,252.0,379.0,3.3,27.0,579.5,391.76,290.27
2016,8,17,10,30,210.0,407.0,3.3,27.0,581.0,416.81,309.89
2016,8,17,10,45,136.5,407.0,3.3,27.5,521.5,396.55,295.12
2016,8,17,11,0,63.0,407.0,3.3,28.0,462.0,367.36,273.03
2016,8,17,11,15,52.5,402.5,3.3,28.0,449.5,365.2,271.42
2016,8,17,11,30,42.0,398.0,3.3,28.0,437.0,361.45,268.48
2016,8,17,11,45,27.0,319.0,3.3,28.0,344.5,290.31,216.12
2016,8,17,12,0,12.0,240.0,3.3,28.0,252.0,210.73,156.66
2016,8,17,12,15,6.0,184.5,3.3,28.0,190.5,160.05,118.33
2016,8,17,12,30,0.0,129.0,3.3,28.0,129.0,108.49,78.78
2016,8,17,12,45,13.0,248.5,3.3,28.5,261.5,222.24,165.4
2016,8,17,13,0,26.0,368.0,3.3,29.0,394.0,352.79,261.36
2016,8,17,13,15,89.5,420.0,3.25,29.0,504.5,464.23,343.13
2016,8,17,13,30,153.0,472.0,3.2,29.0,615.0,595.68,436.55
2016,8,17,13,45,289.5,423.5,3.2,29.0,686.0,703.57,514.54
2016,8,17,14,0,426.0,375.0,3.2,29.0,757.0,811.92,591.16
2016,8,17,14,15,437.5,357.0,3.15,28.5,739.5,814.11,594.08
2016,8,17,14,30,449.0,339.0,3.1,28.0,722.0,813.56,596.02
2016,8,17,14,45,269.0,355.0,3.1,28.0,582.0,639.71,474.06
2016,8,17,15,0,89.0,371.0,3.1,28.0,442.0,444.67,332.25
2016,8,17,15,15,82.5,348.0,3.05,28.0,411.5,416.98,313.5
2016,8,17,15,30,76.0,325.0,3.0,28.0,381.0,388.83,293.57
2016,8,17,15,45,115.5,309.0,2.95,28.0,387.0,429.98,325.87
2016,8,17,16,0,155.0,293.0,2.9,28.0,393.0,449.6,342.2
2016,8,17,16,15,88.0,246.5,2.8,27.5,302.0,320.01,245.71
2016,8,17,16,30,21.0,200.0,2.7,27.0,211.0,197.42,151.29
2016,8,17,16,45,45.5,192.0,2.65,27.0,214.0,226.3,175.36
2016,8,17,17,0,70.0,184.0,2.6,27.0,217.0,239.32,186.72
2016,8,17,17,15,66.5,159.5,2.45,26.5,187.0,210.17,164.66
2016,8,17,17,30,63.0,135.0,2.3,26.0,157.0,180.9,142.11
2016,8,17,17,45,53.0,111.5,2.15,25.5,127.5,148.53,116.33
2016,8,17,18,0,43.0,88.0,2.0,25.0,98.0,116.64,90.3
2016,8,17,18,15,27.0,65.5,1.9,24.5,71.5,83.19,62.36
2016,8,17,18,30,11.0,43.0,1.8,24.0,45.0,45.61,30.9
2016,8,17,18,45,5.5,24.5,1.75,24.0,25.5,24.63,10.61
2016,8,17,19,0,0.0,6.0,1.7,24.0,6.0,5.12,0.0
2016,8,17,19,15,0.0,3.0,1.8,23.5,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,7.0,1.3,22.0,7.0,5.97,0.0
2016,8,18,6,30,0.0,14.0,1.4,22.0,14.0,11.52,3.52
2016,8,18,6,45,0.0,26.5,1.55,22.5,26.5,21.86,12.97
2016,8,18,7,0,0.0,39.0,1.7,23.0,39.0,32.23,22.17
2016,8,18,7,15,0.0,54.0,1.75,23.0,54.0,44.71,33.14
2016,8,18,7,30,0.0,69.0,1.8,23.0,69.0,56.75,43.56
2016,8,18,7,45,0.0,86.5,1.9,23.5,86.5,70.49,55.14
2016,8,18,8,0,0.0,104.0,2.0,24.0,104.0,84.09,66.37
2016,8,18,8,15,0.0,119.0,2.05,24.0,119.0,95.76,75.94
2016,8,18,8,30,0.0,134.0,2.1,24.0,134.0,107.32,85.32
2016,8,18,8,45,0.5,147.5,2.2,24.5,148.0,118.04,89.56
2016,8,18,9,0,1.0,161.0,2.3,25.0,162.0,129.27,97.89
2016,8,18,9,15,24.5,226.5,2.3,25.0,243.5,182.31,137.97
2016,8,18,9,30,48.0,292.0,2.3,25.0,325.0,230.1,173.42
2016,8,18,9,45,91.0,330.0,2.3,25.5,398.0,276.35,206.71
2016,8,18,10,0,134.0,368.0,2.3,26.0,471.0,324.27,241.4
2016,8,18,10,15,176.0,386.5,2.25,26.0,528.5,369.67,274.81
2016,8,18,10,30,218.0,405.0,2.2,26.0,586.0,420.08,311.86
2016,8,18,10,45,150.5,413.5,2.15,26.5,541.0,409.56,304.0
2016,8,18,11,0,83.0,422.0,2.1,27.0,496.0,391.24,289.92
2016,8,18,11,15,183.5,434.5,2.05,27.0,602.5,476.25,352.0
2016,8,18,11,30,284.0,447.0,2.0,27.0,709.0,573.21,420.91
2016,8,18,11,45,259.0,460.5,1.95,27.0,702.0,587.41,429.78
2016,8,18,12,0,234.0,474.0,1.9,27.0,695.0,593.73,433.61
2016,8,18,12,15,223.0,479.0,1.85,27.0,690.5,605.5,441.38
2016,8,18,12,30,212.0,484.0,1.8,27.0,686.0,615.7,447.95
2016,8,18,12,45,194.5,484.0,1.8,27.0,669.0,614.12,446.64
2016,8,18,13,0,177.0,484.0,1.8,27.0,652.0,610.5,444.01
2016,8,18,13,15,213.0,473.0,1.75,27.0,673.0,644.2,468.0
2016,8,18,13,30,249.0,462.0,1.7,27.0,694.0,692.89,501.38
2016,8,18,13,45,236.0,453.5,1.7,27.0,669.5,666.55,483.78
2016,8,18,14,0,223.0,445.0,1.7,27.0,645.0,653.4,475.43
2016,8,18,14,15,117.0,341.5,1.7,27.0,446.5,451.35,334.42
2016,8,18,14,30,11.0,238.0,1.7,27.0,248.0,216.46,161.28
2016,8,18,14,45,16.5,264.0,1.75,27.0,278.0,246.51,185.05
2016,8,18,15,0,22.0,290.0,1.8,27.0,308.0,277.5,208.64
2016,8,18,15,15,11.0,212.0,1.85,26.5,221.0,194.47,146.49
2016,8,18,15,30,0.0,134.0,1.9,26.0,134.0,113.41,84.24
2016,8,18,15,45,3.0,161.0,1.95,26.0,163.0,140.9,106.22
2016,8,18,16,0,6.0,188.0,2.0,26.0,192.0,169.64,129.0
2016,8,18,16,15,37.5,209.0,2.0,26.0,230.0,234.48,180.68
2016,8,18,16,30,69.0,230.0,2.0,26.0,268.0,287.5,222.64
2016,8,18,16,45,75.5,207.5,2.05,26.0,245.0,269.42,209.68
2016,8,18,17,0,82.0,185.0,2.1,26.0,222.0,250.54,196.13
2016,8,18,17,15,77.5,160.0,2.0,25.5,191.0,219.58,172.79
2016,8,18,17,30,73.0,135.0,1.9,25.0,160.0,188.53,148.83
2016,8,18,17,45,62.0,111.0,1.85,25.0,130.0,154.41,121.38
2016,8,18,18,0,51.0,87.0,1.8,25.0,100.0,120.8,93.72
2016,8,18,18,15,33.0,64.5,1.85,24.5,72.0,85.79,64.47
2016,8,18,18,30,15.0,42.0,1.9,24.0,44.0,51.6,35.58
2016,8,18,18,45,7.5,24.0,1.95,24.0,25.0,28.17,11.87
2016,8,18,19,0,0.0,6.0,2.0,24.0,6.0,5.12,0.0
2016,8,18,19,15,0.0,3.0,2.1,23.5,3.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,61.5,17.5,2.0,23.0,23.0,14.94,0.0
2016,8,19,6,30,123.0,35.0,2.2,23.0,46.0,27.13,15.65
2016,8,19,6,45,227.5,50.5,2.4,23.5,90.0,38.33,26.75
2016,8,19,7,0,332.0,66.0,2.6,24.0,134.0,49.63,36.91
2016,8,19,7,15,402.5,77.5,2.8,24.0,185.0,57.65,44.07
2016,8,19,7,30,473.0,89.0,3.0,24.0,236.0,65.48,50.85
2016,8,19,7,45,370.5,125.0,3.2,24.5,254.0,87.74,69.6
2016,8,19,8,0,268.0,161.0,3.4,25.0,272.0,112.09,89.73
2016,8,19,8,15,461.0,137.0,3.5,25.5,361.5,93.32,73.48
2016,8,19,8,30,654.0,113.0,3.6,26.0,451.0,77.48,59.82
2016,8,19,8,45,437.0,191.5,3.7,26.5,427.5,138.8,96.6
2016,8,19,9,0,220.0,270.0,3.8,27.0,404.0,210.64,151.86
2016,8,19,9,15,489.0,196.5,3.8,27.0,526.5,218.7,145.76
2016,8,19,9,30,758.0,123.0,3.8,27.0,649.0,271.09,178.5
2016,8,19,9,45,514.0,239.5,3.8,27.5,606.0,328.3,233.54
2016,8,19,10,0,270.0,356.0,3.8,28.0,563.0,361.73,265.99
2016,8,19,10,15,148.5,338.0,3.75,28.0,452.5,324.95,241.69
2016,8,19,10,30,27.0,320.0,3.7,28.0,342.0,268.83,200.92
2016,8,19,10,45,432.0,224.0,3.7,28.5,603.5,415.9,311.24
2016,8,19,11,0,837.0,128.0,3.7,29.0,865.0,603.14,448.99
2016,8,19,11,15,842.0,129.0,3.65,29.0,886.5,651.37,484.6
2016,8,19,11,30,847.0,130.0,3.6,29.0,908.0,697.81,518.69
2016,8,19,11,45,836.0,140.5,3.6,29.0,918.0,738.2,547.69
2016,8,19,12,0,825.0,151.0,3.6,29.0,928.0,775.25,573.55
2016,8,19,12,15,582.5,299.5,3.55,29.0,850.0,756.66,555.57
2016,8,19,12,30,340.0,448.0,3.5,29.0,772.0,702.23,512.55
2016,8,19,12,45,303.0,459.0,3.45,29.5,747.0,698.43,508.52
2016,8,19,13,0,266.0,470.0,3.4,30.0,722.0,691.39,501.92
2016,8,19,13,15,334.5,435.5,3.35,29.5,748.5,736.46,535.82
2016,8,19,13,30,403.0,401.0,3.3,29.0,775.0,781.36,569.2
2016,8,19,13,45,599.0,279.0,3.25,29.0,821.0,882.29,642.25
2016,8,19,14,0,795.0,157.0,3.2,29.0,867.0,956.59,692.87
2016,8,19,14,15,617.0,249.0,3.1,29.0,790.0,891.77,648.72
2016,8,19,14,30,439.0,341.0,3.0,29.0,713.0,808.48,589.07
2016,8,19,14,45,262.0,354.0,2.95,29.0,573.5,633.98,467.68
2016,8,19,15,0,85.0,367.0,2.9,29.0,434.0,437.89,325.72
2016,8,19,15,15,124.5,353.0,2.7,29.0,445.5,484.08,361.32
2016,8,19,15,30,164.0,339.0,2.5,29.0,457.0,508.89,380.47
2016,8,19,15,45,337.0,273.5,2.4,29.0,494.5,618.66,463.8
2016,8,19,16,0,510.0,208.0,2.3,29.0,532.0,719.25,537.93
2016,8,19,16,15,369.0,221.0,2.15,28.5,445.0,577.49,437.25
2016,8,19,16,30,228.0,234.0,2.0,28.0,358.0,445.96,341.54
2016,8,19,16,45,296.0,197.5,1.9,28.0,340.5,472.64,364.35
2016,8,19,17,0,364.0,161.0,1.8,28.0,323.0,474.86,368.33
2016,8,19,17,15,441.0,125.5,1.7,27.5,295.5,494.78,385.48
2016,8,19,17,30,518.0,90.0,1.6,27.0,268.0,495.47,387.75
2016,8,19,17,45,459.0,80.0,1.55,27.0,216.0,420.41,330.18
2016,8,19,18,0,400.0,70.0,1.5,27.0,164.0,345.32,270.94
2016,8,19,18,15,309.0,57.0,1.55,26.5,117.5,260.28,202.19
2016,8,19,18,30,218.0,44.0,1.6,26.0,71.0,185.05,138.7
2016,8,19,18,45,109.0,22.0,1.7,26.0,35.5,92.4,46.19
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,5.0,1.85,23.0,5.0,4.27,0.0
2016,8,20,6,30,0.0,10.0,1.9,23.0,10.0,8.21,0.75
2016,8,20,6,45,0.0,21.0,2.0,23.5,21.0,17.3,9.0
2016,8,20,7,0,0.0,32.0,2.1,24.0,32.0,26.41,17.05
2016,8,20,7,15,0.0,44.0,2.15,24.0,44.0,36.37,25.81
2016,8,20,7,30,0.0,56.0,2.2,24.0,56.0,46.36,34.45
2016,8,20,7,45,0.0,65.0,2.3,24.5,65.0,53.86,40.73
2016,8,20,8,0,0.0,74.0,2.4,25.0,74.0,61.38,46.9
2016,8,20,8,15,0.0,95.0,2.5,25.0,95.0,78.02,60.77
2016,8,20,8,30,0.0,116.0,2.6,25.0,116.0,94.2,74.09
2016,8,20,8,45,4.5,154.5,2.75,25.5,157.5,123.23,93.31
2016,8,20,9,0,9.0,193.0,2.9,26.0,199.0,153.16,116.0
2016,8,20,9,15,12.0,213.0,2.9,26.0,221.0,170.63,129.03
2016,8,20,9,30,15.0,233.0,2.9,26.0,243.0,188.68,142.54
2016,8,20,9,45,13.5,234.0,2.95,26.0,243.5,191.79,144.71
2016,8,20,10,0,12.0,235.0,3.0,26.0,244.0,194.38,146.52
2016,8,20,10,15,16.5,267.0,2.95,26.0,280.5,223.13,168.2
2016,8,20,10,30,21.0,299.0,2.9,26.0,317.0,252.82,190.37
2016,8,20,10,45,26.5,327.0,2.9,26.5,350.0,279.36,209.65
2016,8,20,11,0,32.0,355.0,2.9,27.0,383.0,309.69,231.57
2016,8,20,11,15,31.0,360.5,2.85,27.0,388.5,318.97,238.16
2016,8,20,11,30,30.0,366.0,2.8,27.0,394.0,328.11,244.7
2016,8,20,11,45,23.5,334.5,2.8,27.0,356.5,301.81,225.16
2016,8,20,12,0,17.0,303.0,2.8,27.0,319.0,268.05,200.07
2016,8,20,12,15,17.0,306.0,2.7,27.0,322.5,272.49,203.37
2016,8,20,12,30,17.0,309.0,2.6,27.0,326.0,276.85,206.54
2016,8,20,12,45,18.0,317.0,2.55,27.5,334.5,286.4,213.19
2016,8,20,13,0,19.0,325.0,2.5,28.0,343.0,296.03,219.87
