Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,15,14.5,265.0,2.45,27.5,278.5,240.32,179.03
2016,8,20,13,30,10.0,205.0,2.4,27.0,214.0,184.17,137.27
2016,8,20,13,45,5.0,165.5,2.35,27.0,170.0,145.27,107.66
2016,8,20,14,0,0.0,126.0,2.3,27.0,126.0,106.29,77.61
2016,8,20,14,15,2.5,148.0,2.15,27.0,150.5,127.84,94.5
2016,8,20,14,30,5.0,170.0,2.0,27.0,175.0,149.73,111.52
2016,8,20,14,45,2.5,145.0,1.95,27.0,147.5,125.34,92.77
2016,8,20,15,0,0.0,120.0,1.9,27.0,120.0,101.01,73.99
2016,8,20,15,15,0.0,82.0,1.75,26.5,82.0,68.34,48.7
2016,8,20,15,30,0.0,44.0,1.6,26.0,44.0,36.56,23.68
2016,8,20,15,45,0.0,35.5,1.45,26.0,35.5,29.45,18.08
2016,8,20,16,0,0.0,27.0,1.3,26.0,27.0,22.37,12.44
2016,8,20,16,15,0.0,38.5,1.15,25.5,38.5,31.89,20.26
2016,8,20,16,30,0.0,50.0,1.0,25.0,50.0,41.43,28.14
2016,8,20,16,45,0.0,28.5,0.85,25.0,28.5,23.55,13.67
2016,8,20,17,0,0.0,7.0,0.7,25.0,7.0,5.77,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.0,6.0,4.94,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,4.11,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.28,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.46,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.64,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.82,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.41,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.27,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,8.21,0.73
2016,8,21,6,45,0.0,19.5,2.6,21.0,19.5,16.05,8.05
2016,8,21,7,0,0.0,29.0,2.6,21.0,29.0,23.92,15.14
2016,8,21,7,15,0.0,40.0,2.55,21.0,40.0,33.04,23.26
2016,8,21,7,30,0.0,51.0,2.5,21.0,51.0,42.19,31.28
2016,8,21,7,45,0.0,51.5,2.5,21.5,51.5,42.6,31.51
2016,8,21,8,0,0.0,52.0,2.5,22.0,52.0,43.03,31.7
2016,8,21,8,15,0.0,83.0,2.55,22.0,83.0,68.86,53.73
2016,8,21,8,30,0.0,114.0,2.6,22.0,114.0,92.7,73.76
2016,8,21,8,45,0.0,115.5,2.65,22.5,115.5,94.42,71.39
2016,8,21,9,0,0.0,117.0,2.7,23.0,117.0,96.1,72.34
2016,8,21,9,15,29.0,207.5,2.6,23.0,227.5,164.14,124.81
2016,8,21,9,30,58.0,298.0,2.5,23.0,338.0,237.2,180.14
2016,8,21,9,45,81.0,329.0,2.45,23.5,389.0,273.82,206.92
2016,8,21,10,0,104.0,360.0,2.4,24.0,440.0,313.99,236.46
2016,8,21,10,15,95.0,375.5,2.1,24.0,451.5,332.99,250.61
2016,8,21,10,30,86.0,391.0,1.8,24.0,463.0,350.94,263.6
2016,8,21,10,45,130.5,415.0,1.5,24.5,528.0,402.37,300.1
2016,8,21,11,0,175.0,439.0,1.2,25.0,593.0,460.99,340.58
2016,8,21,11,15,95.0,359.0,0.95,25.0,443.0,362.26,268.66
2016,8,21,11,30,15.0,279.0,0.7,25.0,293.0,242.86,180.36
2016,8,21,11,45,15.0,278.5,0.45,25.5,292.5,244.23,181.01
2016,8,21,12,0,15.0,278.0,0.2,26.0,292.0,245.49,180.82
2016,8,21,12,15,15.0,281.0,0.5,26.0,295.0,249.63,184.65
2016,8,21,12,30,15.0,284.0,0.8,26.0,298.0,253.72,188.29
2016,8,21,12,45,18.5,315.0,1.1,26.0,332.5,285.25,212.05
2016,8,21,13,0,22.0,346.0,1.4,26.0,367.0,317.52,236.13
2016,8,21,13,15,21.5,339.0,1.55,26.0,359.5,312.7,232.84
2016,8,21,13,30,21.0,332.0,1.7,26.0,352.0,307.63,229.55
2016,8,21,13,45,40.0,369.0,1.9,26.0,405.5,379.68,283.23
2016,8,21,14,0,59.0,406.0,2.1,26.0,459.0,438.71,326.65
2016,8,21,14,15,89.0,409.0,2.2,26.0,485.5,475.59,354.42
2016,8,21,14,30,119.0,412.0,2.3,26.0,512.0,532.13,396.0
2016,8,21,14,45,62.5,298.5,2.45,26.0,351.0,342.89,258.98
2016,8,21,15,0,6.0,185.0,2.6,26.0,190.0,164.67,123.7
2016,8,21,15,15,30.5,246.0,2.6,25.5,268.5,261.54,199.79
2016,8,21,15,30,55.0,307.0,2.6,25.0,347.0,351.7,269.06
2016,8,21,15,45,66.5,291.5,2.65,25.0,336.5,348.45,267.54
2016,8,21,16,0,78.0,276.0,2.7,25.0,326.0,344.54,265.91
2016,8,21,16,15,46.0,231.5,2.65,25.0,260.5,268.21,207.62
2016,8,21,16,30,14.0,187.0,2.6,25.0,195.0,179.33,138.32
2016,8,21,16,45,61.0,185.0,2.55,25.0,213.0,233.06,182.8
2016,8,21,17,0,108.0,183.0,2.5,25.0,231.0,285.87,225.67
2016,8,21,17,15,101.5,157.5,2.35,24.5,197.5,250.6,198.72
2016,8,21,17,30,95.0,132.0,2.2,24.0,164.0,215.23,171.31
2016,8,21,17,45,81.0,108.0,2.1,24.0,132.0,176.86,140.27
2016,8,21,18,0,67.0,84.0,2.0,24.0,100.0,128.55,100.52
2016,8,21,18,15,44.5,61.5,1.9,23.5,71.0,90.15,68.16
2016,8,21,18,30,22.0,39.0,1.8,23.0,42.0,52.85,36.3
2016,8,21,18,45,11.0,19.5,1.7,23.0,21.0,23.99,4.31
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.75,22.0,1.0,0.85,0.0
2016,8,22,6,30,0.0,2.0,1.9,22.0,2.0,1.64,0.0
2016,8,22,6,45,0.0,5.0,2.1,22.5,5.0,4.1,0.0
2016,8,22,7,0,0.0,8.0,2.3,23.0,8.0,6.57,0.01
2016,8,22,7,15,0.0,11.5,2.35,23.5,11.5,9.45,2.55
2016,8,22,7,30,0.0,15.0,2.4,24.0,15.0,12.34,5.06
2016,8,22,7,45,0.0,18.0,2.45,24.5,18.0,14.83,7.18
2016,8,22,8,0,0.0,21.0,2.5,25.0,21.0,17.32,9.26
2016,8,22,8,15,6.5,99.0,2.6,25.5,102.5,81.08,63.28
2016,8,22,8,30,13.0,177.0,2.7,26.0,184.0,136.91,109.24
2016,8,22,8,45,49.5,221.0,2.85,26.5,250.5,161.72,122.08
2016,8,22,9,0,86.0,265.0,3.0,27.0,317.0,200.84,149.34
2016,8,22,9,15,64.0,274.0,3.05,27.0,315.0,213.99,159.68
2016,8,22,9,30,42.0,283.0,3.1,27.0,313.0,223.78,167.84
2016,8,22,9,45,47.5,307.0,3.2,27.0,342.5,249.11,186.88
2016,8,22,10,0,53.0,331.0,3.3,27.0,372.0,275.59,206.72
2016,8,22,10,15,122.5,367.5,3.35,27.0,467.5,336.74,251.7
2016,8,22,10,30,192.0,404.0,3.4,27.0,563.0,410.45,306.02
2016,8,22,10,45,507.5,270.5,3.45,27.5,710.5,496.95,370.5
2016,8,22,11,0,823.0,137.0,3.5,28.0,858.0,607.58,453.4
2016,8,22,11,15,573.5,287.5,3.5,28.0,795.5,617.71,458.7
2016,8,22,11,30,324.0,438.0,3.5,28.0,733.0,599.16,442.22
2016,8,22,11,45,244.5,457.5,3.55,28.5,682.5,579.72,427.02
2016,8,22,12,0,165.0,477.0,3.6,29.0,632.0,547.18,402.14
2016,8,22,12,15,198.0,477.0,3.6,29.0,663.5,587.95,431.78
2016,8,22,12,30,231.0,477.0,3.6,29.0,695.0,630.22,461.95
2016,8,22,12,45,233.5,475.0,3.6,29.0,694.5,644.8,472.17
2016,8,22,13,0,236.0,473.0,3.6,29.0,694.0,658.28,481.79
2016,8,22,13,15,547.0,299.5,3.6,29.0,805.0,824.08,604.0
2016,8,22,13,30,858.0,126.0,3.6,29.0,916.0,951.08,691.37
2016,8,22,13,45,853.5,125.0,3.6,29.0,896.5,961.52,697.77
2016,8,22,14,0,849.0,124.0,3.6,29.0,877.0,968.2,702.74
2016,8,22,14,15,515.0,269.0,3.6,29.0,721.5,810.39,595.5
2016,8,22,14,30,181.0,414.0,3.6,29.0,566.0,596.46,440.19
2016,8,22,14,45,498.5,266.0,3.6,29.0,660.5,798.51,591.45
2016,8,22,15,0,816.0,118.0,3.6,29.0,755.0,940.73,690.13
2016,8,22,15,15,803.5,115.5,3.6,29.0,714.5,931.47,684.34
2016,8,22,15,30,791.0,113.0,3.6,29.0,674.0,906.87,669.6
2016,8,22,15,45,711.0,138.0,3.6,29.0,616.0,852.74,634.96
2016,8,22,16,0,631.0,163.0,3.6,29.0,558.0,792.55,595.83
2016,8,22,16,15,668.0,132.5,3.4,28.5,519.0,775.71,586.7
2016,8,22,16,30,705.0,102.0,3.2,28.0,480.0,751.95,572.4
2016,8,22,16,45,672.5,98.0,3.05,28.0,426.5,697.21,535.13
2016,8,22,17,0,640.0,94.0,2.9,28.0,373.0,642.17,497.16
2016,8,22,17,15,597.0,87.5,2.7,27.5,319.0,576.41,451.07
2016,8,22,17,30,554.0,81.0,2.5,27.0,265.0,512.1,403.51
2016,8,22,17,45,488.0,72.5,2.35,27.0,212.0,432.4,341.69
2016,8,22,18,0,422.0,64.0,2.2,27.0,159.0,357.3,281.23
2016,8,22,18,15,325.0,51.5,2.25,26.5,112.0,263.54,204.83
2016,8,22,18,30,228.0,39.0,2.3,26.0,65.0,185.25,137.34
2016,8,22,18,45,114.0,19.5,2.35,25.5,32.5,89.1,19.71
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,66.0,16.0,3.7,24.0,21.5,13.66,0.0
2016,8,23,6,30,132.0,32.0,3.8,24.0,43.0,24.93,13.01
2016,8,23,6,45,239.0,48.0,3.9,24.0,87.0,36.59,25.09
2016,8,23,7,0,346.0,64.0,4.0,24.0,131.0,48.35,35.74
2016,8,23,7,15,419.5,74.5,4.2,24.5,183.0,55.75,42.32
2016,8,23,7,30,493.0,85.0,4.4,25.0,235.0,64.7,49.97
2016,8,23,7,45,246.5,49.5,4.6,25.5,124.5,35.81,25.12
2016,8,23,8,0,0.0,14.0,4.8,26.0,14.0,11.54,4.23
2016,8,23,8,15,340.0,61.0,4.9,26.0,234.0,40.76,29.09
2016,8,23,8,30,680.0,108.0,5.0,26.0,454.0,74.8,57.66
2016,8,23,8,45,715.5,108.5,5.1,26.5,507.5,102.27,59.95
2016,8,23,9,0,751.0,109.0,5.2,27.0,561.0,163.03,93.57
2016,8,23,9,15,769.5,112.5,5.2,27.0,609.0,220.43,136.24
2016,8,23,9,30,788.0,116.0,5.2,27.0,657.0,279.63,185.35
2016,8,23,9,45,546.0,230.0,5.2,27.5,616.5,337.08,240.94
2016,8,23,10,0,304.0,344.0,5.2,28.0,576.0,370.24,273.4
2016,8,23,10,15,577.5,230.5,5.2,28.0,697.0,428.31,316.35
2016,8,23,10,30,851.0,117.0,5.2,28.0,818.0,514.34,382.78
2016,8,23,10,45,862.0,116.5,5.25,28.5,848.5,569.07,426.03
2016,8,23,11,0,873.0,116.0,5.3,29.0,879.0,622.92,467.42
2016,8,23,11,15,878.0,117.0,5.25,29.0,901.0,672.97,505.56
2016,8,23,11,30,883.0,118.0,5.2,29.0,923.0,721.11,541.39
2016,8,23,11,45,884.5,120.0,5.2,29.5,936.5,765.39,572.65
2016,8,23,12,0,886.0,122.0,5.2,30.0,950.0,807.12,599.92
2016,8,23,12,15,887.0,122.0,5.2,30.0,955.0,844.03,624.87
2016,8,23,12,30,888.0,122.0,5.2,30.0,960.0,878.0,647.76
2016,8,23,12,45,887.5,122.0,5.2,30.5,957.0,907.58,666.25
2016,8,23,13,0,887.0,122.0,5.2,31.0,954.0,933.84,682.46
2016,8,23,13,15,884.5,121.5,5.15,31.0,942.5,954.32,695.91
2016,8,23,13,30,882.0,121.0,5.1,31.0,931.0,971.13,707.01
2016,8,23,13,45,877.0,120.5,5.1,31.0,911.0,981.77,714.5
2016,8,23,14,0,872.0,120.0,5.1,31.0,891.0,988.55,719.62
2016,8,23,14,15,865.5,118.5,5.05,31.0,863.5,988.99,720.35
2016,8,23,14,30,859.0,117.0,5.0,31.0,836.0,985.55,718.71
2016,8,23,14,45,841.0,120.0,4.95,31.0,799.0,971.68,710.33
2016,8,23,15,0,823.0,123.0,4.9,31.0,762.0,966.76,708.11
2016,8,23,15,15,810.5,120.5,4.8,30.5,721.0,945.33,696.04
2016,8,23,15,30,798.0,118.0,4.7,30.0,680.0,920.55,681.86
2016,8,23,15,45,776.0,116.5,4.65,30.0,632.5,884.83,659.23
2016,8,23,16,0,754.0,115.0,4.6,30.0,585.0,846.58,634.81
2016,8,23,16,15,731.0,111.0,4.35,29.5,534.0,807.35,610.16
2016,8,23,16,30,708.0,107.0,4.1,29.0,483.0,761.58,580.56
2016,8,23,16,45,672.0,103.0,3.9,29.0,428.5,703.7,540.94
2016,8,23,17,0,636.0,99.0,3.7,29.0,374.0,645.7,500.58
2016,8,23,17,15,591.0,92.0,3.4,28.5,319.5,577.82,452.32
2016,8,23,17,30,546.0,85.0,3.1,28.0,265.0,511.52,402.92
2016,8,23,17,45,478.0,76.0,2.85,27.5,211.5,430.01,340.04
2016,8,23,18,0,410.0,67.0,2.6,27.0,158.0,349.82,275.87
2016,8,23,18,15,309.0,53.5,2.55,26.5,110.5,258.09,200.48
2016,8,23,18,30,208.0,40.0,2.5,26.0,63.0,177.61,130.73
2016,8,23,18,45,104.0,20.0,2.5,25.5,31.5,84.99,4.26
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,115.0,14.0,2.75,22.5,23.5,11.95,0.0
2016,8,24,6,30,230.0,28.0,3.0,23.0,47.0,23.1,11.46
2016,8,24,6,45,348.0,39.0,3.3,23.5,93.5,31.55,20.9
2016,8,24,7,0,466.0,50.0,3.6,24.0,140.0,39.91,28.53
2016,8,24,7,15,534.5,57.5,3.75,24.5,194.0,45.01,33.12
2016,8,24,7,30,603.0,65.0,3.9,25.0,248.0,50.05,37.45
2016,8,24,7,45,657.0,68.5,4.1,25.5,305.0,51.94,38.92
2016,8,24,8,0,711.0,72.0,4.3,26.0,362.0,58.71,44.46
2016,8,24,8,15,741.0,76.0,4.3,26.0,417.0,60.92,46.15
2016,8,24,8,30,771.0,80.0,4.3,26.0,472.0,63.05,47.76
2016,8,24,8,45,797.0,82.0,4.35,26.5,525.0,95.64,52.15
2016,8,24,9,0,823.0,84.0,4.4,27.0,578.0,162.25,89.84
2016,8,24,9,15,838.5,86.5,4.4,27.5,625.5,222.11,134.34
2016,8,24,9,30,854.0,89.0,4.4,28.0,673.0,283.15,184.85
2016,8,24,9,45,866.5,90.5,4.4,28.5,716.0,343.43,236.31
2016,8,24,10,0,879.0,92.0,4.4,29.0,759.0,403.99,287.57
2016,8,24,10,15,887.5,93.5,4.4,29.0,795.0,462.85,337.04
2016,8,24,10,30,896.0,95.0,4.4,29.0,831.0,521.01,384.6
2016,8,24,10,45,902.0,96.0,4.4,29.5,860.0,576.44,427.95
2016,8,24,11,0,908.0,97.0,4.4,30.0,889.0,630.4,468.76
2016,8,24,11,15,912.0,98.0,4.35,30.0,910.5,681.36,507.03
2016,8,24,11,30,916.0,99.0,4.3,30.0,932.0,730.2,542.81
2016,8,24,11,45,911.0,104.5,4.3,30.0,943.5,773.96,573.61
2016,8,24,12,0,906.0,110.0,4.3,30.0,955.0,814.57,600.84
2016,8,24,12,15,906.5,110.0,4.25,30.0,959.5,851.63,625.3
2016,8,24,12,30,907.0,110.0,4.2,30.0,964.0,885.62,647.59
2016,8,24,12,45,904.0,111.0,4.2,30.5,959.5,914.24,665.12
2016,8,24,13,0,901.0,112.0,4.2,31.0,955.0,939.36,680.3
2016,8,24,13,15,898.0,111.5,4.15,31.0,943.0,959.43,693.31
2016,8,24,13,30,895.0,111.0,4.1,31.0,931.0,975.76,703.97
2016,8,24,13,45,887.5,112.0,4.1,31.0,910.0,985.4,710.68
2016,8,24,14,0,880.0,113.0,4.1,31.0,889.0,991.13,715.04
2016,8,24,14,15,873.5,111.5,4.05,31.0,861.5,991.39,715.73
2016,8,24,14,30,867.0,110.0,4.0,31.0,834.0,987.76,714.07
2016,8,24,14,45,846.5,114.5,3.95,31.0,796.0,972.83,705.23
2016,8,24,15,0,826.0,119.0,3.9,31.0,758.0,966.67,702.33
2016,8,24,15,15,813.0,116.5,3.85,30.5,717.0,944.59,690.44
2016,8,24,15,30,800.0,114.0,3.8,30.0,676.0,919.18,676.45
2016,8,24,15,45,780.5,112.0,3.75,30.0,629.0,885.1,655.29
2016,8,24,16,0,761.0,110.0,3.7,30.0,582.0,848.41,632.3
2016,8,24,16,15,738.0,106.0,3.5,29.5,531.0,803.98,604.32
2016,8,24,16,30,715.0,102.0,3.3,29.0,480.0,762.38,578.0
2016,8,24,16,45,682.0,97.5,3.1,29.0,426.0,706.07,539.72
2016,8,24,17,0,649.0,93.0,2.9,29.0,372.0,649.47,500.64
2016,8,24,17,15,605.0,86.5,2.6,28.5,317.0,582.39,453.54
2016,8,24,17,30,561.0,80.0,2.3,28.0,262.0,516.83,404.95
2016,8,24,17,45,491.5,71.5,2.05,27.5,208.5,434.3,341.66
2016,8,24,18,0,422.0,63.0,1.8,27.0,155.0,356.68,279.71
2016,8,24,18,15,324.0,50.0,1.75,26.5,108.0,262.19,202.71
2016,8,24,18,30,226.0,37.0,1.7,26.0,61.0,183.02,133.43
2016,8,24,18,45,113.0,18.5,1.65,26.0,30.5,86.06,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,110.5,13.5,1.4,22.5,22.5,11.52,0.0
2016,8,25,6,30,221.0,27.0,1.6,23.0,45.0,22.23,10.55
2016,8,25,6,45,327.0,40.0,1.8,23.5,90.5,32.4,21.59
2016,8,25,7,0,433.0,53.0,2.0,24.0,136.0,42.3,30.57
2016,8,25,7,15,503.0,61.5,2.1,24.0,189.5,48.04,35.8
2016,8,25,7,30,573.0,70.0,2.2,24.0,243.0,53.68,40.74
2016,8,25,7,45,618.0,77.0,2.3,24.5,298.0,57.82,44.13
2016,8,25,8,0,663.0,84.0,2.4,25.0,353.0,61.83,47.3
2016,8,25,8,15,695.5,89.0,2.4,25.0,407.5,64.14,49.07
2016,8,25,8,30,728.0,94.0,2.4,25.0,462.0,72.59,56.0
2016,8,25,8,45,753.5,97.0,2.4,25.5,514.0,105.54,60.69
2016,8,25,9,0,779.0,100.0,2.4,26.0,566.0,162.86,92.09
2016,8,25,9,15,796.0,103.0,2.35,26.0,613.5,221.53,136.0
2016,8,25,9,30,813.0,106.0,2.3,26.0,661.0,281.74,185.84
2016,8,25,9,45,828.0,107.0,2.25,26.5,704.0,345.56,239.26
2016,8,25,10,0,843.0,108.0,2.2,27.0,747.0,404.65,288.52
2016,8,25,10,15,852.0,110.0,2.15,27.0,783.0,462.25,336.08
2016,8,25,10,30,861.0,112.0,2.1,27.0,819.0,519.27,381.69
2016,8,25,10,45,868.0,113.0,2.05,27.5,847.5,573.58,423.02
2016,8,25,11,0,875.0,114.0,2.0,28.0,876.0,626.58,461.86
2016,8,25,11,15,879.5,115.0,1.95,28.0,897.5,676.44,498.09
2016,8,25,11,30,884.0,116.0,1.9,28.0,919.0,724.33,531.89
2016,8,25,11,45,888.5,115.0,1.9,28.5,932.5,768.35,561.15
2016,8,25,12,0,893.0,114.0,1.9,29.0,946.0,809.96,586.84
2016,8,25,12,15,893.5,114.5,1.9,29.0,950.5,847.01,610.46
2016,8,25,12,30,894.0,115.0,1.9,29.0,955.0,881.07,632.04
2016,8,25,12,45,893.0,114.5,1.9,29.0,951.0,909.73,650.1
2016,8,25,13,0,892.0,114.0,1.9,29.0,947.0,935.0,666.03
2016,8,25,13,15,889.0,113.5,1.9,29.0,934.5,954.85,678.6
2016,8,25,13,30,886.0,113.0,1.9,29.0,922.0,970.99,688.96
2016,8,25,13,45,881.0,112.0,1.9,29.0,902.0,980.89,695.55
2016,8,25,14,0,876.0,111.0,1.9,29.0,882.0,986.9,699.9
2016,8,25,14,15,869.0,110.0,1.9,29.0,854.0,987.04,700.77
2016,8,25,14,30,862.0,109.0,1.9,29.0,826.0,983.31,699.42
2016,8,25,14,45,675.5,195.5,1.95,29.0,743.0,912.07,655.87
2016,8,25,15,0,489.0,282.0,2.0,29.0,660.0,809.54,587.61
2016,8,25,15,15,474.0,270.0,2.0,29.0,619.5,779.87,570.06
2016,8,25,15,30,459.0,258.0,2.0,29.0,579.0,748.06,550.27
2016,8,25,15,45,488.5,227.5,2.0,29.0,548.0,736.49,545.31
2016,8,25,16,0,518.0,197.0,2.0,29.0,517.0,720.58,537.24
2016,8,25,16,15,603.0,152.5,1.9,28.5,493.0,742.8,556.2
2016,8,25,16,30,688.0,108.0,1.8,28.0,469.0,747.39,561.44
2016,8,25,16,45,663.5,100.0,1.75,28.0,416.5,694.64,526.5
2016,8,25,17,0,639.0,92.0,1.7,28.0,364.0,641.06,490.73
2016,8,25,17,15,595.0,85.0,1.55,27.5,309.5,573.71,444.31
2016,8,25,17,30,551.0,78.0,1.4,27.0,255.0,507.96,396.39
2016,8,25,17,45,484.0,69.5,1.3,26.5,202.5,427.52,335.46
2016,8,25,18,0,417.0,61.0,1.2,26.0,150.0,351.82,275.51
2016,8,25,18,15,319.5,47.5,1.2,25.5,103.5,256.87,198.4
2016,8,25,18,30,222.0,34.0,1.2,25.0,57.0,177.39,128.22
2016,8,25,18,45,111.0,17.0,1.2,25.0,28.5,82.32,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,63.0,14.5,0.7,23.0,19.5,12.38,0.0
2016,8,26,6,30,126.0,29.0,0.8,23.0,39.0,22.35,10.33
2016,8,26,6,45,226.5,45.5,0.9,23.5,81.5,34.72,23.53
2016,8,26,7,0,327.0,62.0,1.0,24.0,124.0,46.85,34.44
2016,8,26,7,15,398.0,74.0,1.0,24.0,175.0,55.3,42.02
2016,8,26,7,30,469.0,86.0,1.0,24.0,226.0,63.56,49.19
2016,8,26,7,45,519.5,94.5,1.05,24.5,280.0,70.19,54.66
2016,8,26,8,0,570.0,103.0,1.1,25.0,334.0,74.68,58.17
2016,8,26,8,15,423.5,154.0,1.0,25.0,339.5,104.13,82.62
2016,8,26,8,30,277.0,205.0,0.9,25.0,345.0,136.92,109.31
2016,8,26,8,45,489.0,165.0,0.85,25.5,444.5,132.33,87.72
2016,8,26,9,0,701.0,125.0,0.8,26.0,544.0,166.92,97.78
2016,8,26,9,15,548.5,199.5,0.7,26.0,544.0,240.4,159.28
2016,8,26,9,30,396.0,274.0,0.6,26.0,544.0,297.55,209.33
2016,8,26,9,45,398.5,293.0,0.5,26.5,579.5,342.44,243.63
2016,8,26,10,0,401.0,312.0,0.4,27.0,615.0,387.6,277.37
2016,8,26,10,15,461.0,306.5,0.45,27.0,671.5,438.72,315.32
2016,8,26,10,30,521.0,301.0,0.5,27.0,728.0,498.16,358.78
2016,8,26,10,45,472.0,331.0,0.6,27.5,728.5,530.24,382.27
2016,8,26,11,0,423.0,361.0,0.7,28.0,729.0,556.67,401.05
2016,8,26,11,15,382.5,392.0,0.8,28.0,731.5,582.36,419.4
2016,8,26,11,30,342.0,423.0,0.9,28.0,734.0,605.42,435.38
2016,8,26,11,45,386.0,409.0,1.0,28.5,764.5,649.92,466.11
2016,8,26,12,0,430.0,395.0,1.1,29.0,795.0,702.22,501.32
2016,8,26,12,15,634.5,271.0,1.2,29.0,864.0,789.22,563.8
2016,8,26,12,30,839.0,147.0,1.3,29.0,933.0,863.9,615.1
2016,8,26,12,45,837.0,147.0,1.4,29.0,929.5,890.97,632.71
2016,8,26,13,0,835.0,147.0,1.5,29.0,926.0,914.83,648.87
2016,8,26,13,15,832.0,146.5,1.55,29.0,914.0,933.96,661.54
2016,8,26,13,30,829.0,146.0,1.6,29.0,902.0,949.59,672.17
2016,8,26,13,45,823.5,145.0,1.7,29.0,882.0,972.63,688.24
2016,8,26,14,0,818.0,144.0,1.8,29.0,862.0,978.25,693.45
2016,8,26,14,15,810.5,142.0,1.9,29.0,834.5,977.03,694.68
2016,8,26,14,30,803.0,140.0,2.0,29.0,807.0,972.01,693.68
2016,8,26,14,45,467.0,254.5,2.1,29.0,639.0,760.34,554.73
2016,8,26,15,0,131.0,369.0,2.2,29.0,471.0,510.88,376.95
2016,8,26,15,15,264.0,325.5,2.25,28.5,515.0,616.41,458.38
2016,8,26,15,30,397.0,282.0,2.3,28.0,559.0,695.9,518.84
2016,8,26,15,45,319.5,276.5,2.35,28.0,489.5,612.56,460.15
2016,8,26,16,0,242.0,271.0,2.4,28.0,420.0,511.92,388.86
2016,8,26,16,15,210.5,248.5,2.35,27.5,370.0,455.68,349.67
2016,8,26,16,30,179.0,226.0,2.3,27.0,320.0,400.26,309.9
2016,8,26,16,45,171.5,200.5,2.25,27.0,282.0,362.26,282.49
2016,8,26,17,0,164.0,175.0,2.2,27.0,244.0,323.91,254.19
2016,8,26,17,15,152.0,150.0,2.1,26.5,207.0,282.59,223.23
2016,8,26,17,30,140.0,125.0,2.0,26.0,170.0,241.51,191.57
2016,8,26,17,45,121.0,101.5,1.9,25.5,134.5,198.2,156.97
2016,8,26,18,0,102.0,78.0,1.8,25.0,99.0,156.01,122.2
2016,8,26,18,15,70.0,55.5,1.8,24.5,68.0,109.18,82.7
2016,8,26,18,30,38.0,33.0,1.8,24.0,37.0,64.13,43.01
2016,8,26,18,45,19.0,16.5,1.85,24.0,18.5,22.38,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,76.5,13.5,0.6,22.0,19.5,11.52,0.0
2016,8,27,6,30,153.0,27.0,0.7,22.0,39.0,20.9,9.0
2016,8,27,6,45,256.0,42.5,0.8,22.5,82.0,32.62,21.84
2016,8,27,7,0,359.0,58.0,0.9,23.0,125.0,44.13,32.26
2016,8,27,7,15,429.0,68.5,0.9,23.5,176.5,53.38,40.46
2016,8,27,7,30,499.0,79.0,0.9,24.0,228.0,60.25,46.36
2016,8,27,7,45,547.5,87.5,0.9,24.5,281.5,65.15,50.38
2016,8,27,8,0,596.0,96.0,0.9,25.0,335.0,69.87,54.11
2016,8,27,8,15,630.5,102.0,0.75,25.0,388.5,72.43,56.05
2016,8,27,8,30,665.0,108.0,0.6,25.0,442.0,74.88,57.86
2016,8,27,8,45,691.5,112.5,0.45,25.5,493.5,109.52,64.12
2016,8,27,9,0,718.0,117.0,0.3,26.0,545.0,165.05,95.25
2016,8,27,9,15,737.0,121.0,0.4,26.5,592.0,227.38,141.23
2016,8,27,9,30,756.0,125.0,0.5,27.0,639.0,285.44,187.72
2016,8,27,9,45,768.5,129.0,0.6,27.5,680.5,343.1,235.07
2016,8,27,10,0,781.0,133.0,0.7,28.0,722.0,401.33,282.25
2016,8,27,10,15,791.5,135.5,0.8,28.0,758.0,457.84,327.67
2016,8,27,10,30,802.0,138.0,0.9,28.0,794.0,514.16,371.71
2016,8,27,10,45,808.0,141.5,1.05,28.0,822.0,568.37,413.39
2016,8,27,11,0,814.0,145.0,1.2,28.0,850.0,621.45,453.21
2016,8,27,11,15,819.5,146.0,1.3,28.0,871.5,670.71,489.18
2016,8,27,11,30,825.0,147.0,1.4,28.0,893.0,718.28,523.23
2016,8,27,11,45,440.5,286.5,1.5,28.5,685.5,594.73,434.46
2016,8,27,12,0,56.0,426.0,1.6,29.0,478.0,414.16,301.64
2016,8,27,12,15,446.0,287.0,1.65,29.0,704.0,648.45,474.67
2016,8,27,12,30,836.0,148.0,1.7,29.0,930.0,864.22,621.36
2016,8,27,12,45,833.0,149.0,1.8,29.0,925.5,891.16,637.5
2016,8,27,13,0,830.0,150.0,1.9,29.0,921.0,914.86,653.58
2016,8,27,13,15,623.0,268.5,1.95,29.0,843.5,877.65,628.43
2016,8,27,13,30,416.0,387.0,2.0,29.0,766.0,805.68,577.18
2016,8,27,13,45,431.0,372.0,2.05,29.0,756.5,818.65,587.84
2016,8,27,14,0,446.0,357.0,2.1,29.0,747.0,829.19,596.25
2016,8,27,14,15,619.5,251.0,2.1,29.0,774.0,908.81,653.89
2016,8,27,14,30,793.0,145.0,2.1,29.0,801.0,968.94,693.65
2016,8,27,14,45,779.5,144.0,2.15,29.0,765.5,955.28,686.02
2016,8,27,15,0,766.0,143.0,2.2,29.0,730.0,938.12,676.96
2016,8,27,15,15,515.0,228.5,2.15,28.5,613.5,778.02,572.04
2016,8,27,15,30,264.0,314.0,2.1,28.0,497.0,604.65,449.84
2016,8,27,15,45,479.5,222.5,2.1,28.0,525.5,724.61,541.49
2016,8,27,16,0,695.0,131.0,2.1,28.0,554.0,820.59,610.1
2016,8,27,16,15,669.5,125.5,2.0,28.0,504.0,773.69,578.6
2016,8,27,16,30,644.0,120.0,1.9,28.0,454.0,725.36,547.05
2016,8,27,16,45,611.5,113.0,1.85,28.0,401.5,668.46,509.3
2016,8,27,17,0,579.0,106.0,1.8,28.0,349.0,611.38,470.6
2016,8,27,17,15,533.0,97.5,1.65,27.5,295.0,542.77,421.85
2016,8,27,17,30,487.0,89.0,1.5,27.0,241.0,469.84,368.23
2016,8,27,17,45,422.5,77.0,1.4,26.5,190.0,391.27,308.06
2016,8,27,18,0,358.0,65.0,1.3,26.0,139.0,318.14,249.5
2016,8,27,18,15,264.0,49.0,1.3,25.5,94.0,229.8,176.89
2016,8,27,18,30,170.0,33.0,1.3,25.0,49.0,152.1,106.29
2016,8,27,18,45,85.0,16.5,1.3,25.0,24.5,51.2,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.5,13.5,1.7,21.5,18.0,11.52,0.0
2016,8,28,6,30,129.0,27.0,1.9,22.0,36.0,20.85,8.54
2016,8,28,6,45,225.0,44.0,2.1,22.5,78.5,33.63,22.61
2016,8,28,7,0,321.0,61.0,2.3,23.0,121.0,46.12,33.92
2016,8,28,7,15,391.0,73.5,2.35,23.5,171.5,54.94,41.78
2016,8,28,7,30,461.0,86.0,2.4,24.0,222.0,63.54,49.18
2016,8,28,7,45,511.0,95.0,2.45,24.5,275.5,70.67,55.11
2016,8,28,8,0,561.0,104.0,2.5,25.0,329.0,75.5,58.92
2016,8,28,8,15,597.0,111.0,2.6,25.0,382.0,78.5,61.23
2016,8,28,8,30,633.0,118.0,2.7,25.0,435.0,81.35,63.39
2016,8,28,8,45,663.5,122.0,2.8,25.5,486.5,115.86,69.67
2016,8,28,9,0,694.0,126.0,2.9,26.0,538.0,169.94,100.85
2016,8,28,9,15,713.5,130.0,2.95,26.0,585.0,225.58,143.02
2016,8,28,9,30,733.0,134.0,3.0,26.0,632.0,283.22,190.75
2016,8,28,9,45,753.0,135.0,3.15,26.5,674.5,344.65,242.12
2016,8,28,10,0,773.0,136.0,3.3,27.0,717.0,402.56,290.45
2016,8,28,10,15,784.0,138.5,3.35,27.0,753.0,458.9,337.23
2016,8,28,10,30,795.0,141.0,3.4,27.0,789.0,515.12,382.68
2016,8,28,10,45,807.0,140.0,3.45,27.5,818.5,568.64,424.15
2016,8,28,11,0,819.0,139.0,3.5,28.0,848.0,621.53,463.88
2016,8,28,11,15,568.0,284.0,3.5,28.0,782.0,623.44,463.4
2016,8,28,11,30,317.0,429.0,3.5,28.0,716.0,595.79,440.34
2016,8,28,11,45,571.0,290.0,3.55,28.5,815.0,696.67,516.0
2016,8,28,12,0,825.0,151.0,3.6,29.0,914.0,802.74,593.06
2016,8,28,12,15,502.0,313.5,3.65,29.0,779.0,720.18,530.31
2016,8,28,12,30,179.0,476.0,3.7,29.0,644.0,591.6,433.85
2016,8,28,12,45,292.5,439.0,3.75,29.0,711.5,683.68,501.74
2016,8,28,13,0,406.0,402.0,3.8,29.0,779.0,779.85,570.21
2016,8,28,13,15,617.0,273.0,3.8,29.0,836.5,877.9,642.31
2016,8,28,13,30,828.0,144.0,3.8,29.0,894.0,950.42,692.23
2016,8,28,13,45,827.5,139.5,3.85,29.0,875.0,960.92,699.45
2016,8,28,14,0,827.0,135.0,3.9,29.0,856.0,967.67,704.82
2016,8,28,14,15,820.0,133.5,3.9,29.0,828.5,980.63,714.16
2016,8,28,14,30,813.0,132.0,3.9,29.0,801.0,976.39,712.31
2016,8,28,14,45,785.0,139.5,3.95,29.0,762.5,957.35,701.25
2016,8,28,15,0,757.0,147.0,4.0,29.0,724.0,934.79,688.02
2016,8,28,15,15,395.5,211.0,3.95,28.5,511.5,643.07,485.91
2016,8,28,15,30,34.0,275.0,3.9,28.0,299.0,300.59,227.53
2016,8,28,15,45,366.0,201.5,3.85,28.0,425.0,595.35,457.39
2016,8,28,16,0,698.0,128.0,3.8,28.0,551.0,820.81,621.35
2016,8,28,16,15,673.0,122.5,3.65,27.5,500.5,774.17,589.77
2016,8,28,16,30,648.0,117.0,3.5,27.0,450.0,726.08,558.51
2016,8,28,16,45,615.5,110.0,3.4,27.0,397.5,668.96,519.26
2016,8,28,17,0,583.0,103.0,3.3,27.0,345.0,611.69,479.09
2016,8,28,17,15,536.5,94.5,2.9,26.5,291.5,542.51,428.24
2016,8,28,17,30,490.0,86.0,2.5,26.0,238.0,475.2,376.97
2016,8,28,17,45,423.0,74.5,2.15,25.5,186.5,388.91,309.35
2016,8,28,18,0,356.0,63.0,1.8,25.0,135.0,314.87,248.74
2016,8,28,18,15,261.0,47.5,1.65,24.5,91.0,226.74,175.22
2016,8,28,18,30,166.0,32.0,1.5,24.0,47.0,149.62,102.67
2016,8,28,18,45,83.0,16.0,1.4,24.0,23.5,49.89,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,64.0,13.0,2.9,22.0,17.5,11.1,0.0
2016,8,29,6,30,128.0,26.0,3.1,22.0,35.0,20.1,7.57
2016,8,29,6,45,235.0,41.5,3.3,22.5,77.5,31.81,21.04
2016,8,29,7,0,342.0,57.0,3.5,23.0,120.0,43.34,31.51
2016,8,29,7,15,316.0,79.0,3.65,23.0,153.0,58.36,44.8
2016,8,29,7,30,290.0,101.0,3.8,23.0,186.0,74.84,59.1
2016,8,29,7,45,159.0,124.5,3.95,23.5,172.5,92.19,73.74
2016,8,29,8,0,28.0,148.0,4.1,24.0,159.0,109.83,88.32
2016,8,29,8,15,14.0,128.5,4.2,24.5,134.0,102.36,81.52
2016,8,29,8,30,0.0,109.0,4.3,25.0,109.0,88.85,69.72
2016,8,29,8,45,36.0,182.0,4.4,25.5,203.5,138.39,104.66
2016,8,29,9,0,72.0,255.0,4.5,26.0,298.0,195.14,146.51
2016,8,29,9,15,114.0,285.5,4.55,26.0,360.0,227.46,169.31
2016,8,29,9,30,156.0,316.0,4.6,26.0,422.0,271.82,202.18
2016,8,29,9,45,202.5,334.0,4.65,26.5,480.5,315.39,234.49
2016,8,29,10,0,249.0,352.0,4.7,27.0,539.0,361.91,269.4
2016,8,29,10,15,133.5,317.5,4.7,27.0,418.5,310.39,233.25
2016,8,29,10,30,18.0,283.0,4.7,27.0,298.0,240.02,180.75
2016,8,29,10,45,434.5,200.0,4.75,27.5,575.0,412.4,312.6
2016,8,29,11,0,851.0,117.0,4.8,28.0,852.0,622.68,469.47
2016,8,29,11,15,544.0,282.5,4.8,28.0,757.0,608.25,455.99
2016,8,29,11,30,237.0,448.0,4.8,28.0,662.0,551.98,411.06
2016,8,29,11,45,126.0,363.0,4.8,28.0,477.0,413.88,310.32
2016,8,29,12,0,15.0,278.0,4.8,28.0,292.0,246.44,184.09
2016,8,29,12,15,147.5,368.0,4.8,28.0,505.5,456.62,343.31
2016,8,29,12,30,280.0,458.0,4.8,28.0,719.0,674.66,500.43
2016,8,29,12,45,224.5,464.5,4.85,28.5,673.0,635.35,470.14
2016,8,29,13,0,169.0,471.0,4.9,29.0,627.0,602.87,445.43
2016,8,29,13,15,522.0,291.0,4.9,29.0,764.5,803.87,596.51
2016,8,29,13,30,875.0,111.0,4.9,29.0,902.0,965.75,709.34
2016,8,29,13,45,868.5,111.0,4.9,29.0,881.0,974.69,714.84
2016,8,29,14,0,862.0,111.0,4.9,29.0,860.0,979.78,718.9
2016,8,29,14,15,450.5,227.5,4.9,28.5,618.5,712.22,534.97
2016,8,29,14,30,39.0,344.0,4.9,28.0,377.0,367.6,276.02
2016,8,29,14,45,430.5,226.5,4.9,28.0,555.0,697.53,529.89
2016,8,29,15,0,822.0,109.0,4.9,28.0,733.0,946.41,705.68
2016,8,29,15,15,809.5,106.5,4.8,27.5,691.5,936.0,699.28
2016,8,29,15,30,797.0,104.0,4.7,27.0,650.0,910.55,684.36
2016,8,29,15,45,777.0,102.0,4.65,27.0,603.0,875.53,661.88
2016,8,29,16,0,757.0,100.0,4.6,27.0,556.0,837.97,637.59
2016,8,29,16,15,734.0,96.0,4.4,26.5,505.5,793.13,608.58
2016,8,29,16,30,711.0,92.0,4.2,26.0,455.0,746.54,578.08
2016,8,29,16,45,355.5,51.5,4.05,26.0,233.0,377.46,302.36
2016,8,29,17,0,0.0,11.0,3.9,26.0,11.0,9.06,1.76
2016,8,29,17,15,0.0,9.5,3.55,25.5,9.5,7.82,0.8
2016,8,29,17,30,0.0,8.0,3.2,25.0,8.0,6.58,0.0
2016,8,29,17,45,0.0,6.0,2.85,25.0,6.0,4.93,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.28,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,2.05,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.82,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.43,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,75.5,12.5,2.15,22.0,17.5,10.67,0.0
2016,8,30,6,30,151.0,25.0,2.4,22.0,35.0,19.39,6.62
2016,8,30,6,45,257.5,39.5,2.65,22.5,77.5,30.41,19.83
2016,8,30,7,0,364.0,54.0,2.9,23.0,120.0,41.28,29.74
2016,8,30,7,15,435.5,64.5,2.95,23.5,171.5,50.33,37.81
2016,8,30,7,30,507.0,75.0,3.0,24.0,223.0,57.35,43.88
2016,8,30,7,45,335.0,118.5,3.05,24.5,225.0,83.57,66.12
2016,8,30,8,0,163.0,162.0,3.1,25.0,227.0,115.56,92.75
2016,8,30,8,15,420.0,131.0,3.15,25.0,332.0,89.56,70.56
2016,8,30,8,30,677.0,100.0,3.2,25.0,437.0,69.89,53.75
2016,8,30,8,45,704.5,103.5,3.25,25.5,488.5,108.86,62.0
2016,8,30,9,0,732.0,107.0,3.3,26.0,540.0,170.39,99.54
2016,8,30,9,15,750.5,111.0,3.35,26.0,587.0,227.53,143.42
2016,8,30,9,30,769.0,115.0,3.4,26.0,634.0,286.48,192.72
2016,8,30,9,45,785.0,116.5,3.5,26.5,676.0,344.23,241.88
2016,8,30,10,0,801.0,118.0,3.6,27.0,718.0,402.89,291.21
2016,8,30,10,15,811.0,120.5,3.65,27.0,754.0,460.33,339.12
2016,8,30,10,30,821.0,123.0,3.7,27.0,790.0,517.8,385.74
2016,8,30,10,45,642.0,233.5,3.75,27.5,766.5,556.03,414.82
2016,8,30,11,0,463.0,344.0,3.8,28.0,743.0,574.67,427.23
2016,8,30,11,15,351.0,395.5,3.8,28.0,702.5,570.52,423.79
2016,8,30,11,30,239.0,447.0,3.8,28.0,662.0,553.75,410.49
2016,8,30,11,45,223.5,456.5,3.85,28.5,660.0,568.03,419.92
2016,8,30,12,0,208.0,466.0,3.9,29.0,658.0,580.49,427.73
2016,8,30,12,15,123.5,432.0,3.9,29.0,546.5,494.84,365.69
2016,8,30,12,30,39.0,398.0,3.9,29.0,435.0,388.79,287.74
2016,8,30,12,45,37.5,393.0,3.95,29.0,428.0,387.9,287.54
2016,8,30,13,0,36.0,388.0,4.0,29.0,421.0,386.52,286.68
2016,8,30,13,15,60.0,412.0,3.95,29.0,466.5,437.0,324.05
