Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,30,84.0,436.0,3.9,29.0,512.0,489.24,362.16
2016,8,30,13,45,47.5,332.5,3.9,29.0,375.5,355.38,264.93
2016,8,30,14,0,11.0,229.0,3.9,29.0,239.0,208.28,155.07
2016,8,30,14,15,14.0,254.0,3.8,28.5,266.0,234.8,175.95
2016,8,30,14,30,17.0,279.0,3.7,28.0,293.0,262.15,197.16
2016,8,30,14,45,60.5,318.0,3.65,28.0,364.5,365.49,276.05
2016,8,30,15,0,104.0,357.0,3.6,28.0,436.0,454.01,342.41
2016,8,30,15,15,235.5,320.5,3.45,28.0,485.5,566.39,428.08
2016,8,30,15,30,367.0,284.0,3.3,28.0,535.0,673.43,507.63
2016,8,30,15,45,511.0,213.0,3.2,28.0,535.0,746.86,563.32
2016,8,30,16,0,655.0,142.0,3.1,28.0,535.0,799.24,602.3
2016,8,30,16,15,557.5,155.5,2.85,27.5,469.0,700.48,534.6
2016,8,30,16,30,460.0,169.0,2.6,27.0,403.0,615.91,474.48
2016,8,30,16,45,230.0,96.5,2.4,27.0,213.5,323.8,255.75
2016,8,30,17,0,0.0,24.0,2.2,27.0,24.0,19.8,10.48
2016,8,30,17,15,0.0,20.0,1.95,26.5,20.0,16.48,7.91
2016,8,30,17,30,0.0,16.0,1.7,26.0,16.0,13.17,5.22
2016,8,30,17,45,0.0,12.5,1.45,26.0,12.5,10.27,2.82
2016,8,30,18,0,0.0,9.0,1.2,26.0,9.0,7.39,0.38
2016,8,30,18,15,0.0,5.5,1.15,25.5,5.5,4.51,0.0
2016,8,30,18,30,0.0,2.0,1.1,25.0,2.0,1.64,0.0
2016,8,30,18,45,0.0,1.0,1.05,25.0,1.0,0.85,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,35.5,12.5,1.95,22.0,14.5,10.67,0.0
2016,8,31,6,30,71.0,25.0,2.1,22.0,29.0,19.59,6.17
2016,8,31,6,45,161.0,44.5,2.3,22.5,69.0,34.35,23.08
2016,8,31,7,0,251.0,64.0,2.5,23.0,109.0,48.01,35.46
2016,8,31,7,15,333.5,74.5,2.45,23.5,157.5,55.33,42.09
2016,8,31,7,30,416.0,85.0,2.4,24.0,206.0,62.55,48.33
2016,8,31,7,45,361.5,115.5,2.35,24.5,237.0,81.85,64.64
2016,8,31,8,0,307.0,146.0,2.3,25.0,268.0,103.54,82.6
2016,8,31,8,15,466.0,132.5,2.35,25.5,348.5,91.19,71.76
2016,8,31,8,30,625.0,119.0,2.4,26.0,429.0,82.21,63.85
2016,8,31,8,45,661.0,121.0,2.5,27.0,481.5,119.61,70.86
2016,8,31,9,0,697.0,123.0,2.6,28.0,534.0,173.14,102.11
2016,8,31,9,15,717.0,127.5,2.65,28.0,581.0,229.65,145.12
2016,8,31,9,30,737.0,132.0,2.7,28.0,628.0,288.22,193.36
2016,8,31,9,45,754.5,134.0,2.75,28.5,670.5,349.92,244.47
2016,8,31,10,0,772.0,136.0,2.8,29.0,713.0,407.95,292.24
2016,8,31,10,15,783.0,138.5,2.8,29.0,748.5,464.39,338.33
2016,8,31,10,30,794.0,141.0,2.8,29.0,784.0,520.69,383.01
2016,8,31,10,45,559.5,271.0,2.85,29.5,732.5,541.22,398.56
2016,8,31,11,0,325.0,401.0,2.9,30.0,681.0,534.88,392.37
2016,8,31,11,15,574.0,274.0,2.9,30.0,783.0,624.64,459.8
2016,8,31,11,30,823.0,147.0,2.9,30.0,885.0,725.37,534.08
2016,8,31,11,45,811.5,158.0,2.9,30.0,894.0,767.0,562.62
2016,8,31,12,0,800.0,169.0,2.9,30.0,903.0,805.31,588.66
2016,8,31,12,15,609.0,283.5,2.9,30.0,844.0,788.63,573.33
2016,8,31,12,30,418.0,398.0,2.9,30.0,785.0,751.85,544.27
2016,8,31,12,45,234.0,406.5,2.95,30.0,623.0,604.77,441.47
2016,8,31,13,0,50.0,415.0,3.0,30.0,461.0,425.83,312.12
2016,8,31,13,15,188.5,422.5,3.0,30.0,592.5,586.52,430.23
2016,8,31,13,30,327.0,430.0,3.0,30.0,724.0,754.16,547.12
2016,8,31,13,45,556.5,296.0,3.0,30.5,782.0,873.97,631.79
2016,8,31,14,0,786.0,162.0,3.0,31.0,840.0,973.5,697.97
2016,8,31,14,15,777.5,160.0,2.95,31.0,812.0,970.86,695.91
2016,8,31,14,30,769.0,158.0,2.9,31.0,784.0,964.49,692.48
2016,8,31,14,45,469.5,260.0,2.85,31.0,637.5,774.61,565.08
2016,8,31,15,0,170.0,362.0,2.8,31.0,491.0,546.48,402.33
2016,8,31,15,15,446.0,252.0,2.7,30.5,561.5,740.08,547.05
2016,8,31,15,30,722.0,142.0,2.6,30.0,632.0,890.13,652.11
2016,8,31,15,45,553.0,187.5,2.55,30.0,547.0,759.0,563.81
2016,8,31,16,0,384.0,233.0,2.5,30.0,462.0,622.86,468.05
2016,8,31,16,15,508.5,176.5,2.35,29.5,450.5,681.69,514.99
2016,8,31,16,30,633.0,120.0,2.2,29.0,439.0,718.75,543.69
2016,8,31,16,45,600.0,112.0,2.05,29.0,386.0,660.23,503.33
2016,8,31,17,0,567.0,104.0,1.9,29.0,333.0,601.65,462.83
2016,8,31,17,15,518.0,95.0,1.7,28.5,279.5,530.34,411.68
2016,8,31,17,30,469.0,86.0,1.5,28.0,226.0,455.56,356.21
2016,8,31,17,45,402.0,73.5,1.3,27.5,175.0,375.46,294.21
2016,8,31,18,0,335.0,61.0,1.1,27.0,124.0,301.26,234.25
2016,8,31,18,15,236.5,44.5,1.05,26.5,81.0,211.18,159.9
2016,8,31,18,30,138.0,28.0,1.0,26.0,38.0,127.11,74.94
2016,8,31,18,45,69.0,14.0,0.95,26.0,19.0,42.05,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,62.0,12.0,1.6,22.5,16.0,10.24,0.0
2016,9,1,6,30,124.0,24.0,1.9,23.0,32.0,18.58,4.89
2016,9,1,6,45,221.0,41.5,2.25,23.5,74.0,31.8,20.81
2016,9,1,7,0,318.0,59.0,2.6,24.0,116.0,44.72,32.49
2016,9,1,7,15,389.0,72.0,2.5,24.5,166.5,53.95,40.72
2016,9,1,7,30,460.0,85.0,2.4,25.0,217.0,62.95,48.46
2016,9,1,7,45,511.0,94.0,2.35,25.5,270.5,70.25,54.53
2016,9,1,8,0,562.0,103.0,2.3,26.0,324.0,75.12,58.38
2016,9,1,8,15,598.0,110.5,2.3,26.5,377.5,78.52,60.89
2016,9,1,8,30,634.0,118.0,2.3,27.0,431.0,81.74,63.21
2016,9,1,8,45,660.0,124.0,2.35,28.0,482.0,123.2,72.97
2016,9,1,9,0,686.0,130.0,2.4,29.0,533.0,178.32,106.04
2016,9,1,9,15,706.5,134.5,2.4,29.0,580.0,234.4,148.58
2016,9,1,9,30,727.0,139.0,2.4,29.0,627.0,292.62,196.19
2016,9,1,9,45,744.5,141.5,2.4,29.5,669.5,354.39,246.84
2016,9,1,10,0,762.0,144.0,2.4,30.0,712.0,412.34,293.97
2016,9,1,10,15,403.5,246.0,2.4,30.0,548.5,377.68,276.36
2016,9,1,10,30,45.0,348.0,2.4,30.0,385.0,303.65,224.28
2016,9,1,10,45,137.0,385.5,2.45,30.5,502.5,392.77,289.17
2016,9,1,11,0,229.0,423.0,2.5,31.0,620.0,492.59,360.03
2016,9,1,11,15,191.5,437.0,2.5,31.0,605.0,497.66,362.97
2016,9,1,11,30,154.0,451.0,2.5,31.0,590.0,498.89,363.35
2016,9,1,11,45,182.5,457.5,2.55,31.0,623.5,540.2,392.86
2016,9,1,12,0,211.0,464.0,2.6,31.0,657.0,583.48,423.33
2016,9,1,12,15,512.5,313.5,2.6,31.0,786.0,735.9,534.14
2016,9,1,12,30,814.0,163.0,2.6,31.0,915.0,880.42,633.93
2016,9,1,12,45,568.5,300.5,2.65,31.0,825.0,821.61,591.0
2016,9,1,13,0,323.0,438.0,2.7,31.0,735.0,732.13,526.17
2016,9,1,13,15,562.5,300.5,2.7,31.0,808.0,856.42,616.19
2016,9,1,13,30,802.0,163.0,2.7,31.0,881.0,965.18,689.22
2016,9,1,13,45,793.0,163.0,2.7,31.0,859.5,971.56,692.89
2016,9,1,14,0,784.0,163.0,2.7,31.0,838.0,974.12,695.2
2016,9,1,14,15,569.5,263.0,2.65,31.0,744.5,872.53,628.2
2016,9,1,14,30,355.0,363.0,2.6,31.0,651.0,747.26,540.95
2016,9,1,14,45,492.0,290.0,2.6,31.0,670.0,829.63,601.52
2016,9,1,15,0,629.0,217.0,2.6,31.0,689.0,895.46,649.15
2016,9,1,15,15,590.0,215.5,2.5,30.5,638.0,850.2,620.24
2016,9,1,15,30,551.0,214.0,2.4,30.0,587.0,796.59,586.46
2016,9,1,15,45,386.5,238.5,2.35,30.0,490.5,638.36,476.8
2016,9,1,16,0,222.0,263.0,2.3,30.0,394.0,489.54,369.53
2016,9,1,16,15,204.5,238.5,2.15,29.5,351.0,443.62,338.32
2016,9,1,16,30,187.0,214.0,2.0,29.0,308.0,397.68,305.9
2016,9,1,16,45,169.0,193.0,1.9,29.0,270.0,355.93,275.42
2016,9,1,17,0,151.0,172.0,1.8,29.0,232.0,314.95,244.91
2016,9,1,17,15,133.0,146.5,1.6,28.5,193.5,269.0,210.26
2016,9,1,17,30,115.0,121.0,1.4,28.0,155.0,223.88,175.32
2016,9,1,17,45,91.0,95.5,1.25,27.5,119.0,175.74,136.87
2016,9,1,18,0,67.0,70.0,1.1,27.0,83.0,128.96,98.5
2016,9,1,18,15,33.5,46.0,1.05,26.5,52.5,70.91,50.49
2016,9,1,18,30,0.0,22.0,1.0,26.0,22.0,19.62,5.88
2016,9,1,18,45,0.0,11.0,1.0,26.0,11.0,9.39,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,3.5,1.75,22.0,3.5,2.99,0.0
2016,9,2,6,30,0.0,7.0,1.9,22.0,7.0,5.74,0.0
2016,9,2,6,45,0.0,19.0,2.1,22.5,19.0,15.65,7.41
2016,9,2,7,0,0.0,31.0,2.3,23.0,31.0,25.59,16.29
2016,9,2,7,15,0.0,45.5,2.3,23.5,45.5,37.63,26.88
2016,9,2,7,30,0.0,60.0,2.3,24.0,60.0,49.63,37.25
2016,9,2,7,45,0.0,76.0,2.3,24.5,76.0,62.33,48.02
2016,9,2,8,0,0.0,92.0,2.3,25.0,92.0,74.92,58.47
2016,9,2,8,15,0.0,107.5,2.2,25.0,107.5,87.02,68.45
2016,9,2,8,30,0.0,123.0,2.1,25.0,123.0,99.02,78.21
2016,9,2,8,45,1.5,147.0,2.05,25.5,148.0,117.71,89.07
2016,9,2,9,0,3.0,171.0,2.0,26.0,173.0,136.97,103.59
2016,9,2,9,15,10.5,203.5,1.9,26.5,211.0,164.13,123.8
2016,9,2,9,30,18.0,236.0,1.8,27.0,249.0,192.67,144.82
2016,9,2,9,45,25.0,266.0,1.7,27.5,284.5,220.59,165.18
2016,9,2,10,0,32.0,296.0,1.6,28.0,320.0,246.27,183.63
2016,9,2,10,15,36.0,317.5,1.5,28.0,346.0,269.99,200.89
2016,9,2,10,30,40.0,339.0,1.4,28.0,372.0,294.62,218.66
2016,9,2,10,45,89.0,382.0,1.35,28.5,457.5,362.44,267.32
2016,9,2,11,0,138.0,425.0,1.3,29.0,543.0,439.23,321.15
2016,9,2,11,15,170.5,437.0,1.3,29.0,586.5,484.73,352.98
2016,9,2,11,30,203.0,449.0,1.3,29.0,630.0,533.28,386.77
2016,9,2,11,45,219.0,440.0,1.3,29.5,638.5,554.03,400.43
2016,9,2,12,0,235.0,431.0,1.3,30.0,647.0,583.27,419.82
2016,9,2,12,15,466.0,335.5,1.35,30.0,764.5,718.21,515.36
2016,9,2,12,30,697.0,240.0,1.4,30.0,882.0,858.57,610.58
2016,9,2,12,45,485.5,345.0,1.45,30.0,791.5,789.63,560.93
2016,9,2,13,0,274.0,450.0,1.5,30.0,701.0,699.47,498.07
2016,9,2,13,15,267.5,445.0,1.5,30.0,687.0,702.05,500.86
2016,9,2,13,30,261.0,440.0,1.5,30.0,673.0,702.74,501.62
2016,9,2,13,45,477.0,329.5,1.55,30.0,743.0,831.77,592.8
2016,9,2,14,0,693.0,219.0,1.6,30.0,813.0,951.62,673.84
2016,9,2,14,15,683.5,215.5,1.65,30.0,785.0,946.42,670.74
2016,9,2,14,30,674.0,212.0,1.7,30.0,757.0,937.72,666.95
2016,9,2,14,45,469.0,279.5,1.8,30.0,650.5,796.89,574.62
2016,9,2,15,0,264.0,347.0,1.9,30.0,544.0,646.16,471.55
2016,9,2,15,15,464.0,257.0,1.95,29.5,579.0,765.11,561.31
2016,9,2,15,30,664.0,167.0,2.0,29.0,614.0,864.43,632.88
2016,9,2,15,45,390.0,215.5,2.05,29.0,473.0,637.73,476.57
2016,9,2,16,0,116.0,264.0,2.1,29.0,332.0,393.71,297.89
2016,9,2,16,15,344.0,201.0,2.05,28.5,377.0,543.86,416.62
2016,9,2,16,30,572.0,138.0,2.0,28.0,422.0,687.13,523.91
2016,9,2,16,45,538.5,128.0,1.95,28.0,370.0,620.15,476.61
2016,9,2,17,0,505.0,118.0,1.9,28.0,318.0,562.22,435.83
2016,9,2,17,15,455.0,106.5,1.75,27.5,265.0,491.1,384.14
2016,9,2,17,30,405.0,95.0,1.6,27.0,212.0,422.97,332.82
2016,9,2,17,45,336.5,80.0,1.5,26.5,162.5,342.04,269.57
2016,9,2,18,0,268.0,65.0,1.4,26.0,113.0,267.32,208.68
2016,9,2,18,15,179.5,44.5,1.3,25.5,71.5,181.51,136.74
2016,9,2,18,30,91.0,24.0,1.2,25.0,30.0,85.97,38.93
2016,9,2,18,45,45.5,12.0,1.2,25.0,15.0,30.09,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,43.0,11.0,1.75,21.5,14.0,9.39,0.0
2016,9,3,6,30,86.0,22.0,1.9,22.0,28.0,17.38,2.78
2016,9,3,6,45,180.5,42.0,2.05,22.5,69.0,32.06,21.02
2016,9,3,7,0,275.0,62.0,2.2,23.0,110.0,46.74,34.31
2016,9,3,7,15,346.0,76.5,2.2,23.5,160.0,56.93,43.42
2016,9,3,7,30,417.0,91.0,2.2,24.0,210.0,66.83,51.99
2016,9,3,7,45,472.0,101.0,2.25,24.5,263.0,73.22,57.3
2016,9,3,8,0,527.0,111.0,2.3,25.0,316.0,79.43,62.28
2016,9,3,8,15,564.5,119.0,2.25,25.5,369.0,84.53,66.22
2016,9,3,8,30,602.0,127.0,2.2,26.0,422.0,87.85,68.59
2016,9,3,8,45,634.0,132.0,2.15,26.5,473.5,130.23,78.91
2016,9,3,9,0,666.0,137.0,2.1,27.0,525.0,184.01,111.99
2016,9,3,9,15,686.5,142.0,2.0,27.0,572.0,239.41,154.48
2016,9,3,9,30,707.0,147.0,1.9,27.0,619.0,297.0,201.7
2016,9,3,9,45,724.5,150.0,1.85,27.5,661.0,354.01,248.75
2016,9,3,10,0,742.0,153.0,1.8,28.0,703.0,412.26,295.89
2016,9,3,10,15,518.0,264.5,1.8,28.0,657.5,446.07,326.06
2016,9,3,10,30,294.0,376.0,1.8,28.0,612.0,452.87,333.03
2016,9,3,10,45,323.0,383.5,1.8,28.5,652.0,499.13,366.22
2016,9,3,11,0,352.0,391.0,1.8,29.0,692.0,547.93,400.37
2016,9,3,11,15,574.5,277.5,1.8,29.0,782.5,633.52,463.29
2016,9,3,11,30,797.0,164.0,1.8,29.0,873.0,727.94,531.55
2016,9,3,11,45,767.0,187.5,1.85,29.5,878.0,765.12,555.25
2016,9,3,12,0,737.0,211.0,1.9,30.0,883.0,803.74,579.57
2016,9,3,12,15,738.0,211.5,1.95,30.0,887.0,838.83,603.2
2016,9,3,12,30,739.0,212.0,2.0,30.0,891.0,871.25,624.89
2016,9,3,12,45,736.5,212.5,2.05,30.0,886.5,897.68,642.11
2016,9,3,13,0,734.0,213.0,2.1,30.0,882.0,920.91,657.37
2016,9,3,13,15,517.5,320.5,2.15,30.0,789.0,836.07,598.79
2016,9,3,13,30,301.0,428.0,2.2,30.0,696.0,731.01,525.3
2016,9,3,13,45,511.0,314.5,2.25,30.5,756.5,852.0,611.59
2016,9,3,14,0,721.0,201.0,2.3,31.0,817.0,962.54,685.57
2016,9,3,14,15,711.5,198.0,2.35,30.5,788.5,957.76,684.2
2016,9,3,14,30,702.0,195.0,2.4,30.0,760.0,949.4,681.79
2016,9,3,14,45,694.5,188.0,2.5,30.0,726.0,935.31,674.88
2016,9,3,15,0,687.0,181.0,2.6,30.0,692.0,917.81,665.84
2016,9,3,15,15,670.5,176.5,2.65,29.5,650.5,890.9,651.56
2016,9,3,15,30,654.0,172.0,2.7,29.0,609.0,861.16,635.33
2016,9,3,15,45,639.0,162.5,2.8,29.0,563.5,824.82,613.54
2016,9,3,16,0,624.0,153.0,2.9,29.0,518.0,786.07,589.83
2016,9,3,16,15,595.5,146.0,2.9,28.5,468.0,735.78,558.27
2016,9,3,16,30,567.0,139.0,2.9,28.0,418.0,684.37,525.25
2016,9,3,16,45,530.0,129.5,2.9,28.0,365.5,615.52,477.48
2016,9,3,17,0,493.0,120.0,2.9,28.0,313.0,555.72,434.68
2016,9,3,17,15,442.0,108.0,2.7,27.5,260.5,483.73,381.47
2016,9,3,17,30,391.0,96.0,2.5,27.0,208.0,414.86,328.75
2016,9,3,17,45,319.0,80.5,2.35,26.5,158.0,331.74,262.83
2016,9,3,18,0,247.0,65.0,2.2,26.0,108.0,255.26,199.79
2016,9,3,18,15,161.0,43.5,2.2,25.5,67.5,158.94,119.27
2016,9,3,18,30,75.0,22.0,2.2,25.0,27.0,74.35,25.62
2016,9,3,18,45,37.5,11.0,2.2,25.0,13.5,25.74,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,32.5,10.5,0.9,22.0,12.5,8.96,0.0
2016,9,4,6,30,65.0,21.0,1.1,22.0,25.0,16.6,1.52
2016,9,4,6,45,148.5,43.0,1.3,22.5,65.0,33.15,21.87
2016,9,4,7,0,232.0,65.0,1.5,23.0,105.0,49.37,36.53
2016,9,4,7,15,300.0,82.5,1.75,23.5,154.5,60.95,46.85
2016,9,4,7,30,368.0,100.0,2.0,24.0,204.0,72.75,57.04
2016,9,4,7,45,420.0,112.5,2.25,25.0,256.5,80.59,63.43
2016,9,4,8,0,472.0,125.0,2.5,26.0,309.0,88.14,69.37
2016,9,4,8,15,510.5,135.5,2.65,26.0,361.5,93.94,73.99
2016,9,4,8,30,549.0,146.0,2.8,26.0,414.0,99.48,78.33
2016,9,4,8,45,578.0,153.5,2.95,26.5,464.0,143.32,90.7
2016,9,4,9,0,607.0,161.0,3.1,27.0,514.0,195.02,123.19
2016,9,4,9,15,629.0,167.5,3.1,27.5,560.5,248.27,163.81
2016,9,4,9,30,651.0,174.0,3.1,28.0,607.0,304.05,209.07
2016,9,4,9,45,669.5,178.0,3.1,28.5,649.0,359.05,254.38
2016,9,4,10,0,688.0,182.0,3.1,29.0,691.0,415.57,300.21
2016,9,4,10,15,700.5,186.0,3.1,29.0,726.5,470.63,344.6
2016,9,4,10,30,713.0,190.0,3.1,29.0,762.0,525.96,388.0
2016,9,4,10,45,724.5,191.5,3.1,29.5,791.0,578.71,427.57
2016,9,4,11,0,736.0,193.0,3.1,30.0,820.0,631.05,465.62
2016,9,4,11,15,742.5,195.0,3.1,30.0,840.5,679.79,501.05
2016,9,4,11,30,749.0,197.0,3.1,30.0,861.0,727.14,534.72
2016,9,4,11,45,455.0,317.5,3.1,30.5,723.0,645.35,473.17
2016,9,4,12,0,161.0,438.0,3.1,31.0,585.0,523.8,382.26
2016,9,4,12,15,149.0,451.5,3.1,31.0,588.0,538.67,392.95
2016,9,4,12,30,137.0,465.0,3.1,31.0,591.0,552.51,402.2
2016,9,4,12,45,145.0,463.5,3.1,31.0,596.0,569.35,414.22
2016,9,4,13,0,153.0,462.0,3.1,31.0,601.0,585.81,425.97
2016,9,4,13,15,467.5,318.0,3.15,31.0,734.5,787.38,572.54
2016,9,4,13,30,782.0,174.0,3.2,31.0,868.0,961.73,691.67
2016,9,4,13,45,564.5,282.0,3.25,31.0,777.0,873.72,631.21
2016,9,4,14,0,347.0,390.0,3.3,31.0,686.0,758.77,550.21
2016,9,4,14,15,180.0,320.0,3.3,31.0,473.5,504.37,373.41
2016,9,4,14,30,13.0,250.0,3.3,31.0,261.0,231.81,171.54
2016,9,4,14,45,365.0,207.5,3.35,31.0,478.0,617.16,463.38
2016,9,4,15,0,717.0,165.0,3.4,31.0,695.0,931.16,680.23
2016,9,4,15,15,700.0,161.0,3.4,30.5,653.0,903.84,662.62
2016,9,4,15,30,683.0,157.0,3.4,30.0,611.0,873.63,645.64
2016,9,4,15,45,663.5,150.5,3.4,30.0,564.5,835.62,621.95
2016,9,4,16,0,644.0,144.0,3.4,30.0,518.0,795.35,596.54
2016,9,4,16,15,615.0,137.0,3.3,29.5,467.5,744.04,563.81
2016,9,4,16,30,586.0,130.0,3.2,29.0,417.0,691.66,529.72
2016,9,4,16,45,550.0,121.0,3.1,29.0,364.0,630.6,487.57
2016,9,4,17,0,514.0,112.0,3.0,29.0,311.0,563.05,439.19
2016,9,4,17,15,461.5,101.0,2.75,28.5,258.0,490.16,385.36
2016,9,4,17,30,409.0,90.0,2.5,28.0,205.0,420.51,332.05
2016,9,4,17,45,335.5,75.5,2.25,27.5,155.5,336.67,265.56
2016,9,4,18,0,262.0,61.0,2.0,27.0,106.0,259.66,202.11
2016,9,4,18,15,167.0,41.0,2.0,26.5,66.0,171.29,127.33
2016,9,4,18,30,72.0,21.0,2.0,26.0,26.0,71.02,14.17
2016,9,4,18,45,36.0,10.5,2.0,25.5,13.0,24.66,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,69.5,10.5,2.05,21.5,15.0,8.96,0.0
2016,9,5,6,30,139.0,21.0,2.3,22.0,30.0,16.34,0.4
2016,9,5,6,45,263.0,35.0,2.55,22.5,72.5,27.11,16.8
2016,9,5,7,0,387.0,49.0,2.8,23.0,115.0,39.35,27.98
2016,9,5,7,15,465.0,57.5,3.0,23.5,167.0,45.16,33.31
2016,9,5,7,30,543.0,66.0,3.2,24.0,219.0,50.91,38.34
2016,9,5,7,45,596.5,72.0,3.4,24.5,274.0,54.46,41.29
2016,9,5,8,0,650.0,78.0,3.6,25.0,329.0,57.96,44.08
2016,9,5,8,15,355.5,138.5,3.65,25.5,279.0,93.96,74.24
2016,9,5,8,30,61.0,199.0,3.7,26.0,229.0,142.97,114.55
2016,9,5,8,45,80.5,228.0,3.8,26.5,272.0,170.58,127.91
2016,9,5,9,0,100.0,257.0,3.9,27.0,315.0,202.29,150.2
2016,9,5,9,15,210.0,271.5,3.9,27.5,407.0,242.18,175.91
2016,9,5,9,30,320.0,286.0,3.9,28.0,499.0,297.47,215.0
2016,9,5,9,45,277.5,316.5,3.95,28.5,510.0,331.51,243.2
2016,9,5,10,0,235.0,347.0,4.0,29.0,521.0,362.55,268.06
2016,9,5,10,15,181.5,368.0,4.0,29.0,506.5,374.24,278.17
2016,9,5,10,30,128.0,389.0,4.0,29.0,492.0,379.82,282.85
2016,9,5,10,45,89.0,382.5,4.0,29.5,455.5,364.63,271.22
2016,9,5,11,0,50.0,376.0,4.0,30.0,419.0,344.56,255.64
2016,9,5,11,15,96.0,410.5,4.0,30.0,495.0,411.23,304.83
2016,9,5,11,30,142.0,445.0,4.0,30.0,571.0,489.38,361.41
2016,9,5,11,45,79.0,367.0,4.05,30.0,437.0,378.52,280.74
2016,9,5,12,0,16.0,289.0,4.1,30.0,303.0,257.6,190.83
2016,9,5,12,15,445.5,204.0,4.1,30.0,610.5,588.88,442.95
2016,9,5,12,30,875.0,119.0,4.1,30.0,918.0,890.22,652.89
2016,9,5,12,45,637.5,257.0,4.15,30.0,837.5,853.39,624.69
2016,9,5,13,0,400.0,395.0,4.2,30.0,757.0,768.23,561.49
2016,9,5,13,15,310.5,418.5,4.2,30.0,697.5,721.15,527.94
2016,9,5,13,30,221.0,442.0,4.2,30.0,638.0,651.9,478.55
2016,9,5,13,45,346.0,388.5,4.2,30.0,686.0,748.53,549.72
2016,9,5,14,0,471.0,335.0,4.2,30.0,734.0,845.14,618.79
2016,9,5,14,15,266.5,348.0,4.15,30.0,572.5,641.85,475.04
2016,9,5,14,30,62.0,361.0,4.1,30.0,411.0,413.0,307.32
2016,9,5,14,45,48.5,329.5,4.1,30.0,368.0,369.24,276.32
2016,9,5,15,0,35.0,298.0,4.1,30.0,325.0,324.95,243.92
2016,9,5,15,15,87.0,303.0,4.05,29.5,362.5,385.16,291.7
2016,9,5,15,30,139.0,308.0,4.0,29.0,400.0,465.16,353.23
2016,9,5,15,45,122.5,282.0,3.95,29.0,359.0,421.4,321.34
2016,9,5,16,0,106.0,256.0,3.9,29.0,318.0,358.29,275.15
2016,9,5,16,15,125.5,232.0,3.75,28.5,298.0,368.37,284.92
2016,9,5,16,30,145.0,208.0,3.6,28.0,278.0,357.37,278.67
2016,9,5,16,45,140.5,182.0,3.5,28.0,243.0,321.84,252.37
2016,9,5,17,0,136.0,156.0,3.4,28.0,208.0,285.82,225.24
2016,9,5,17,15,123.0,131.5,3.15,27.5,173.0,244.99,193.79
2016,9,5,17,30,110.0,107.0,2.9,27.0,138.0,204.57,161.78
2016,9,5,17,45,88.5,83.5,2.7,26.5,104.5,160.47,125.69
2016,9,5,18,0,67.0,60.0,2.5,26.0,71.0,117.57,89.69
2016,9,5,18,15,33.5,38.5,2.5,25.5,44.0,62.85,43.4
2016,9,5,18,30,0.0,17.0,2.5,25.0,17.0,14.59,0.0
2016,9,5,18,45,0.0,8.5,2.55,25.0,8.5,7.26,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,47.5,11.0,2.35,23.0,13.5,9.39,0.0
2016,9,6,6,30,95.0,22.0,2.5,23.0,27.0,17.33,0.0
2016,9,6,6,45,211.0,38.0,2.65,23.5,68.0,29.21,18.37
2016,9,6,7,0,327.0,54.0,2.8,24.0,109.0,41.19,29.38
2016,9,6,7,15,209.5,80.5,2.95,24.5,120.5,60.24,46.02
2016,9,6,7,30,92.0,107.0,3.1,25.0,132.0,79.05,62.17
2016,9,6,7,45,77.5,129.5,3.3,25.5,154.5,96.65,76.93
2016,9,6,8,0,63.0,152.0,3.5,26.0,177.0,111.98,89.45
2016,9,6,8,15,194.5,170.0,3.65,26.5,261.5,121.51,96.91
2016,9,6,8,30,326.0,188.0,3.8,27.0,346.0,128.16,101.85
2016,9,6,8,45,342.0,206.5,3.95,27.5,389.0,166.61,115.74
2016,9,6,9,0,358.0,225.0,4.1,28.0,432.0,209.27,144.25
2016,9,6,9,15,297.5,263.0,4.1,28.0,445.5,251.19,179.15
2016,9,6,9,30,237.0,301.0,4.1,28.0,459.0,289.61,211.83
2016,9,6,9,45,535.0,202.5,4.15,28.5,587.5,335.51,241.13
2016,9,6,10,0,833.0,104.0,4.2,29.0,716.0,420.82,304.29
2016,9,6,10,15,842.5,106.0,4.2,29.0,751.5,478.52,352.04
2016,9,6,10,30,852.0,108.0,4.2,29.0,787.0,535.65,398.08
2016,9,6,10,45,861.5,107.5,4.2,29.5,816.0,589.92,439.87
2016,9,6,11,0,871.0,107.0,4.2,30.0,845.0,643.06,479.49
2016,9,6,11,15,875.5,108.0,4.2,30.0,865.5,692.75,516.48
2016,9,6,11,30,880.0,109.0,4.2,30.0,886.0,740.4,551.17
2016,9,6,11,45,882.5,109.5,4.25,30.0,898.0,783.84,581.0
2016,9,6,12,0,885.0,110.0,4.3,30.0,910.0,824.67,608.55
2016,9,6,12,15,504.5,284.5,4.3,30.0,741.5,711.27,525.6
2016,9,6,12,30,124.0,459.0,4.3,30.0,573.0,537.56,394.88
2016,9,6,12,45,117.0,454.5,4.3,30.5,561.5,537.37,394.67
2016,9,6,13,0,110.0,450.0,4.3,31.0,550.0,520.08,381.87
2016,9,6,13,15,493.0,280.0,4.3,31.0,716.0,777.46,572.28
2016,9,6,13,30,876.0,110.0,4.3,31.0,882.0,979.22,709.91
2016,9,6,13,45,869.5,109.5,4.35,31.0,860.0,986.97,714.46
2016,9,6,14,0,863.0,109.0,4.4,31.0,838.0,990.83,717.98
2016,9,6,14,15,855.5,107.5,4.4,30.5,809.5,988.74,718.98
2016,9,6,14,30,848.0,106.0,4.4,30.0,781.0,982.81,717.65
2016,9,6,14,45,745.0,158.0,4.4,30.0,730.0,956.42,701.48
2016,9,6,15,0,642.0,210.0,4.4,30.0,679.0,906.75,669.81
2016,9,6,15,15,434.0,255.5,4.35,30.0,564.5,737.8,551.36
2016,9,6,15,30,226.0,301.0,4.3,30.0,450.0,542.35,409.65
2016,9,6,15,45,438.5,218.5,4.3,30.0,480.0,690.22,523.42
2016,9,6,16,0,651.0,136.0,4.3,30.0,510.0,794.15,600.76
2016,9,6,16,15,621.0,130.0,4.15,29.5,459.0,742.74,566.56
2016,9,6,16,30,591.0,124.0,4.0,29.0,408.0,690.32,531.93
2016,9,6,16,45,550.0,116.5,3.85,29.0,355.0,626.47,487.16
2016,9,6,17,0,509.0,109.0,3.7,29.0,302.0,556.38,436.33
2016,9,6,17,15,451.0,99.0,3.4,28.5,249.0,480.76,379.73
2016,9,6,17,30,393.0,89.0,3.1,28.0,196.0,408.97,324.07
2016,9,6,17,45,308.0,75.0,2.8,27.5,146.5,319.09,252.07
2016,9,6,18,0,223.0,61.0,2.5,27.0,97.0,225.5,175.24
2016,9,6,18,15,111.5,40.5,2.5,26.5,58.5,130.79,94.73
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,19.74,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,8.54,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.5,2.7,23.5,12.5,8.96,0.0
2016,9,7,6,30,61.0,21.0,2.8,24.0,25.0,16.52,0.0
2016,9,7,6,45,164.0,40.0,2.95,24.5,64.5,30.57,19.32
2016,9,7,7,0,267.0,59.0,3.1,25.0,104.0,44.59,32.09
2016,9,7,7,15,349.0,72.0,3.25,25.0,154.5,53.83,40.46
2016,9,7,7,30,431.0,85.0,3.4,25.0,205.0,62.88,48.39
2016,9,7,7,45,487.0,94.5,3.6,25.5,258.5,69.08,53.57
2016,9,7,8,0,543.0,104.0,3.8,26.0,312.0,76.25,59.4
2016,9,7,8,15,386.5,153.0,3.9,26.5,312.5,103.91,82.28
2016,9,7,8,30,230.0,202.0,4.0,27.0,313.0,134.89,107.47
2016,9,7,8,45,459.0,164.0,4.1,27.5,417.5,144.48,94.28
2016,9,7,9,0,688.0,126.0,4.2,28.0,522.0,186.09,112.5
2016,9,7,9,15,354.0,183.0,4.2,28.0,387.5,206.26,142.7
2016,9,7,9,30,20.0,240.0,4.2,28.0,253.0,196.64,147.98
2016,9,7,9,45,16.5,239.0,4.25,28.5,250.5,198.05,148.66
2016,9,7,10,0,13.0,238.0,4.3,29.0,248.0,198.56,148.61
2016,9,7,10,15,6.5,190.0,4.3,29.0,195.0,159.45,118.59
2016,9,7,10,30,0.0,142.0,4.3,29.0,142.0,117.96,86.55
2016,9,7,10,45,13.5,236.0,4.3,29.5,248.0,203.06,151.35
2016,9,7,11,0,27.0,330.0,4.3,30.0,354.0,293.39,218.38
2016,9,7,11,15,55.0,376.5,4.25,30.0,425.0,356.28,264.72
2016,9,7,11,30,83.0,423.0,4.2,30.0,496.0,423.39,313.61
2016,9,7,11,45,181.0,432.0,4.2,30.5,594.5,523.58,386.44
2016,9,7,12,0,279.0,441.0,4.2,31.0,693.0,634.51,464.96
2016,9,7,12,15,571.0,284.0,4.15,31.0,802.0,770.19,565.35
2016,9,7,12,30,863.0,127.0,4.1,31.0,911.0,890.78,649.61
2016,9,7,12,45,860.0,128.0,4.1,31.0,906.0,917.66,666.69
2016,9,7,13,0,857.0,129.0,4.1,31.0,901.0,941.1,682.15
2016,9,7,13,15,573.0,276.5,4.05,31.0,789.5,855.87,622.97
2016,9,7,13,30,289.0,424.0,4.0,31.0,678.0,720.52,524.31
2016,9,7,13,45,562.5,276.0,4.0,31.0,754.5,869.86,634.71
2016,9,7,14,0,836.0,128.0,4.0,31.0,831.0,984.9,712.85
2016,9,7,14,15,615.5,232.0,3.95,31.0,740.0,901.5,657.23
2016,9,7,14,30,395.0,336.0,3.9,31.0,649.0,765.6,561.27
2016,9,7,14,45,585.0,234.0,3.85,31.0,673.0,877.17,643.67
2016,9,7,15,0,775.0,132.0,3.8,31.0,697.0,948.04,692.22
2016,9,7,15,15,578.5,198.5,3.7,31.0,606.0,827.3,611.64
2016,9,7,15,30,382.0,265.0,3.6,31.0,515.0,674.14,503.37
2016,9,7,15,45,540.5,192.0,3.55,31.0,516.0,758.26,568.25
2016,9,7,16,0,699.0,119.0,3.5,31.0,517.0,819.2,612.06
2016,9,7,16,15,670.5,114.0,3.3,30.5,465.5,768.99,579.29
2016,9,7,16,30,642.0,109.0,3.1,30.0,414.0,717.62,545.89
2016,9,7,16,45,598.5,103.5,2.9,30.0,360.0,652.41,500.84
2016,9,7,17,0,555.0,98.0,2.7,30.0,306.0,587.87,455.28
2016,9,7,17,15,498.5,89.0,2.45,29.5,252.5,510.86,398.97
2016,9,7,17,30,442.0,80.0,2.2,29.0,199.0,432.2,339.23
2016,9,7,17,45,356.0,67.5,1.95,28.5,148.5,341.05,267.14
2016,9,7,18,0,270.0,55.0,1.7,28.0,98.0,258.23,198.98
2016,9,7,18,15,158.0,36.5,1.7,27.5,59.0,162.48,116.62
2016,9,7,18,30,46.0,18.0,1.7,27.0,20.0,52.77,0.0
2016,9,7,18,45,23.0,9.0,1.7,26.5,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,10.0,2.8,23.0,10.5,8.54,0.0
2016,9,8,6,30,18.0,20.0,3.1,23.0,21.0,16.17,0.0
2016,9,8,6,45,111.5,43.5,3.4,23.5,61.0,33.24,21.5
2016,9,8,7,0,205.0,67.0,3.7,24.0,101.0,50.43,37.13
2016,9,8,7,15,288.0,83.0,3.75,24.5,151.0,61.37,46.96
2016,9,8,7,30,371.0,99.0,3.8,25.0,201.0,72.25,56.38
2016,9,8,7,45,452.5,105.0,3.85,25.5,257.5,75.96,59.42
2016,9,8,8,0,534.0,111.0,3.9,26.0,314.0,79.71,62.33
2016,9,8,8,15,575.5,118.5,3.9,26.0,368.0,84.87,66.46
2016,9,8,8,30,617.0,126.0,3.9,26.0,422.0,87.93,68.77
2016,9,8,8,45,665.5,124.5,3.9,26.5,477.0,135.49,80.3
2016,9,8,9,0,714.0,123.0,3.9,27.0,532.0,189.49,114.48
2016,9,8,9,15,735.0,127.0,3.9,27.5,580.0,247.59,160.12
2016,9,8,9,30,756.0,131.0,3.9,28.0,628.0,307.81,210.15
2016,9,8,9,45,780.5,129.5,3.9,28.5,672.5,370.46,262.3
2016,9,8,10,0,805.0,128.0,3.9,29.0,717.0,430.48,311.77
2016,9,8,10,15,816.0,130.5,3.9,29.0,753.0,489.12,359.78
2016,9,8,10,30,827.0,133.0,3.9,29.0,789.0,547.52,406.24
2016,9,8,10,45,839.0,132.5,3.95,29.5,819.0,603.41,448.83
2016,9,8,11,0,851.0,132.0,4.0,30.0,849.0,655.29,487.35
2016,9,8,11,15,856.0,133.0,4.0,30.0,869.5,704.66,523.83
2016,9,8,11,30,861.0,134.0,4.0,30.0,890.0,752.1,558.11
2016,9,8,11,45,864.5,134.5,4.0,30.5,902.5,795.81,587.17
2016,9,8,12,0,868.0,135.0,4.0,31.0,915.0,837.05,613.34
2016,9,8,12,15,868.5,135.0,4.0,31.0,918.5,872.66,636.76
2016,9,8,12,30,869.0,135.0,4.0,31.0,922.0,905.24,658.12
2016,9,8,12,45,866.5,135.5,4.05,31.5,917.0,932.36,674.76
2016,9,8,13,0,864.0,136.0,4.1,32.0,912.0,956.02,689.16
2016,9,8,13,15,860.5,135.5,4.1,32.0,898.0,974.22,701.19
2016,9,8,13,30,857.0,135.0,4.1,32.0,884.0,988.72,710.96
2016,9,8,13,45,849.0,134.5,4.1,32.0,862.0,994.99,715.56
2016,9,8,14,0,841.0,134.0,4.1,32.0,840.0,1011.1,726.74
2016,9,8,14,15,832.5,132.5,4.05,32.0,810.0,1008.19,725.41
2016,9,8,14,30,824.0,131.0,4.0,32.0,780.0,1001.4,721.87
2016,9,8,14,45,812.5,128.5,4.0,32.0,743.0,986.68,713.66
2016,9,8,15,0,801.0,126.0,4.0,32.0,706.0,968.31,703.24
2016,9,8,15,15,785.5,123.0,3.95,31.5,663.0,941.94,688.77
2016,9,8,15,30,770.0,120.0,3.9,31.0,620.0,912.39,672.18
2016,9,8,15,45,746.0,117.0,3.85,31.0,571.0,871.8,646.73
2016,9,8,16,0,722.0,114.0,3.8,31.0,522.0,835.05,623.76
2016,9,8,16,15,693.0,109.0,3.6,30.5,469.5,783.66,590.93
2016,9,8,16,30,664.0,104.0,3.4,30.0,417.0,731.1,556.77
2016,9,8,16,45,620.5,99.0,3.2,29.5,362.0,665.71,512.63
2016,9,8,17,0,577.0,94.0,3.0,29.0,307.0,600.96,467.74
2016,9,8,17,15,518.5,85.5,2.7,28.5,252.5,522.12,409.93
2016,9,8,17,30,460.0,77.0,2.4,28.0,198.0,441.3,348.04
2016,9,8,17,45,368.5,65.0,2.15,27.5,147.0,346.33,272.49
2016,9,8,18,0,277.0,53.0,1.9,27.0,96.0,260.31,201.23
2016,9,8,18,15,158.0,35.0,1.85,26.5,57.0,161.21,114.41
2016,9,8,18,30,39.0,17.0,1.8,26.0,18.0,33.56,0.0
2016,9,8,18,45,19.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,12.5,9.5,2.75,22.5,10.0,8.11,0.0
2016,9,9,6,30,25.0,19.0,3.0,23.0,20.0,15.27,0.0
2016,9,9,6,45,119.5,41.5,3.3,23.5,59.5,31.86,20.29
2016,9,9,7,0,214.0,64.0,3.6,24.0,99.0,48.44,35.43
2016,9,9,7,15,296.5,79.5,3.7,24.5,148.5,58.95,44.87
2016,9,9,7,30,379.0,95.0,3.8,25.0,198.0,69.54,54.07
2016,9,9,7,45,453.0,102.0,3.95,25.5,253.5,73.95,57.72
2016,9,9,8,0,527.0,109.0,4.1,26.0,309.0,78.34,61.19
2016,9,9,8,15,568.0,116.5,4.1,26.5,362.5,83.4,65.1
2016,9,9,8,30,609.0,124.0,4.1,27.0,416.0,87.76,68.36
2016,9,9,8,45,654.0,124.0,4.1,27.5,470.0,135.89,80.35
2016,9,9,9,0,699.0,124.0,4.1,28.0,524.0,189.82,114.93
2016,9,9,9,15,720.0,128.5,4.1,28.0,571.5,247.39,160.47
2016,9,9,9,30,741.0,133.0,4.1,28.0,619.0,307.12,210.45
2016,9,9,9,45,766.5,131.0,4.1,28.5,663.0,368.86,261.86
2016,9,9,10,0,792.0,129.0,4.1,29.0,707.0,428.09,310.69
2016,9,9,10,15,803.5,131.5,4.1,29.0,742.5,486.23,358.32
2016,9,9,10,30,815.0,134.0,4.1,29.0,778.0,544.19,404.49
2016,9,9,10,45,829.0,132.0,4.1,29.5,808.0,599.32,446.49
2016,9,9,11,0,843.0,130.0,4.1,30.0,838.0,650.65,484.59
2016,9,9,11,15,848.5,131.5,4.05,30.0,859.0,700.34,521.18
2016,9,9,11,30,854.0,133.0,4.0,30.0,880.0,748.16,555.57
2016,9,9,11,45,869.0,125.5,4.0,30.5,895.0,793.47,585.69
2016,9,9,12,0,884.0,118.0,4.0,31.0,910.0,836.92,613.35
2016,9,9,12,15,884.5,118.5,4.0,31.0,914.0,873.24,637.24
2016,9,9,12,30,885.0,119.0,4.0,31.0,918.0,906.48,659.04
2016,9,9,12,45,884.5,118.0,4.0,31.0,913.0,934.14,677.13
2016,9,9,13,0,884.0,117.0,4.0,31.0,908.0,958.32,693.01
2016,9,9,13,15,881.0,116.5,3.95,31.0,894.5,977.0,705.08
2016,9,9,13,30,878.0,116.0,3.9,31.0,881.0,991.91,714.84
2016,9,9,13,45,873.0,114.5,3.9,31.0,859.5,999.98,720.61
2016,9,9,14,0,868.0,113.0,3.9,31.0,838.0,1004.14,724.05
2016,9,9,14,15,860.5,111.5,3.85,31.0,808.5,1001.87,723.21
2016,9,9,14,30,853.0,110.0,3.8,31.0,779.0,995.73,720.07
2016,9,9,14,45,837.5,110.5,3.8,31.0,741.5,979.97,711.16
2016,9,9,15,0,822.0,111.0,3.8,31.0,704.0,972.99,708.2
2016,9,9,15,15,807.5,108.5,3.75,30.5,661.0,947.75,694.4
2016,9,9,15,30,793.0,106.0,3.7,30.0,618.0,919.28,678.54
2016,9,9,15,45,773.5,102.5,3.65,30.0,570.0,881.86,655.25
2016,9,9,16,0,754.0,99.0,3.6,30.0,522.0,841.9,630.12
2016,9,9,16,15,727.0,94.5,3.4,29.5,469.5,791.8,598.18
