Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,16,30,700.0,90.0,3.2,29.0,417.0,745.14,568.16
2016,9,9,16,45,663.0,84.5,3.05,29.0,363.0,683.35,525.79
2016,9,9,17,0,626.0,79.0,2.9,29.0,309.0,621.82,482.62
2016,9,9,17,15,571.5,72.0,2.7,28.0,254.0,546.07,429.04
2016,9,9,17,30,517.0,65.0,2.5,27.0,199.0,473.07,374.21
2016,9,9,17,45,432.5,55.0,2.3,26.5,148.0,380.34,300.2
2016,9,9,18,0,348.0,45.0,2.1,26.0,97.0,294.6,228.58
2016,9,9,18,15,174.0,31.5,2.15,25.5,57.5,165.35,115.64
2016,9,9,18,30,0.0,18.0,2.2,25.0,18.0,15.36,0.0
2016,9,9,18,45,0.0,9.0,2.25,25.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,8.0,0.7,22.0,8.0,6.83,0.0
2016,9,10,6,30,0.0,16.0,0.7,22.0,16.0,13.16,0.0
2016,9,10,6,45,49.0,37.0,0.7,22.5,45.0,29.02,18.03
2016,9,10,7,0,98.0,58.0,0.7,23.0,74.0,44.71,32.44
2016,9,10,7,15,132.0,80.0,0.75,23.5,110.5,60.7,46.56
2016,9,10,7,30,166.0,102.0,0.8,24.0,147.0,76.35,60.04
2016,9,10,7,45,83.0,102.0,0.9,24.5,124.5,76.94,60.42
2016,9,10,8,0,0.0,102.0,1.0,25.0,102.0,81.92,64.37
2016,9,10,8,15,188.5,138.0,1.1,25.0,228.5,96.94,76.78
2016,9,10,8,30,377.0,174.0,1.2,25.0,355.0,122.57,97.8
2016,9,10,8,45,358.5,202.0,1.35,25.5,389.5,169.23,116.92
2016,9,10,9,0,340.0,230.0,1.5,26.0,424.0,214.16,149.08
2016,9,10,9,15,544.5,177.0,1.65,26.0,518.5,246.56,166.79
2016,9,10,9,30,749.0,124.0,1.8,26.0,613.0,308.7,211.66
2016,9,10,9,45,570.5,214.5,2.0,26.0,601.5,362.97,261.93
2016,9,10,10,0,392.0,305.0,2.2,26.0,590.0,399.38,295.09
2016,9,10,10,15,596.0,220.5,2.3,26.0,678.5,461.33,342.19
2016,9,10,10,30,800.0,136.0,2.4,26.0,767.0,540.09,402.79
2016,9,10,10,45,810.0,137.0,2.5,26.5,795.5,594.68,444.2
2016,9,10,11,0,820.0,138.0,2.6,27.0,824.0,648.41,483.86
2016,9,10,11,15,825.0,139.0,2.7,27.0,844.5,697.59,520.28
2016,9,10,11,30,830.0,140.0,2.8,27.0,865.0,744.92,554.66
2016,9,10,11,45,847.5,131.5,2.9,27.0,880.5,784.0,582.45
2016,9,10,12,0,865.0,123.0,3.0,27.0,896.0,827.83,612.2
2016,9,10,12,15,865.5,123.5,3.05,27.0,899.5,863.48,635.97
2016,9,10,12,30,866.0,124.0,3.1,27.0,903.0,896.11,657.73
2016,9,10,12,45,866.0,122.5,3.15,27.5,898.5,923.2,674.51
2016,9,10,13,0,866.0,121.0,3.2,28.0,894.0,946.9,689.07
2016,9,10,13,15,863.0,120.5,3.25,28.0,880.5,965.17,701.53
2016,9,10,13,30,860.0,120.0,3.3,28.0,867.0,979.76,711.76
2016,9,10,13,45,573.5,258.0,3.35,28.0,751.0,871.78,639.38
2016,9,10,14,0,287.0,396.0,3.4,28.0,635.0,712.17,524.53
2016,9,10,14,15,306.0,375.5,3.4,28.0,622.0,716.47,530.06
2016,9,10,14,30,325.0,355.0,3.4,28.0,609.0,718.76,533.32
2016,9,10,14,45,433.0,297.5,3.4,28.0,618.5,787.83,585.04
2016,9,10,15,0,541.0,240.0,3.4,28.0,628.0,834.39,620.99
2016,9,10,15,15,663.0,171.5,3.35,28.0,617.5,884.61,657.78
2016,9,10,15,30,785.0,103.0,3.3,28.0,607.0,908.65,675.07
2016,9,10,15,45,761.5,101.5,3.3,28.0,558.5,869.87,650.61
2016,9,10,16,0,738.0,100.0,3.3,28.0,510.0,828.77,624.8
2016,9,10,16,15,711.0,95.5,3.15,27.5,458.5,783.86,596.43
2016,9,10,16,30,684.0,91.0,3.0,27.0,407.0,733.01,563.35
2016,9,10,16,45,637.5,87.5,2.9,27.0,352.0,666.39,517.3
2016,9,10,17,0,591.0,84.0,2.8,27.0,297.0,600.68,470.74
2016,9,10,17,15,535.5,76.0,2.7,26.5,243.5,524.25,415.28
2016,9,10,17,30,480.0,68.0,2.6,26.0,190.0,450.7,358.5
2016,9,10,17,45,388.5,57.0,2.55,25.5,139.5,353.85,280.79
2016,9,10,18,0,297.0,46.0,2.5,25.0,89.0,263.55,205.17
2016,9,10,18,15,177.0,29.5,2.55,24.5,52.0,164.08,112.15
2016,9,10,18,30,57.0,13.0,2.6,24.0,15.0,38.9,0.0
2016,9,10,18,45,28.5,6.5,2.7,24.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,9.0,2.1,18.5,10.5,7.68,0.0
2016,9,11,6,30,80.0,18.0,2.3,19.0,21.0,13.97,0.0
2016,9,11,6,45,193.5,35.5,2.55,19.5,61.0,27.33,16.76
2016,9,11,7,0,307.0,53.0,2.8,20.0,101.0,40.43,29.14
2016,9,11,7,15,386.5,65.5,2.65,20.5,152.0,49.48,37.43
2016,9,11,7,30,466.0,78.0,2.5,21.0,203.0,60.41,47.06
2016,9,11,7,45,521.0,86.5,2.35,22.0,257.0,65.33,51.13
2016,9,11,8,0,576.0,95.0,2.2,23.0,311.0,70.13,54.91
2016,9,11,8,15,614.5,102.0,2.05,23.5,365.0,73.48,57.46
2016,9,11,8,30,653.0,109.0,1.9,24.0,419.0,81.09,63.55
2016,9,11,8,45,680.0,114.5,1.8,25.0,470.5,134.7,78.45
2016,9,11,9,0,707.0,120.0,1.7,26.0,522.0,191.72,116.52
2016,9,11,9,15,728.0,124.0,1.65,26.0,569.5,249.52,162.35
2016,9,11,9,30,749.0,128.0,1.6,26.0,617.0,313.76,215.44
2016,9,11,9,45,764.5,131.5,1.6,26.5,659.0,372.49,264.19
2016,9,11,10,0,780.0,135.0,1.6,27.0,701.0,432.1,312.53
2016,9,11,10,15,792.0,137.5,1.6,27.5,736.5,489.88,358.04
2016,9,11,10,30,804.0,140.0,1.6,28.0,772.0,547.57,401.85
2016,9,11,10,45,813.5,141.5,1.6,28.5,801.0,602.59,442.23
2016,9,11,11,0,823.0,143.0,1.6,29.0,830.0,656.7,480.55
2016,9,11,11,15,828.5,144.0,1.6,29.0,850.5,706.45,515.71
2016,9,11,11,30,834.0,145.0,1.6,29.0,871.0,754.38,548.75
2016,9,11,11,45,865.5,127.5,1.65,29.5,890.0,796.38,576.19
2016,9,11,12,0,897.0,110.0,1.7,30.0,909.0,844.01,605.78
2016,9,11,12,15,898.0,110.0,1.7,30.0,913.0,880.55,628.6
2016,9,11,12,30,899.0,110.0,1.7,30.0,917.0,913.95,649.41
2016,9,11,12,45,899.0,109.5,1.75,30.0,912.0,942.65,667.82
2016,9,11,13,0,899.0,109.0,1.8,30.0,907.0,967.85,684.12
2016,9,11,13,15,896.0,108.5,1.8,30.0,893.5,986.54,695.85
2016,9,11,13,30,893.0,108.0,1.8,30.0,880.0,1001.39,705.38
2016,9,11,13,45,889.5,106.0,1.85,30.0,858.5,1010.28,712.02
2016,9,11,14,0,886.0,104.0,1.9,30.0,837.0,1015.19,716.43
2016,9,11,14,15,878.5,102.5,1.9,30.0,807.5,1012.63,715.76
2016,9,11,14,30,871.0,101.0,1.9,30.0,778.0,1006.13,712.9
2016,9,11,14,45,852.5,103.5,1.95,30.0,739.5,989.23,704.31
2016,9,11,15,0,834.0,106.0,2.0,30.0,701.0,968.87,693.7
2016,9,11,15,15,820.0,103.5,2.0,30.0,658.0,955.76,687.23
2016,9,11,15,30,806.0,101.0,2.0,30.0,615.0,927.34,670.95
2016,9,11,15,45,788.5,97.0,2.05,30.0,567.0,890.73,649.92
2016,9,11,16,0,771.0,93.0,2.1,30.0,519.0,851.47,626.91
2016,9,11,16,15,744.5,89.0,2.0,29.5,466.5,801.75,596.46
2016,9,11,16,30,718.0,85.0,1.9,29.0,414.0,750.53,564.42
2016,9,11,16,45,683.5,79.0,1.85,29.0,359.5,693.85,527.04
2016,9,11,17,0,649.0,73.0,1.8,29.0,305.0,632.76,485.44
2016,9,11,17,15,594.5,66.5,1.65,28.0,250.0,556.65,432.55
2016,9,11,17,30,540.0,60.0,1.5,27.0,195.0,483.35,378.54
2016,9,11,17,45,457.0,50.0,1.35,26.5,143.5,390.63,305.3
2016,9,11,18,0,374.0,40.0,1.2,26.0,92.0,305.04,234.0
2016,9,11,18,15,232.5,26.0,1.2,25.5,53.0,189.46,123.9
2016,9,11,18,30,91.0,12.0,1.2,25.0,14.0,54.6,0.0
2016,9,11,18,45,45.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,61.0,8.5,0.6,20.5,11.5,7.26,0.0
2016,9,12,6,30,122.0,17.0,0.6,21.0,23.0,13.27,0.0
2016,9,12,6,45,247.0,32.0,0.6,21.5,64.0,24.85,14.54
2016,9,12,7,0,372.0,47.0,0.6,22.0,105.0,38.03,26.86
2016,9,12,7,15,452.5,57.0,0.7,22.5,157.0,45.1,33.37
2016,9,12,7,30,533.0,67.0,0.8,23.0,209.0,52.05,39.49
2016,9,12,7,45,583.0,75.0,0.95,24.0,264.0,57.02,43.59
2016,9,12,8,0,633.0,83.0,1.1,25.0,319.0,61.83,47.4
2016,9,12,8,15,669.0,88.5,1.25,25.5,373.0,64.53,49.42
2016,9,12,8,30,705.0,94.0,1.4,26.0,427.0,73.43,56.6
2016,9,12,8,45,728.5,99.0,1.55,27.0,478.5,129.69,71.76
2016,9,12,9,0,752.0,104.0,1.7,28.0,530.0,193.88,115.41
2016,9,12,9,15,771.0,108.0,1.7,28.0,577.5,253.34,162.58
2016,9,12,9,30,790.0,112.0,1.7,28.0,625.0,314.61,213.58
2016,9,12,9,45,803.5,115.0,1.7,28.5,666.5,374.68,263.45
2016,9,12,10,0,817.0,118.0,1.7,29.0,708.0,435.3,312.54
2016,9,12,10,15,827.5,120.5,1.7,29.0,743.5,494.38,359.63
2016,9,12,10,30,838.0,123.0,1.7,29.0,779.0,553.1,404.92
2016,9,12,10,45,845.5,124.5,1.75,29.5,807.5,606.66,444.59
2016,9,12,11,0,853.0,126.0,1.8,30.0,836.0,659.64,482.54
2016,9,12,11,15,857.5,127.0,1.85,30.0,856.0,708.64,517.66
2016,9,12,11,30,862.0,128.0,1.9,30.0,876.0,755.61,550.63
2016,9,12,11,45,865.0,128.5,1.95,30.5,888.0,798.76,578.09
2016,9,12,12,0,868.0,129.0,2.0,31.0,900.0,839.38,603.18
2016,9,12,12,15,868.5,129.0,2.0,31.0,903.5,874.68,625.44
2016,9,12,12,30,869.0,129.0,2.0,31.0,907.0,906.92,645.69
2016,9,12,12,45,866.0,130.0,2.05,31.0,901.0,933.68,662.94
2016,9,12,13,0,863.0,131.0,2.1,31.0,895.0,956.94,678.1
2016,9,12,13,15,859.5,130.0,2.1,31.0,881.0,974.2,689.08
2016,9,12,13,30,856.0,129.0,2.1,31.0,867.0,987.73,697.88
2016,9,12,13,45,847.0,129.5,2.15,31.0,844.0,993.52,702.57
2016,9,12,14,0,838.0,130.0,2.2,31.0,821.0,995.48,705.09
2016,9,12,14,15,829.5,128.0,2.2,31.0,791.0,1005.04,712.05
2016,9,12,14,30,821.0,126.0,2.2,31.0,761.0,997.23,708.2
2016,9,12,14,45,806.0,125.0,2.2,31.0,723.5,980.21,698.88
2016,9,12,15,0,791.0,124.0,2.2,31.0,686.0,959.65,687.48
2016,9,12,15,15,775.0,121.0,2.2,30.5,642.5,932.47,673.28
2016,9,12,15,30,759.0,118.0,2.2,30.0,599.0,902.18,657.02
2016,9,12,15,45,733.0,115.5,2.2,30.0,550.0,866.09,635.52
2016,9,12,16,0,707.0,113.0,2.2,30.0,501.0,822.23,608.64
2016,9,12,16,15,678.0,108.0,2.1,29.5,449.0,770.91,576.74
2016,9,12,16,30,649.0,103.0,2.0,29.0,397.0,718.48,543.44
2016,9,12,16,45,603.0,97.0,1.9,29.0,342.5,650.01,496.9
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,582.49,449.77
2016,9,12,17,15,498.5,81.5,1.65,28.5,234.5,503.12,392.24
2016,9,12,17,30,440.0,72.0,1.5,28.0,181.0,422.27,330.75
2016,9,12,17,45,349.0,59.5,1.35,27.5,131.0,328.09,255.95
2016,9,12,18,0,258.0,47.0,1.2,27.0,81.0,243.18,185.25
2016,9,12,18,15,146.5,28.0,1.2,26.5,45.5,142.66,86.76
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,24.73,0.0
2016,9,12,18,45,17.5,4.5,1.25,25.5,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,36.5,8.0,0.7,21.5,10.0,0.0,0.0
2016,9,13,6,30,73.0,16.0,0.8,22.0,20.0,12.43,0.0
2016,9,13,6,45,194.5,33.0,0.9,22.5,59.5,25.46,14.82
2016,9,13,7,0,316.0,50.0,1.0,23.0,99.0,38.29,26.91
2016,9,13,7,15,398.5,62.0,1.2,23.5,150.0,47.07,34.87
2016,9,13,7,30,481.0,74.0,1.4,24.0,201.0,57.4,43.89
2016,9,13,7,45,240.5,59.0,1.6,25.0,122.5,42.63,31.09
2016,9,13,8,0,0.0,44.0,1.8,26.0,44.0,36.37,25.55
2016,9,13,8,15,0.0,51.5,1.75,26.5,51.5,42.62,30.71
2016,9,13,8,30,0.0,59.0,1.7,27.0,59.0,48.88,34.06
2016,9,13,8,45,120.0,152.5,1.7,27.5,220.0,124.65,89.63
2016,9,13,9,0,240.0,246.0,1.7,28.0,381.0,216.16,153.92
2016,9,13,9,15,325.5,250.5,1.6,28.0,451.0,256.46,181.41
2016,9,13,9,30,411.0,255.0,1.5,28.0,521.0,309.55,220.43
2016,9,13,9,45,447.5,258.5,1.45,28.5,566.0,357.54,257.3
2016,9,13,10,0,484.0,262.0,1.4,29.0,611.0,409.43,296.66
2016,9,13,10,15,395.0,311.5,1.3,29.0,605.5,439.85,320.83
2016,9,13,10,30,306.0,361.0,1.2,29.0,600.0,460.93,336.54
2016,9,13,10,45,195.5,378.5,1.15,29.5,533.0,431.77,315.35
2016,9,13,11,0,85.0,396.0,1.1,30.0,466.0,387.76,282.74
2016,9,13,11,15,90.5,401.0,1.1,30.0,477.5,404.89,295.18
2016,9,13,11,30,96.0,406.0,1.1,30.0,489.0,422.29,307.39
2016,9,13,11,45,201.0,416.0,1.1,30.5,593.0,531.33,383.9
2016,9,13,12,0,306.0,426.0,1.1,31.0,697.0,651.61,464.57
2016,9,13,12,15,371.0,400.0,1.15,31.0,730.0,702.65,499.15
2016,9,13,12,30,436.0,374.0,1.2,31.0,763.0,767.4,542.7
2016,9,13,12,45,347.5,405.0,1.25,31.0,713.5,723.73,512.8
2016,9,13,13,0,259.0,436.0,1.3,31.0,664.0,686.42,487.27
2016,9,13,13,15,223.5,433.5,1.4,31.0,628.5,644.7,460.72
2016,9,13,13,30,188.0,431.0,1.5,31.0,593.0,616.9,442.72
2016,9,13,13,45,233.5,411.5,1.6,31.0,607.5,650.2,467.84
2016,9,13,14,0,279.0,392.0,1.7,31.0,622.0,703.32,505.3
2016,9,13,14,15,199.5,381.5,1.75,31.0,543.0,597.26,433.16
2016,9,13,14,30,120.0,371.0,1.8,31.0,464.0,510.21,372.71
2016,9,13,14,45,253.5,332.5,1.9,31.0,515.5,628.27,459.99
2016,9,13,15,0,387.0,294.0,2.0,31.0,567.0,721.05,527.34
2016,9,13,15,15,524.5,226.0,2.05,30.5,571.5,801.07,586.56
2016,9,13,15,30,662.0,158.0,2.1,30.0,576.0,861.4,630.79
2016,9,13,15,45,479.5,192.0,2.2,30.0,482.0,704.41,525.32
2016,9,13,16,0,297.0,226.0,2.3,30.0,388.0,544.84,412.4
2016,9,13,16,15,148.5,121.0,2.25,29.5,202.0,278.81,216.7
2016,9,13,16,30,0.0,16.0,2.2,29.0,16.0,13.2,5.0
2016,9,13,16,45,0.0,13.5,2.2,29.0,13.5,11.12,3.39
2016,9,13,17,0,0.0,11.0,2.2,29.0,11.0,9.05,1.73
2016,9,13,17,15,0.0,9.0,2.0,28.5,9.0,7.4,0.39
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,5.75,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,4.1,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.46,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.23,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,15.36,0.0
2016,9,14,6,45,147.5,34.0,1.2,23.5,56.5,26.09,15.11
2016,9,14,7,0,295.0,50.0,1.4,24.0,95.0,38.21,26.68
2016,9,14,7,15,375.0,62.5,1.45,24.5,145.0,47.31,34.9
2016,9,14,7,30,455.0,75.0,1.5,25.0,195.0,58.11,44.3
2016,9,14,7,45,512.5,83.5,1.55,25.5,248.5,63.14,48.52
2016,9,14,8,0,570.0,92.0,1.6,26.0,302.0,68.05,52.47
2016,9,14,8,15,608.0,98.5,1.7,26.5,355.0,71.12,54.77
2016,9,14,8,30,646.0,105.0,1.8,27.0,408.0,83.04,55.27
2016,9,14,8,45,672.0,111.0,1.95,27.5,458.5,136.65,78.6
2016,9,14,9,0,698.0,117.0,2.1,28.0,509.0,193.56,117.6
2016,9,14,9,15,718.5,121.0,2.2,28.0,555.5,250.79,163.33
2016,9,14,9,30,739.0,125.0,2.3,28.0,602.0,310.07,212.87
2016,9,14,9,45,484.5,231.5,2.45,28.5,552.5,352.18,254.55
2016,9,14,10,0,230.0,338.0,2.6,29.0,503.0,362.73,267.83
2016,9,14,10,15,510.0,238.0,2.65,29.0,628.5,440.29,325.02
2016,9,14,10,30,790.0,138.0,2.7,29.0,754.0,544.49,403.03
2016,9,14,10,45,401.0,190.5,2.8,29.5,503.5,406.33,304.2
2016,9,14,11,0,12.0,243.0,2.9,30.0,253.0,210.24,155.51
2016,9,14,11,15,103.5,338.0,2.95,30.0,427.0,367.37,273.45
2016,9,14,11,30,195.0,433.0,3.0,30.0,601.0,527.27,388.43
2016,9,14,11,45,102.0,321.5,3.1,30.5,409.5,370.75,274.71
2016,9,14,12,0,9.0,210.0,3.2,31.0,218.0,184.89,135.79
2016,9,14,12,15,237.0,287.5,3.25,31.0,498.0,482.99,360.29
2016,9,14,12,30,465.0,365.0,3.3,31.0,778.0,786.67,572.06
2016,9,14,12,45,423.0,378.5,3.35,31.0,752.5,781.69,566.3
2016,9,14,13,0,381.0,392.0,3.4,31.0,727.0,759.79,551.46
2016,9,14,13,15,374.5,389.5,3.4,31.0,714.0,765.62,555.9
2016,9,14,13,30,368.0,387.0,3.4,31.0,701.0,769.31,558.77
2016,9,14,13,45,594.0,259.0,3.4,31.0,751.5,898.13,651.75
2016,9,14,14,0,820.0,131.0,3.4,31.0,802.0,994.31,715.92
2016,9,14,14,15,811.5,129.5,3.4,31.0,772.0,990.66,713.78
2016,9,14,14,30,803.0,128.0,3.4,31.0,742.0,983.21,710.17
2016,9,14,14,45,484.5,231.0,3.45,31.0,596.0,772.56,569.48
2016,9,14,15,0,166.0,334.0,3.5,31.0,450.0,524.22,390.05
2016,9,14,15,15,119.0,304.5,3.45,30.5,385.5,446.54,335.66
2016,9,14,15,30,72.0,275.0,3.4,30.0,321.0,348.5,264.07
2016,9,14,15,45,38.5,222.5,3.35,30.0,247.0,258.59,196.61
2016,9,14,16,0,5.0,170.0,3.3,30.0,173.0,156.31,117.67
2016,9,14,16,15,201.0,163.0,3.15,29.5,253.0,377.7,294.85
2016,9,14,16,30,397.0,156.0,3.0,29.0,333.0,555.13,431.35
2016,9,14,16,45,500.0,115.5,2.9,29.0,308.0,578.78,451.1
2016,9,14,17,0,603.0,75.0,2.8,29.0,283.0,599.71,467.19
2016,9,14,17,15,545.5,67.5,2.45,28.5,229.0,521.87,409.49
2016,9,14,17,30,488.0,60.0,2.1,28.0,175.0,447.23,351.5
2016,9,14,17,45,404.0,48.5,1.8,27.5,126.5,354.57,276.83
2016,9,14,18,0,320.0,37.0,1.5,27.0,78.0,269.56,204.48
2016,9,14,18,15,160.0,18.5,1.45,26.5,39.0,135.78,66.02
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,23.0,11.0,8.54,0.0
2016,9,15,6,45,92.0,34.5,1.25,23.5,47.0,26.72,15.46
2016,9,15,7,0,157.0,59.0,1.5,24.0,83.0,44.63,32.04
2016,9,15,7,15,220.0,81.5,1.4,24.5,130.5,60.74,46.29
2016,9,15,7,30,283.0,104.0,1.3,25.0,178.0,76.43,59.84
2016,9,15,7,45,335.5,121.0,1.2,25.5,229.0,88.15,69.66
2016,9,15,8,0,388.0,138.0,1.1,26.0,280.0,96.59,76.45
2016,9,15,8,15,427.5,151.5,1.1,26.5,331.5,104.1,82.28
2016,9,15,8,30,467.0,165.0,1.1,27.0,383.0,119.63,85.25
2016,9,15,8,45,501.5,174.0,1.1,27.5,433.0,165.65,107.07
2016,9,15,9,0,536.0,183.0,1.1,28.0,483.0,216.1,141.1
2016,9,15,9,15,559.5,191.0,1.2,28.5,528.5,267.66,180.71
2016,9,15,9,30,583.0,199.0,1.3,29.0,574.0,321.85,223.83
2016,9,15,9,45,340.0,266.5,1.45,29.5,489.0,328.94,237.8
2016,9,15,10,0,97.0,334.0,1.6,30.0,404.0,305.93,225.45
2016,9,15,10,15,132.5,357.0,1.7,30.0,457.5,351.89,259.27
2016,9,15,10,30,168.0,380.0,1.8,30.0,511.0,402.77,296.25
2016,9,15,10,45,175.0,389.0,1.95,30.5,530.0,430.06,315.64
2016,9,15,11,0,182.0,398.0,2.1,31.0,549.0,457.79,335.21
2016,9,15,11,15,427.5,318.0,2.15,31.0,682.5,587.74,430.1
2016,9,15,11,30,673.0,238.0,2.2,31.0,816.0,729.51,530.38
2016,9,15,11,45,674.5,241.0,2.3,31.5,827.0,769.37,556.16
2016,9,15,12,0,676.0,244.0,2.4,32.0,838.0,807.16,580.89
2016,9,15,12,15,473.0,339.5,2.45,32.0,756.5,748.73,538.33
2016,9,15,12,30,270.0,435.0,2.5,32.0,675.0,668.22,480.4
2016,9,15,12,45,280.5,429.5,2.55,32.0,677.0,688.32,495.27
2016,9,15,13,0,291.0,424.0,2.6,32.0,679.0,707.42,508.8
2016,9,15,13,15,478.5,331.5,2.6,32.0,742.5,826.32,593.05
2016,9,15,13,30,666.0,239.0,2.6,32.0,806.0,938.77,670.44
2016,9,15,13,45,655.0,238.0,2.6,32.0,783.5,940.09,670.92
2016,9,15,14,0,644.0,237.0,2.6,32.0,761.0,937.86,670.22
2016,9,15,14,15,633.0,233.0,2.6,32.0,732.0,929.18,665.6
2016,9,15,14,30,622.0,229.0,2.6,32.0,703.0,917.1,658.95
2016,9,15,14,45,634.0,209.0,2.65,32.0,671.5,908.91,655.78
2016,9,15,15,0,646.0,189.0,2.7,32.0,640.0,896.76,649.75
2016,9,15,15,15,627.0,183.5,2.7,31.5,597.5,865.48,632.16
2016,9,15,15,30,608.0,178.0,2.7,31.0,555.0,831.55,612.79
2016,9,15,15,45,589.0,168.0,2.75,31.0,509.0,790.55,587.49
2016,9,15,16,0,570.0,158.0,2.8,31.0,463.0,739.62,555.01
2016,9,15,16,15,537.5,149.0,2.65,30.5,412.5,684.91,519.38
2016,9,15,16,30,505.0,140.0,2.5,30.0,362.0,630.02,482.44
2016,9,15,16,45,474.0,125.5,2.45,30.0,311.5,569.99,440.35
2016,9,15,17,0,443.0,111.0,2.4,30.0,261.0,510.55,397.37
2016,9,15,17,15,384.5,96.5,2.1,29.0,209.5,431.74,338.64
2016,9,15,17,30,326.0,82.0,1.8,28.0,158.0,357.14,280.7
2016,9,15,17,45,255.5,63.0,1.55,27.5,112.0,273.92,213.25
2016,9,15,18,0,185.0,44.0,1.3,27.0,66.0,197.69,148.39
2016,9,15,18,15,92.5,22.0,1.25,26.5,33.0,89.48,32.73
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.7,22.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,0.8,23.0,17.0,11.95,0.0
2016,9,16,6,45,190.5,31.0,0.95,23.5,55.5,23.96,13.14
2016,9,16,7,0,309.0,48.0,1.1,24.0,94.0,36.82,25.46
2016,9,16,7,15,390.5,60.0,0.9,24.5,144.0,45.63,33.45
2016,9,16,7,30,472.0,72.0,0.7,25.0,194.0,55.94,42.44
2016,9,16,7,45,528.0,80.0,0.5,26.0,247.5,60.69,46.32
2016,9,16,8,0,584.0,88.0,0.3,27.0,301.0,65.35,49.93
2016,9,16,8,15,622.0,94.5,0.4,27.5,354.5,68.56,52.35
2016,9,16,8,30,660.0,101.0,0.5,28.0,408.0,83.91,53.6
2016,9,16,8,45,686.0,106.5,0.6,28.5,458.5,138.19,78.12
2016,9,16,9,0,712.0,112.0,0.7,29.0,509.0,195.72,117.57
2016,9,16,9,15,732.5,116.0,0.7,29.0,556.0,253.89,163.43
2016,9,16,9,30,753.0,120.0,0.7,29.0,603.0,318.01,215.45
2016,9,16,9,45,768.5,123.5,0.7,29.5,644.5,377.09,263.12
2016,9,16,10,0,784.0,127.0,0.7,30.0,686.0,437.02,310.11
2016,9,16,10,15,795.0,129.5,0.7,30.5,721.0,494.54,353.79
2016,9,16,10,30,806.0,132.0,0.7,31.0,756.0,551.81,395.6
2016,9,16,10,45,529.0,266.0,0.7,31.5,681.5,547.68,392.06
2016,9,16,11,0,252.0,400.0,0.7,32.0,607.0,510.37,363.87
2016,9,16,11,15,541.5,270.0,0.7,32.0,729.0,627.51,447.49
2016,9,16,11,30,831.0,140.0,0.7,32.0,851.0,757.27,536.05
2016,9,16,11,45,846.5,132.5,0.75,32.0,865.5,795.11,559.57
2016,9,16,12,0,862.0,125.0,0.8,32.0,880.0,837.94,586.43
2016,9,16,12,15,595.0,271.5,0.85,32.0,793.5,795.16,556.61
2016,9,16,12,30,328.0,418.0,0.9,32.0,707.0,705.23,494.25
2016,9,16,12,45,594.0,271.5,1.0,32.5,791.0,844.7,590.98
2016,9,16,13,0,860.0,125.0,1.1,33.0,875.0,954.27,659.61
2016,9,16,13,15,856.5,124.5,1.15,33.0,861.0,971.49,669.84
2016,9,16,13,30,853.0,124.0,1.2,33.0,847.0,985.01,679.11
2016,9,16,13,45,848.0,122.0,1.25,33.0,825.0,991.72,684.47
2016,9,16,14,0,843.0,120.0,1.3,33.0,803.0,994.59,687.75
2016,9,16,14,15,834.5,118.5,1.4,33.0,773.0,990.62,687.84
2016,9,16,14,30,826.0,117.0,1.5,33.0,743.0,995.82,693.69
2016,9,16,14,45,809.0,117.0,1.6,33.0,705.0,977.46,685.09
2016,9,16,15,0,792.0,117.0,1.7,33.0,667.0,955.61,674.53
2016,9,16,15,15,776.0,114.0,1.75,32.5,624.0,927.98,661.01
2016,9,16,15,30,760.0,111.0,1.8,32.0,581.0,897.27,645.42
2016,9,16,15,45,740.0,106.5,1.85,32.0,533.0,858.18,622.86
2016,9,16,16,0,720.0,102.0,1.9,32.0,485.0,822.23,602.1
2016,9,16,16,15,690.5,97.0,1.85,31.5,433.0,769.79,570.18
2016,9,16,16,30,661.0,92.0,1.8,31.0,381.0,716.34,536.89
2016,9,16,16,45,622.0,85.5,1.75,31.0,327.5,652.51,494.29
2016,9,16,17,0,583.0,79.0,1.7,31.0,274.0,589.24,450.74
2016,9,16,17,15,522.5,70.5,1.55,30.0,220.5,508.56,393.79
2016,9,16,17,30,462.0,62.0,1.4,29.0,167.0,431.33,335.39
2016,9,16,17,45,373.0,49.5,1.25,28.5,118.5,335.43,259.06
2016,9,16,18,0,284.0,37.0,1.1,28.0,70.0,247.74,184.53
2016,9,16,18,15,142.0,18.5,1.1,27.5,35.0,119.61,28.07
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,48.0,7.0,1.15,22.5,8.5,0.0,0.0
2016,9,17,6,30,96.0,14.0,1.4,23.0,17.0,11.95,0.0
2016,9,17,6,45,220.5,29.0,1.7,23.5,56.0,22.54,11.84
2016,9,17,7,0,345.0,44.0,2.0,24.0,95.0,35.64,24.42
2016,9,17,7,15,427.0,54.5,1.85,24.5,145.5,43.2,31.35
2016,9,17,7,30,509.0,65.0,1.7,25.0,196.0,50.59,37.86
2016,9,17,7,45,560.0,73.5,1.55,26.0,249.5,55.98,42.34
2016,9,17,8,0,611.0,82.0,1.4,27.0,303.0,61.21,46.49
2016,9,17,8,15,648.0,87.5,1.15,27.5,356.5,63.92,48.51
2016,9,17,8,30,685.0,93.0,0.9,28.0,410.0,80.73,49.85
2016,9,17,8,45,707.5,99.0,0.65,29.0,460.0,136.62,75.71
2016,9,17,9,0,730.0,105.0,0.4,30.0,510.0,195.3,115.77
2016,9,17,9,15,487.0,197.0,0.45,30.0,477.0,258.5,174.56
2016,9,17,9,30,244.0,289.0,0.5,30.0,444.0,293.13,209.64
2016,9,17,9,45,230.5,312.5,0.55,30.5,467.5,326.61,235.1
2016,9,17,10,0,217.0,336.0,0.6,31.0,491.0,358.67,258.83
2016,9,17,10,15,228.0,346.0,0.7,31.0,516.0,390.85,282.72
2016,9,17,10,30,239.0,356.0,0.8,31.0,541.0,423.91,306.97
2016,9,17,10,45,376.5,317.0,0.9,31.5,620.0,496.27,358.58
2016,9,17,11,0,514.0,278.0,1.0,32.0,699.0,584.33,420.13
2016,9,17,11,15,484.0,312.0,1.05,32.0,716.5,625.01,447.15
2016,9,17,11,30,454.0,346.0,1.1,32.0,734.0,662.09,471.54
2016,9,17,11,45,238.0,333.0,1.15,32.5,536.5,499.34,359.5
2016,9,17,12,0,22.0,320.0,1.2,33.0,339.0,291.57,210.54
2016,9,17,12,15,428.5,231.5,1.2,33.0,607.5,611.79,443.56
2016,9,17,12,30,835.0,143.0,1.2,33.0,876.0,909.06,636.02
2016,9,17,12,45,833.5,142.5,1.3,33.0,870.5,935.46,650.27
2016,9,17,13,0,832.0,142.0,1.4,33.0,865.0,958.38,665.66
2016,9,17,13,15,828.5,141.0,1.45,33.0,850.5,975.25,676.78
2016,9,17,13,30,825.0,140.0,1.5,33.0,836.0,988.38,685.82
2016,9,17,13,45,819.5,138.0,1.55,33.0,814.0,994.63,690.87
2016,9,17,14,0,814.0,136.0,1.6,33.0,792.0,997.02,693.79
2016,9,17,14,15,805.0,134.0,1.6,33.0,762.0,992.03,691.71
2016,9,17,14,30,796.0,132.0,1.6,33.0,732.0,983.24,687.54
2016,9,17,14,45,770.5,135.5,1.65,33.0,692.5,960.18,675.37
2016,9,17,15,0,745.0,139.0,1.7,33.0,653.0,941.16,665.86
2016,9,17,15,15,727.5,135.0,1.7,33.0,609.5,911.58,649.06
2016,9,17,15,30,710.0,131.0,1.7,33.0,566.0,879.16,630.48
2016,9,17,15,45,686.0,126.0,1.75,33.0,518.0,836.75,605.79
2016,9,17,16,0,662.0,121.0,1.8,33.0,470.0,792.34,579.42
2016,9,17,16,15,630.0,115.0,1.75,32.5,418.5,737.92,546.04
2016,9,17,16,30,598.0,109.0,1.7,32.0,367.0,682.68,511.31
2016,9,17,16,45,555.5,100.0,1.65,32.0,314.0,614.92,465.7
2016,9,17,17,0,513.0,91.0,1.6,32.0,261.0,548.06,419.26
2016,9,17,17,15,451.0,80.5,1.45,31.0,208.5,461.11,356.48
2016,9,17,17,30,389.0,70.0,1.3,30.0,156.0,386.01,299.33
2016,9,17,17,45,299.5,54.5,1.2,29.5,109.5,291.68,224.19
2016,9,17,18,0,210.0,39.0,1.1,29.0,63.0,206.77,151.89
2016,9,17,18,15,105.0,19.5,1.15,28.5,31.5,100.61,1.84
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,23.0,6.0,1.45,23.5,7.0,0.0,0.0
2016,9,18,6,30,46.0,12.0,1.6,24.0,14.0,10.24,0.0
2016,9,18,6,45,152.0,31.0,1.8,24.5,51.0,23.88,12.61
2016,9,18,7,0,258.0,50.0,2.0,25.0,88.0,38.12,26.34
2016,9,18,7,15,340.5,64.0,2.0,25.0,137.0,48.27,35.57
2016,9,18,7,30,423.0,78.0,2.0,25.0,186.0,58.2,44.34
2016,9,18,7,45,481.5,87.5,2.0,25.5,239.0,64.57,49.74
2016,9,18,8,0,540.0,97.0,2.0,26.0,292.0,71.96,55.81
2016,9,18,8,15,580.0,104.5,2.0,26.5,344.5,75.6,58.58
2016,9,18,8,30,620.0,112.0,2.0,27.0,397.0,93.81,60.72
2016,9,18,8,45,649.0,118.0,2.0,27.5,447.5,146.37,86.14
2016,9,18,9,0,678.0,124.0,2.0,28.0,498.0,202.64,125.63
2016,9,18,9,15,699.5,128.5,1.9,28.5,544.5,259.5,170.88
2016,9,18,9,30,721.0,133.0,1.8,29.0,591.0,318.58,219.28
2016,9,18,9,45,735.0,137.5,1.75,29.5,631.5,376.91,267.02
2016,9,18,10,0,749.0,142.0,1.7,30.0,672.0,435.99,314.03
2016,9,18,10,15,761.0,145.0,1.6,30.0,707.0,495.05,359.91
2016,9,18,10,30,773.0,148.0,1.5,30.0,742.0,551.55,402.37
2016,9,18,10,45,780.5,150.5,1.4,30.5,769.5,604.63,440.06
2016,9,18,11,0,788.0,153.0,1.3,31.0,797.0,656.65,475.45
2016,9,18,11,15,794.0,154.5,1.15,31.0,816.5,705.44,507.82
2016,9,18,11,30,800.0,156.0,1.0,31.0,836.0,752.52,537.77
2016,9,18,11,45,833.0,138.0,0.85,31.5,854.5,800.71,565.92
2016,9,18,12,0,866.0,120.0,0.7,32.0,873.0,839.98,586.25
2016,9,18,12,15,866.5,120.0,0.6,32.0,876.0,874.69,605.23
2016,9,18,12,30,867.0,120.0,0.5,32.0,879.0,906.3,622.0
2016,9,18,12,45,692.0,230.0,0.4,32.0,833.0,899.65,615.44
2016,9,18,13,0,517.0,340.0,0.3,32.0,787.0,858.46,584.54
2016,9,18,13,15,551.0,318.5,0.35,32.0,788.0,887.95,605.27
2016,9,18,13,30,585.0,297.0,0.4,32.0,789.0,915.17,623.7
2016,9,18,13,45,719.0,204.5,0.45,32.5,792.5,973.79,661.09
2016,9,18,14,0,853.0,112.0,0.5,33.0,796.0,998.13,675.03
2016,9,18,14,15,727.5,175.0,0.55,32.5,743.0,967.19,659.88
2016,9,18,14,30,602.0,238.0,0.6,32.0,690.0,908.0,627.38
2016,9,18,14,45,647.5,204.5,0.7,32.0,668.0,920.18,639.62
2016,9,18,15,0,693.0,171.0,0.8,32.0,646.0,926.48,646.6
2016,9,18,15,15,591.5,190.0,0.85,32.0,577.0,838.7,594.38
2016,9,18,15,30,490.0,209.0,0.9,32.0,508.0,745.08,535.96
2016,9,18,15,45,554.5,170.0,0.95,32.0,481.5,753.07,546.23
2016,9,18,16,0,619.0,131.0,1.0,32.0,455.0,764.47,556.07
2016,9,18,16,15,644.5,109.0,1.0,31.5,414.0,744.0,545.45
2016,9,18,16,30,670.0,87.0,1.0,31.0,373.0,718.11,531.31
2016,9,18,16,45,629.0,80.5,1.0,31.0,319.5,652.22,488.31
2016,9,18,17,0,588.0,74.0,1.0,31.0,266.0,587.11,444.57
2016,9,18,17,15,525.5,66.0,0.95,30.5,212.5,505.4,387.23
2016,9,18,17,30,463.0,58.0,0.9,30.0,159.0,427.39,328.61
2016,9,18,17,45,365.5,46.0,0.85,29.5,111.0,326.68,249.46
2016,9,18,18,0,268.0,34.0,0.8,29.0,63.0,235.25,171.08
2016,9,18,18,15,134.0,17.0,0.85,28.5,31.5,110.99,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,31.5,6.5,1.65,23.5,7.5,0.0,0.0
2016,9,19,6,30,63.0,13.0,1.9,24.0,15.0,11.1,0.0
2016,9,19,6,45,202.0,28.0,2.2,24.5,53.5,21.74,10.77
2016,9,19,7,0,341.0,43.0,2.5,25.0,92.0,34.89,23.6
2016,9,19,7,15,428.5,53.5,2.55,25.5,143.0,42.5,30.58
2016,9,19,7,30,516.0,64.0,2.6,26.0,194.0,49.98,37.15
2016,9,19,7,45,578.0,69.5,2.65,27.0,249.0,53.19,39.79
2016,9,19,8,0,640.0,75.0,2.7,28.0,304.0,56.46,42.31
2016,9,19,8,15,677.0,80.0,2.6,28.5,358.5,59.08,44.28
2016,9,19,8,30,714.0,85.0,2.5,29.0,413.0,84.95,50.96
2016,9,19,8,45,740.5,89.0,2.45,29.5,464.5,141.15,77.71
2016,9,19,9,0,767.0,93.0,2.4,30.0,516.0,200.59,119.6
2016,9,19,9,15,786.0,96.5,2.25,30.5,563.0,260.85,167.92
2016,9,19,9,30,805.0,100.0,2.1,31.0,610.0,322.83,219.08
2016,9,19,9,45,819.0,102.5,2.0,31.5,651.5,383.62,269.05
2016,9,19,10,0,833.0,105.0,1.9,32.0,693.0,446.58,319.09
2016,9,19,10,15,843.5,107.0,1.85,32.0,728.0,504.96,364.98
2016,9,19,10,30,854.0,109.0,1.8,32.0,763.0,562.81,408.91
2016,9,19,10,45,862.0,110.0,1.8,32.5,791.0,617.55,448.55
2016,9,19,11,0,870.0,111.0,1.8,33.0,819.0,670.97,485.88
2016,9,19,11,15,875.0,112.0,1.9,33.0,838.5,720.74,521.3
2016,9,19,11,30,880.0,113.0,2.0,33.0,858.0,768.45,554.11
2016,9,19,11,45,884.5,112.0,2.1,33.5,870.0,811.64,581.17
2016,9,19,12,0,889.0,111.0,2.2,34.0,882.0,852.26,606.35
2016,9,19,12,15,890.0,111.0,2.25,34.0,885.0,888.02,629.14
2016,9,19,12,30,891.0,111.0,2.3,34.0,888.0,920.62,649.92
2016,9,19,12,45,889.5,110.5,2.4,34.5,882.0,947.1,665.95
2016,9,19,13,0,888.0,110.0,2.5,35.0,876.0,969.99,679.81
2016,9,19,13,15,884.5,109.5,2.55,35.0,861.5,987.26,691.21
2016,9,19,13,30,881.0,109.0,2.6,35.0,847.0,1000.7,700.42
2016,9,19,13,45,875.5,108.0,2.7,35.0,824.0,1007.73,706.28
2016,9,19,14,0,870.0,107.0,2.8,35.0,801.0,1010.85,709.92
2016,9,19,14,15,861.5,105.5,2.85,34.5,770.5,1006.45,710.08
2016,9,19,14,30,853.0,104.0,2.9,34.0,740.0,998.21,708.02
2016,9,19,14,45,841.0,102.0,2.95,34.0,702.0,982.1,699.67
2016,9,19,15,0,829.0,100.0,3.0,34.0,664.0,962.42,689.19
2016,9,19,15,15,813.0,97.0,3.0,33.5,620.5,945.8,681.78
2016,9,19,15,30,797.0,94.0,3.0,33.0,577.0,914.14,664.56
2016,9,19,15,45,775.5,91.0,3.0,33.0,528.0,874.35,640.56
2016,9,19,16,0,754.0,88.0,3.0,33.0,479.0,832.21,614.76
2016,9,19,16,15,724.5,84.0,2.85,32.5,426.5,779.61,581.77
2016,9,19,16,30,695.0,80.0,2.7,32.0,374.0,730.62,550.61
