Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,16,45,653.5,74.5,2.55,32.0,319.5,664.71,505.54
2016,9,19,17,0,612.0,69.0,2.4,32.0,265.0,599.59,459.71
2016,9,19,17,15,549.0,61.5,2.2,31.0,211.0,517.2,400.83
2016,9,19,17,30,486.0,54.0,2.0,30.0,157.0,438.63,340.98
2016,9,19,17,45,384.0,43.0,1.8,29.5,109.0,335.26,257.82
2016,9,19,18,0,282.0,32.0,1.6,29.0,61.0,241.68,174.72
2016,9,19,18,15,141.0,16.0,1.6,28.5,30.5,114.38,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,38.0,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,76.0,12.0,1.6,23.0,14.0,10.24,0.0
2016,9,20,6,45,214.5,27.5,1.85,23.5,53.0,21.4,10.35
2016,9,20,7,0,353.0,43.0,2.1,24.0,92.0,35.01,23.79
2016,9,20,7,15,439.5,53.0,2.0,24.5,143.5,42.21,30.46
2016,9,20,7,30,526.0,63.0,1.9,25.0,195.0,49.31,36.74
2016,9,20,7,45,586.0,69.0,1.85,26.0,250.5,52.94,39.75
2016,9,20,8,0,646.0,75.0,1.8,27.0,306.0,56.58,42.6
2016,9,20,8,15,683.0,80.5,1.7,27.5,360.0,59.56,44.89
2016,9,20,8,30,720.0,86.0,1.6,28.0,414.0,87.64,52.38
2016,9,20,8,45,747.5,90.0,1.5,29.0,466.0,144.42,79.8
2016,9,20,9,0,775.0,94.0,1.4,30.0,518.0,204.55,121.99
2016,9,20,9,15,794.0,97.0,1.45,30.5,565.5,264.98,170.32
2016,9,20,9,30,813.0,100.0,1.5,31.0,613.0,327.11,221.47
2016,9,20,9,45,826.0,103.0,1.55,31.5,654.5,388.48,271.79
2016,9,20,10,0,839.0,106.0,1.6,32.0,696.0,450.24,321.02
2016,9,20,10,15,849.5,108.0,1.65,32.0,731.5,510.51,368.31
2016,9,20,10,30,860.0,110.0,1.7,32.0,767.0,568.72,412.68
2016,9,20,10,45,866.5,112.0,1.8,32.5,794.5,623.74,452.88
2016,9,20,11,0,873.0,114.0,1.9,33.0,822.0,677.3,490.81
2016,9,20,11,15,878.0,115.0,1.9,33.0,842.0,727.23,525.66
2016,9,20,11,30,883.0,116.0,1.9,33.0,862.0,775.08,557.76
2016,9,20,11,45,889.5,114.5,1.95,33.5,874.0,819.53,585.13
2016,9,20,12,0,896.0,113.0,2.0,34.0,886.0,861.53,610.64
2016,9,20,12,15,896.5,113.0,2.0,34.0,888.5,897.08,632.68
2016,9,20,12,30,897.0,113.0,2.0,34.0,891.0,929.41,652.65
2016,9,20,12,45,894.5,113.0,2.0,34.5,885.0,955.59,667.4
2016,9,20,13,0,892.0,113.0,2.0,35.0,879.0,978.12,679.92
2016,9,20,13,15,463.5,229.5,2.0,35.0,627.5,714.18,509.69
2016,9,20,13,30,35.0,346.0,2.0,35.0,376.0,363.42,261.2
2016,9,20,13,45,453.5,228.0,2.05,35.0,589.0,724.91,522.91
2016,9,20,14,0,872.0,110.0,2.1,35.0,802.0,1017.04,709.81
2016,9,20,14,15,863.5,108.0,2.05,35.0,771.0,1012.06,704.24
2016,9,20,14,30,855.0,106.0,2.0,35.0,740.0,1003.2,699.48
2016,9,20,14,45,827.0,111.5,2.0,35.0,699.0,992.0,694.05
2016,9,20,15,0,799.0,117.0,2.0,35.0,658.0,964.99,678.96
2016,9,20,15,15,781.5,114.0,2.0,34.5,613.5,935.39,663.75
2016,9,20,15,30,764.0,111.0,2.0,34.0,569.0,902.73,646.46
2016,9,20,15,45,739.5,107.0,2.0,34.0,520.0,865.29,624.61
2016,9,20,16,0,715.0,103.0,2.0,34.0,471.0,820.16,597.46
2016,9,20,16,15,683.5,98.0,1.9,33.5,418.0,765.78,564.05
2016,9,20,16,30,652.0,93.0,1.8,33.0,365.0,710.52,529.28
2016,9,20,16,45,605.5,86.5,1.7,32.5,310.5,640.54,483.14
2016,9,20,17,0,559.0,80.0,1.6,32.0,256.0,571.69,436.1
2016,9,20,17,15,493.0,70.5,1.45,31.0,202.5,486.5,375.18
2016,9,20,17,30,427.0,61.0,1.3,30.0,149.0,405.26,313.21
2016,9,20,17,45,323.5,47.5,1.15,29.5,102.0,298.62,228.18
2016,9,20,18,0,220.0,34.0,1.0,29.0,55.0,207.75,146.84
2016,9,20,18,15,110.0,17.0,1.0,28.5,27.5,73.48,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,15.5,4.5,0.6,22.5,5.0,0.0,0.0
2016,9,21,6,30,31.0,9.0,0.7,23.0,10.0,7.68,0.0
2016,9,21,6,45,134.5,30.0,0.8,23.5,47.0,23.11,11.36
2016,9,21,7,0,238.0,51.0,0.9,24.0,84.0,38.84,26.97
2016,9,21,7,15,320.0,67.0,0.95,24.5,133.5,50.4,37.41
2016,9,21,7,30,402.0,83.0,1.0,25.0,183.0,61.68,47.27
2016,9,21,7,45,471.0,92.5,1.1,26.0,237.5,68.04,52.56
2016,9,21,8,0,540.0,102.0,1.2,27.0,292.0,76.23,59.16
2016,9,21,8,15,407.5,142.0,1.2,27.5,299.5,98.12,77.1
2016,9,21,8,30,275.0,182.0,1.2,28.0,307.0,134.66,96.86
2016,9,21,8,45,275.0,209.5,1.25,28.5,347.0,176.75,123.15
2016,9,21,9,0,275.0,237.0,1.3,29.0,387.0,219.52,154.32
2016,9,21,9,15,178.0,259.0,1.35,29.0,359.5,238.36,172.91
2016,9,21,9,30,81.0,281.0,1.4,29.0,332.0,243.32,180.2
2016,9,21,9,45,83.0,301.0,1.45,29.5,356.5,268.55,198.86
2016,9,21,10,0,85.0,321.0,1.5,30.0,381.0,294.28,217.56
2016,9,21,10,15,192.5,334.0,1.55,30.5,478.0,368.17,270.74
2016,9,21,10,30,300.0,347.0,1.6,31.0,575.0,456.92,334.0
2016,9,21,10,45,297.0,364.5,1.65,31.5,597.5,493.19,359.11
2016,9,21,11,0,294.0,382.0,1.7,32.0,620.0,528.97,383.59
2016,9,21,11,15,304.0,384.0,1.8,32.0,635.0,559.97,405.71
2016,9,21,11,30,314.0,386.0,1.9,32.0,650.0,590.98,427.67
2016,9,21,11,45,307.5,392.5,2.0,32.5,654.5,612.88,442.06
2016,9,21,12,0,301.0,399.0,2.1,33.0,659.0,633.33,455.33
2016,9,21,12,15,289.0,411.0,2.2,33.0,661.0,652.75,468.54
2016,9,21,12,30,277.0,423.0,2.3,33.0,663.0,670.55,480.61
2016,9,21,12,45,289.5,409.5,2.4,33.0,658.5,684.41,491.03
2016,9,21,13,0,302.0,396.0,2.5,33.0,654.0,697.0,500.7
2016,9,21,13,15,590.5,258.5,2.55,33.0,752.5,874.76,626.04
2016,9,21,13,30,879.0,121.0,2.6,33.0,851.0,1013.41,715.5
2016,9,21,13,45,874.5,119.5,2.65,33.5,828.0,1020.93,718.64
2016,9,21,14,0,870.0,118.0,2.7,34.0,805.0,1024.54,720.71
2016,9,21,14,15,861.5,116.0,2.75,33.5,774.0,1019.61,720.61
2016,9,21,14,30,853.0,114.0,2.8,33.0,743.0,1010.81,718.29
2016,9,21,14,45,842.5,111.0,2.85,33.0,705.5,1007.7,718.28
2016,9,21,15,0,832.0,108.0,2.9,33.0,668.0,988.03,707.84
2016,9,21,15,15,628.0,167.0,2.9,32.5,573.5,851.82,622.31
2016,9,21,15,30,424.0,226.0,2.9,32.0,479.0,701.35,520.75
2016,9,21,15,45,592.5,159.5,2.9,32.0,480.0,786.76,585.52
2016,9,21,16,0,761.0,93.0,2.9,32.0,481.0,845.07,626.44
2016,9,21,16,15,731.0,88.5,2.8,31.5,427.5,796.22,595.53
2016,9,21,16,30,701.0,84.0,2.7,31.0,374.0,741.38,560.55
2016,9,21,16,45,660.5,77.5,2.6,31.0,319.0,674.62,515.0
2016,9,21,17,0,620.0,71.0,2.5,31.0,264.0,608.52,468.41
2016,9,21,17,15,555.5,62.5,2.2,30.0,209.0,523.27,406.63
2016,9,21,17,30,491.0,54.0,1.9,29.0,154.0,441.94,343.85
2016,9,21,17,45,389.0,42.0,1.65,28.0,105.0,337.19,259.37
2016,9,21,18,0,287.0,30.0,1.4,27.0,56.0,242.58,169.99
2016,9,21,18,15,143.5,15.0,1.4,26.5,28.0,89.66,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,29.5,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,59.0,10.0,1.1,21.0,11.0,8.54,0.0
2016,9,22,6,45,175.0,28.0,1.35,21.5,48.5,21.7,10.12
2016,9,22,7,0,291.0,46.0,1.6,22.0,86.0,35.34,24.22
2016,9,22,7,15,375.5,59.5,1.5,22.5,136.0,45.28,33.33
2016,9,22,7,30,460.0,73.0,1.4,23.0,186.0,57.24,43.87
2016,9,22,7,45,512.5,83.5,1.3,24.0,239.5,63.9,49.48
2016,9,22,8,0,565.0,94.0,1.2,25.0,293.0,70.32,54.66
2016,9,22,8,15,605.0,102.0,1.3,26.0,346.5,74.47,57.76
2016,9,22,8,30,645.0,110.0,1.4,27.0,400.0,99.79,62.17
2016,9,22,8,45,670.5,117.0,1.5,28.0,451.0,154.64,90.75
2016,9,22,9,0,696.0,124.0,1.6,29.0,502.0,212.74,132.26
2016,9,22,9,15,717.0,128.5,1.7,29.5,548.5,270.85,178.73
2016,9,22,9,30,738.0,133.0,1.8,30.0,595.0,331.05,228.13
2016,9,22,9,45,752.5,137.5,1.95,30.5,636.0,390.73,277.02
2016,9,22,10,0,767.0,142.0,2.1,31.0,677.0,453.5,326.97
2016,9,22,10,15,778.5,144.5,2.15,31.0,711.5,510.46,371.87
2016,9,22,10,30,790.0,147.0,2.2,31.0,746.0,567.25,415.34
2016,9,22,10,45,798.0,149.5,2.25,31.5,773.0,621.49,454.87
2016,9,22,11,0,806.0,152.0,2.3,32.0,800.0,674.65,492.42
2016,9,22,11,15,811.0,153.5,2.35,32.0,819.5,723.48,527.04
2016,9,22,11,30,816.0,155.0,2.4,32.0,839.0,770.44,559.69
2016,9,22,11,45,815.5,157.5,2.5,32.5,849.0,811.87,586.81
2016,9,22,12,0,815.0,160.0,2.6,33.0,859.0,850.58,611.03
2016,9,22,12,15,815.5,160.0,2.65,33.0,861.0,884.89,633.2
2016,9,22,12,30,816.0,160.0,2.7,33.0,863.0,916.16,653.41
2016,9,22,12,45,541.0,288.5,2.8,33.0,753.5,816.56,585.79
2016,9,22,13,0,266.0,417.0,2.9,33.0,644.0,684.9,492.42
2016,9,22,13,15,532.0,288.0,2.95,33.0,731.0,843.62,607.03
2016,9,22,13,30,798.0,159.0,3.0,33.0,818.0,987.09,702.71
2016,9,22,13,45,468.5,273.0,3.1,33.0,657.0,789.7,570.74
2016,9,22,14,0,139.0,387.0,3.2,33.0,496.0,544.31,396.62
2016,9,22,14,15,192.0,367.0,3.25,33.0,512.0,582.06,426.72
2016,9,22,14,30,245.0,347.0,3.3,33.0,528.0,618.65,454.6
2016,9,22,14,45,138.0,306.0,3.35,33.0,407.0,467.08,346.33
2016,9,22,15,0,31.0,265.0,3.4,33.0,286.0,294.21,218.72
2016,9,22,15,15,217.0,247.0,3.4,32.5,377.0,504.3,379.92
2016,9,22,15,30,403.0,229.0,3.4,32.0,468.0,664.05,499.07
2016,9,22,15,45,251.0,224.0,3.45,32.0,368.5,508.57,385.51
2016,9,22,16,0,99.0,219.0,3.5,32.0,269.0,320.81,244.87
2016,9,22,16,15,49.5,164.0,3.4,31.5,189.0,210.96,161.57
2016,9,22,16,30,0.0,109.0,3.3,31.0,109.0,95.56,70.57
2016,9,22,16,45,0.0,92.0,3.25,30.5,92.0,80.15,58.78
2016,9,22,17,0,0.0,75.0,3.2,30.0,75.0,64.68,46.6
2016,9,22,17,15,0.0,58.5,2.9,29.5,58.5,49.61,34.5
2016,9,22,17,30,0.0,42.0,2.6,29.0,42.0,34.74,22.35
2016,9,22,17,45,0.0,27.5,2.3,28.5,27.5,22.7,12.34
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,10.69,1.89
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,5.55,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,4.5,1.8,23.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,9.0,2.1,23.0,10.0,7.68,0.0
2016,9,23,6,45,145.0,27.0,2.4,23.5,45.5,20.87,9.04
2016,9,23,7,0,269.0,45.0,2.7,24.0,81.0,34.52,23.25
2016,9,23,7,15,359.5,57.5,2.85,24.5,130.5,43.76,31.71
2016,9,23,7,30,450.0,70.0,3.0,25.0,180.0,54.75,41.36
2016,9,23,7,45,528.5,74.5,3.2,25.5,235.5,56.94,43.25
2016,9,23,8,0,607.0,79.0,3.4,26.0,291.0,59.36,45.16
2016,9,23,8,15,369.5,135.0,3.45,26.5,271.0,93.22,73.5
2016,9,23,8,30,132.0,191.0,3.5,27.0,251.0,139.75,104.06
2016,9,23,8,45,66.0,169.0,3.6,27.5,199.0,136.81,101.21
2016,9,23,9,0,0.0,147.0,3.7,28.0,147.0,118.98,89.3
2016,9,23,9,15,100.5,216.5,3.75,28.0,279.5,191.88,142.28
2016,9,23,9,30,201.0,286.0,3.8,28.0,412.0,283.07,209.7
2016,9,23,9,45,231.0,303.5,3.85,28.5,457.0,325.58,241.85
2016,9,23,10,0,261.0,321.0,3.9,29.0,502.0,372.85,277.53
2016,9,23,10,15,200.5,344.0,3.9,29.5,487.5,381.52,284.59
2016,9,23,10,30,140.0,367.0,3.9,30.0,473.0,384.45,286.47
2016,9,23,10,45,96.0,361.5,3.95,30.5,435.5,362.65,269.88
2016,9,23,11,0,52.0,356.0,4.0,31.0,398.0,338.52,251.17
2016,9,23,11,15,54.5,368.0,4.0,31.0,413.0,357.36,264.95
2016,9,23,11,30,57.0,380.0,4.0,31.0,428.0,376.6,278.86
2016,9,23,11,45,218.0,381.5,4.0,31.5,567.5,523.57,387.35
2016,9,23,12,0,379.0,383.0,4.0,32.0,707.0,685.91,502.28
2016,9,23,12,15,214.0,383.0,4.05,32.0,566.5,549.39,403.93
2016,9,23,12,30,49.0,383.0,4.1,32.0,426.0,397.11,291.87
2016,9,23,12,45,116.0,405.0,4.15,32.0,504.0,503.83,370.65
2016,9,23,13,0,183.0,427.0,4.2,32.0,582.0,598.98,439.09
2016,9,23,13,15,345.0,370.5,4.2,32.0,656.5,727.73,532.62
2016,9,23,13,30,507.0,314.0,4.2,32.0,731.0,860.24,626.04
2016,9,23,13,45,667.5,219.0,4.25,32.5,751.0,942.01,683.43
2016,9,23,14,0,828.0,124.0,4.3,33.0,771.0,1003.24,722.61
2016,9,23,14,15,818.5,122.0,4.3,32.5,740.5,997.05,720.71
2016,9,23,14,30,809.0,120.0,4.3,32.0,710.0,987.05,716.95
2016,9,23,14,45,794.5,118.0,4.35,32.0,672.0,968.3,706.4
2016,9,23,15,0,780.0,116.0,4.4,32.0,634.0,946.08,693.67
2016,9,23,15,15,762.0,112.5,4.35,31.5,590.0,915.37,676.19
2016,9,23,15,30,744.0,109.0,4.3,31.0,546.0,881.72,656.64
2016,9,23,15,45,719.0,105.5,4.3,31.0,497.5,844.71,633.52
2016,9,23,16,0,694.0,102.0,4.3,31.0,449.0,800.07,604.85
2016,9,23,16,15,661.0,96.5,4.15,30.5,397.0,744.15,568.38
2016,9,23,16,30,628.0,91.0,4.0,30.0,345.0,687.57,530.57
2016,9,23,16,45,582.0,83.5,3.85,30.0,291.5,617.53,480.76
2016,9,23,17,0,536.0,76.0,3.7,30.0,238.0,548.76,430.29
2016,9,23,17,15,466.0,66.5,3.4,29.5,186.0,461.65,363.96
2016,9,23,17,30,396.0,57.0,3.1,29.0,134.0,378.98,297.47
2016,9,23,17,45,291.5,43.0,2.8,28.5,89.0,273.08,210.04
2016,9,23,18,0,187.0,29.0,2.5,28.0,44.0,179.51,116.3
2016,9,23,18,15,93.5,14.5,2.55,27.5,22.0,62.35,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.7,23.0,9.0,7.68,0.0
2016,9,24,6,45,142.5,27.0,2.85,23.5,44.0,20.88,8.63
2016,9,24,7,0,259.0,45.0,3.0,24.0,79.0,34.5,23.19
2016,9,24,7,15,349.0,57.5,3.1,24.0,127.5,43.72,31.72
2016,9,24,7,30,439.0,70.0,3.2,24.0,176.0,54.77,41.54
2016,9,24,7,45,500.0,79.0,3.35,24.5,229.0,60.36,46.36
2016,9,24,8,0,561.0,88.0,3.5,25.0,282.0,65.83,50.88
2016,9,24,8,15,303.5,133.0,3.6,25.5,240.5,95.44,75.69
2016,9,24,8,30,46.0,178.0,3.7,26.0,199.0,132.85,100.78
2016,9,24,8,45,35.0,190.0,3.85,26.5,207.0,147.28,111.2
2016,9,24,9,0,24.0,202.0,4.0,27.0,215.0,163.63,123.84
2016,9,24,9,15,138.5,240.0,4.0,27.0,325.5,217.86,161.68
2016,9,24,9,30,253.0,278.0,4.0,27.0,436.0,293.31,217.13
2016,9,24,9,45,265.0,292.0,4.05,27.5,467.0,330.68,246.33
2016,9,24,10,0,277.0,306.0,4.1,28.0,498.0,369.4,276.27
2016,9,24,10,15,198.0,334.5,4.05,28.0,475.5,373.79,280.86
2016,9,24,10,30,119.0,363.0,4.0,28.0,453.0,370.56,278.59
2016,9,24,10,45,64.5,296.0,4.0,28.5,345.0,289.36,217.6
2016,9,24,11,0,10.0,229.0,4.0,29.0,237.0,198.21,147.9
2016,9,24,11,15,427.0,177.5,4.0,29.0,532.5,480.06,365.68
2016,9,24,11,30,844.0,126.0,4.0,29.0,828.0,761.19,570.35
2016,9,24,11,45,843.0,129.0,4.0,29.5,837.5,802.05,595.28
2016,9,24,12,0,842.0,132.0,4.0,30.0,847.0,840.11,619.47
2016,9,24,12,15,688.5,230.0,4.0,30.0,816.0,850.59,625.05
2016,9,24,12,30,535.0,328.0,4.0,30.0,785.0,829.4,606.84
2016,9,24,12,45,578.0,288.5,4.05,30.0,779.0,853.47,625.46
2016,9,24,13,0,621.0,249.0,4.1,30.0,773.0,880.62,645.81
2016,9,24,13,15,412.0,328.0,4.05,30.0,673.0,768.11,564.62
2016,9,24,13,30,203.0,407.0,4.0,30.0,573.0,617.57,455.73
2016,9,24,13,45,215.5,384.5,4.0,30.0,556.0,614.0,455.21
2016,9,24,14,0,228.0,362.0,4.0,30.0,539.0,609.03,453.08
2016,9,24,14,15,378.0,307.0,4.0,30.0,587.0,728.58,541.82
2016,9,24,14,30,528.0,252.0,4.0,30.0,635.0,846.48,626.74
2016,9,24,14,45,264.0,133.0,4.0,30.0,324.5,441.47,338.59
2016,9,24,15,0,0.0,14.0,4.0,30.0,14.0,11.59,3.51
2016,9,24,15,15,28.5,130.5,3.95,29.5,147.5,149.49,113.49
2016,9,24,15,30,57.0,247.0,3.9,29.0,281.0,308.24,236.55
2016,9,24,15,45,28.5,129.0,3.9,29.0,146.0,148.93,113.56
2016,9,24,16,0,0.0,11.0,3.9,29.0,11.0,9.08,1.66
2016,9,24,16,15,0.0,10.0,3.7,28.5,10.0,8.24,1.03
2016,9,24,16,30,0.0,9.0,3.5,28.0,9.0,7.41,0.39
2016,9,24,16,45,0.0,7.5,3.35,28.0,7.5,6.17,0.0
2016,9,24,17,0,0.0,6.0,3.2,28.0,6.0,4.93,0.0
2016,9,24,17,15,0.0,4.5,3.0,27.5,4.5,3.69,0.0
2016,9,24,17,30,0.0,3.0,2.8,27.0,3.0,2.46,0.0
2016,9,24,17,45,0.0,2.0,2.6,26.5,2.0,1.64,0.0
2016,9,24,18,0,0.0,1.0,2.4,26.0,1.0,0.82,0.0
2016,9,24,18,15,0.0,0.5,2.4,25.5,0.5,0.43,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,15.0,2.05,23.0,15.0,12.36,2.54
2016,9,25,7,0,0.0,30.0,2.2,23.0,30.0,24.79,15.15
2016,9,25,7,15,0.0,49.5,2.3,23.0,49.5,40.26,28.9
2016,9,25,7,30,0.0,69.0,2.4,23.0,69.0,55.45,42.3
2016,9,25,7,45,0.0,91.0,2.5,23.5,91.0,72.22,56.72
2016,9,25,8,0,0.0,113.0,2.6,24.0,113.0,88.78,70.66
2016,9,25,8,15,12.0,139.5,2.6,24.0,144.5,108.28,86.96
2016,9,25,8,30,24.0,166.0,2.6,24.0,176.0,129.39,99.19
2016,9,25,8,45,110.0,201.5,2.65,24.5,259.0,159.93,118.91
2016,9,25,9,0,196.0,237.0,2.7,25.0,342.0,211.57,154.98
2016,9,25,9,15,129.0,252.5,2.65,25.0,324.0,224.62,168.07
2016,9,25,9,30,62.0,268.0,2.6,25.0,306.0,229.79,174.4
2016,9,25,9,45,163.0,292.5,2.6,25.5,403.0,293.95,221.43
2016,9,25,10,0,264.0,317.0,2.6,26.0,500.0,373.28,280.15
2016,9,25,10,15,351.0,308.0,2.6,26.0,564.0,431.54,324.09
2016,9,25,10,30,438.0,299.0,2.6,26.0,628.0,502.51,377.32
2016,9,25,10,45,407.5,326.0,2.6,26.5,641.0,532.8,399.07
2016,9,25,11,0,377.0,353.0,2.6,27.0,654.0,563.76,420.57
2016,9,25,11,15,212.5,359.5,2.55,27.0,530.0,470.93,352.47
2016,9,25,11,30,48.0,366.0,2.5,27.0,406.0,358.34,267.84
2016,9,25,11,45,30.0,303.5,2.5,27.0,329.0,292.72,219.58
2016,9,25,12,0,12.0,241.0,2.5,27.0,252.0,215.18,161.25
2016,9,25,12,15,14.0,262.0,2.45,27.0,274.5,236.71,177.68
2016,9,25,12,30,16.0,283.0,2.4,27.0,297.0,258.78,194.21
2016,9,25,12,45,20.0,301.0,2.4,27.0,318.5,280.56,210.57
2016,9,25,13,0,24.0,319.0,2.4,27.0,340.0,302.99,227.39
2016,9,25,13,15,102.0,362.5,2.3,27.0,446.5,444.79,333.57
2016,9,25,13,30,180.0,406.0,2.2,27.0,553.0,594.52,440.69
2016,9,25,13,45,135.0,387.0,2.15,27.0,495.5,536.4,398.17
2016,9,25,14,0,90.0,368.0,2.1,27.0,438.0,454.75,339.7
2016,9,25,14,15,78.5,346.5,2.0,26.5,406.0,424.12,318.76
2016,9,25,14,30,67.0,325.0,1.9,26.0,374.0,392.78,296.79
2016,9,25,14,45,141.0,314.5,1.85,26.0,409.5,482.26,365.04
2016,9,25,15,0,215.0,304.0,1.8,26.0,445.0,548.19,414.76
2016,9,25,15,15,110.0,241.5,1.8,25.5,314.0,371.99,285.44
2016,9,25,15,30,5.0,179.0,1.8,25.0,183.0,164.36,125.35
2016,9,25,15,45,17.0,183.5,1.85,25.0,193.0,182.73,141.22
2016,9,25,16,0,29.0,188.0,1.9,25.0,203.0,219.55,170.94
2016,9,25,16,15,25.0,166.5,1.85,24.5,178.5,178.01,138.94
2016,9,25,16,30,21.0,145.0,1.8,24.0,154.0,154.19,120.63
2016,9,25,16,45,13.5,123.5,1.75,24.0,129.0,127.62,99.32
2016,9,25,17,0,6.0,102.0,1.7,24.0,104.0,101.45,77.96
2016,9,25,17,15,3.0,79.0,1.65,23.5,80.0,77.03,57.93
2016,9,25,17,30,0.0,56.0,1.6,23.0,56.0,52.21,37.17
2016,9,25,17,45,0.0,36.0,1.6,23.0,36.0,32.54,20.42
2016,9,25,18,0,0.0,16.0,1.6,23.0,16.0,13.19,2.22
2016,9,25,18,15,0.0,8.0,1.65,23.0,8.0,6.83,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,20.0,5.0,4.1,0.0
2016,9,26,7,0,0.0,10.0,3.8,20.0,10.0,8.21,1.3
2016,9,26,7,15,0.0,16.5,3.85,20.0,16.5,13.57,6.14
2016,9,26,7,30,0.0,23.0,3.9,20.0,23.0,18.94,10.97
2016,9,26,7,45,0.0,30.5,4.0,20.0,30.5,25.15,16.47
2016,9,26,8,0,0.0,38.0,4.1,20.0,38.0,31.38,21.92
2016,9,26,8,15,0.0,46.0,4.15,20.0,46.0,38.04,27.66
2016,9,26,8,30,0.0,54.0,4.2,20.0,54.0,44.71,31.73
2016,9,26,8,45,0.0,78.0,4.3,20.0,78.0,64.75,48.19
2016,9,26,9,0,0.0,102.0,4.4,20.0,102.0,84.25,64.03
2016,9,26,9,15,0.0,112.5,4.4,20.0,112.5,92.89,70.85
2016,9,26,9,30,0.0,123.0,4.4,20.0,123.0,101.6,77.7
2016,9,26,9,45,0.0,139.0,4.4,20.5,139.5,114.82,87.99
2016,9,26,10,0,0.0,155.0,4.4,21.0,156.0,128.18,98.3
2016,9,26,10,15,0.5,154.5,4.4,21.0,155.5,128.44,98.28
2016,9,26,10,30,1.0,154.0,4.4,21.0,155.0,128.69,98.3
2016,9,26,10,45,6.0,196.0,4.4,21.0,201.0,167.09,128.69
2016,9,26,11,0,11.0,238.0,4.4,21.0,247.0,206.63,159.65
2016,9,26,11,15,12.5,250.0,4.4,21.0,260.0,219.34,169.42
2016,9,26,11,30,14.0,262.0,4.4,21.0,273.0,232.32,179.43
2016,9,26,11,45,9.0,213.5,4.4,21.5,221.0,187.82,144.23
2016,9,26,12,0,4.0,165.0,4.4,22.0,169.0,142.57,108.35
2016,9,26,12,15,9.0,217.5,4.35,22.0,225.5,193.14,148.18
2016,9,26,12,30,14.0,270.0,4.3,22.0,282.0,245.41,188.78
2016,9,26,12,45,17.5,287.5,4.25,22.0,302.5,266.05,204.71
2016,9,26,13,0,21.0,305.0,4.2,22.0,323.0,287.29,221.15
2016,9,26,13,15,19.0,292.5,4.15,22.0,309.0,275.44,212.11
2016,9,26,13,30,17.0,280.0,4.1,22.0,295.0,263.3,202.92
2016,9,26,13,45,15.0,262.5,4.1,22.5,275.0,246.17,189.54
2016,9,26,14,0,13.0,245.0,4.1,23.0,255.0,228.81,175.99
2016,9,26,14,15,11.5,232.5,4.05,22.5,241.0,216.55,167.06
2016,9,26,14,30,10.0,220.0,4.0,22.0,227.0,204.19,157.99
2016,9,26,14,45,55.5,260.0,3.95,22.0,296.5,312.3,244.35
2016,9,26,15,0,101.0,300.0,3.9,22.0,366.0,408.08,319.38
2016,9,26,15,15,110.0,279.5,3.8,22.0,346.5,396.9,311.76
2016,9,26,15,30,119.0,259.0,3.7,22.0,327.0,405.58,319.53
2016,9,26,15,45,221.0,225.5,3.65,22.0,338.0,464.05,368.81
2016,9,26,16,0,323.0,192.0,3.6,22.0,349.0,535.94,427.12
2016,9,26,16,15,308.0,171.0,3.55,21.5,307.0,490.73,394.28
2016,9,26,16,30,293.0,150.0,3.5,21.0,265.0,445.04,360.81
2016,9,26,16,45,268.0,129.5,3.45,21.0,222.0,391.61,319.35
2016,9,26,17,0,243.0,109.0,3.4,21.0,179.0,339.09,277.38
2016,9,26,17,15,202.5,88.0,3.2,20.5,137.5,275.66,225.21
2016,9,26,17,30,162.0,67.0,3.0,20.0,96.0,215.19,173.72
2016,9,26,17,45,101.0,45.5,2.85,20.0,61.5,143.92,111.24
2016,9,26,18,0,40.0,24.0,2.7,20.0,27.0,59.6,26.12
2016,9,26,18,15,20.0,12.0,2.7,19.5,13.5,20.9,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,20.0,2.95,17.0,20.0,16.46,4.53
2016,9,27,7,0,0.0,40.0,3.0,17.0,40.0,32.08,21.74
2016,9,27,7,15,14.0,63.0,3.05,17.0,66.5,49.68,37.84
2016,9,27,7,30,28.0,86.0,3.1,17.0,93.0,65.71,52.36
2016,9,27,7,45,41.5,109.5,3.2,17.5,122.5,82.44,67.08
2016,9,27,8,0,55.0,133.0,3.3,18.0,152.0,98.83,81.16
2016,9,27,8,15,59.5,156.5,3.3,18.5,180.0,114.77,94.55
2016,9,27,8,30,64.0,180.0,3.3,19.0,208.0,135.36,105.09
2016,9,27,8,45,57.5,199.5,3.35,19.5,227.0,156.45,120.79
2016,9,27,9,0,51.0,219.0,3.4,20.0,246.0,176.84,136.76
2016,9,27,9,15,53.5,239.5,3.3,20.5,270.0,199.52,154.31
2016,9,27,9,30,56.0,260.0,3.2,21.0,294.0,222.82,172.28
2016,9,27,9,45,55.0,278.5,3.1,21.5,314.0,243.94,188.43
2016,9,27,10,0,54.0,297.0,3.0,22.0,334.0,265.19,204.43
2016,9,27,10,15,75.5,324.5,2.9,22.0,379.0,304.94,234.76
2016,9,27,10,30,97.0,352.0,2.8,22.0,424.0,347.88,267.27
2016,9,27,10,45,102.5,361.0,2.7,22.5,440.0,368.57,282.18
2016,9,27,11,0,108.0,370.0,2.6,23.0,456.0,389.67,297.28
2016,9,27,11,15,140.0,390.5,2.55,23.0,504.5,448.49,341.02
2016,9,27,11,30,172.0,411.0,2.5,23.0,553.0,503.79,381.5
2016,9,27,11,45,220.0,410.5,2.45,23.0,594.5,555.56,419.52
2016,9,27,12,0,268.0,410.0,2.4,23.0,636.0,623.14,468.12
2016,9,27,12,15,187.5,413.0,2.4,23.0,571.0,558.68,420.48
2016,9,27,12,30,107.0,416.0,2.4,23.0,506.0,484.92,365.94
2016,9,27,12,45,89.0,403.5,2.4,23.0,478.0,463.14,350.28
2016,9,27,13,0,71.0,391.0,2.4,23.0,450.0,439.64,332.97
2016,9,27,13,15,68.0,381.5,2.4,23.0,437.5,432.54,328.13
2016,9,27,13,30,65.0,372.0,2.4,23.0,425.0,424.86,322.81
2016,9,27,13,45,76.5,367.0,2.4,23.0,427.5,436.22,332.04
2016,9,27,14,0,88.0,362.0,2.4,23.0,430.0,447.61,341.28
2016,9,27,14,15,125.5,352.5,2.35,23.0,444.5,502.26,382.82
2016,9,27,14,30,163.0,343.0,2.3,23.0,459.0,534.86,408.04
2016,9,27,14,45,182.5,322.0,2.3,23.0,445.0,534.77,409.54
2016,9,27,15,0,202.0,301.0,2.3,23.0,431.0,533.23,410.27
2016,9,27,15,15,234.5,274.0,2.2,23.0,415.0,535.64,414.14
2016,9,27,15,30,267.0,247.0,2.1,23.0,399.0,556.74,431.29
2016,9,27,15,45,214.5,228.0,2.05,23.0,343.0,461.79,361.4
2016,9,27,16,0,162.0,209.0,2.0,23.0,287.0,389.73,307.28
2016,9,27,16,15,155.5,184.5,1.85,22.5,252.5,353.86,281.46
2016,9,27,16,30,149.0,160.0,1.7,22.0,218.0,317.54,254.5
2016,9,27,16,45,326.5,118.0,1.55,22.0,218.5,424.5,342.2
2016,9,27,17,0,504.0,76.0,1.4,22.0,219.0,523.24,417.98
2016,9,27,17,15,430.5,65.5,1.2,21.5,168.0,433.6,346.79
2016,9,27,17,30,357.0,55.0,1.0,21.0,117.0,346.95,275.91
2016,9,27,17,45,253.5,39.0,0.85,20.5,74.5,245.52,189.44
2016,9,27,18,0,150.0,23.0,0.7,20.0,32.0,142.25,54.26
2016,9,27,18,15,75.0,11.5,0.7,20.0,16.0,49.76,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,170.5,18.5,1.9,17.5,39.5,14.92,3.0
2016,9,28,7,0,341.0,37.0,2.2,18.0,79.0,30.25,20.04
2016,9,28,7,15,432.0,47.5,2.2,18.5,129.0,38.07,27.53
2016,9,28,7,30,523.0,58.0,2.2,19.0,179.0,45.77,34.55
2016,9,28,7,45,581.5,65.0,2.2,19.5,233.5,50.31,38.58
2016,9,28,8,0,640.0,72.0,2.2,20.0,288.0,54.79,42.38
2016,9,28,8,15,678.5,77.0,2.1,20.5,341.5,57.53,44.56
2016,9,28,8,30,717.0,82.0,2.0,21.0,395.0,97.67,56.54
2016,9,28,8,45,745.0,86.0,1.9,22.0,446.5,154.68,89.25
2016,9,28,9,0,773.0,90.0,1.8,23.0,498.0,215.07,134.94
2016,9,28,9,15,792.5,93.0,1.7,23.5,545.0,275.62,185.55
2016,9,28,9,30,812.0,96.0,1.6,24.0,592.0,337.88,238.3
2016,9,28,9,45,827.0,98.5,1.55,24.5,633.0,399.46,289.83
2016,9,28,10,0,842.0,101.0,1.5,25.0,674.0,462.7,340.9
2016,9,28,10,15,852.0,103.0,1.45,25.0,708.5,521.18,387.41
2016,9,28,10,30,862.0,105.0,1.4,25.0,743.0,579.01,431.77
2016,9,28,10,45,870.0,106.5,1.35,25.5,770.5,634.29,471.81
2016,9,28,11,0,878.0,108.0,1.3,26.0,798.0,688.19,509.35
2016,9,28,11,15,882.5,109.0,1.3,26.0,817.0,737.55,543.99
2016,9,28,11,30,887.0,110.0,1.3,26.0,836.0,784.72,575.19
2016,9,28,11,45,897.5,106.0,1.35,26.5,848.5,829.54,603.19
2016,9,28,12,0,908.0,102.0,1.4,27.0,861.0,872.04,629.39
2016,9,28,12,15,908.5,102.0,1.4,27.0,863.0,907.23,651.32
2016,9,28,12,30,909.0,102.0,1.4,27.0,865.0,939.11,671.15
2016,9,28,12,45,908.0,101.0,1.45,27.5,858.0,965.11,686.64
2016,9,28,13,0,907.0,100.0,1.5,28.0,851.0,987.42,699.92
2016,9,28,13,15,903.5,99.5,1.5,28.0,835.5,1004.06,710.44
2016,9,28,13,30,900.0,99.0,1.5,28.0,820.0,1016.79,718.73
2016,9,28,13,45,895.0,97.5,1.5,28.5,797.0,1022.95,721.74
2016,9,28,14,0,890.0,96.0,1.5,29.0,774.0,1025.11,722.51
2016,9,28,14,15,882.0,94.5,1.5,29.0,743.0,1020.25,720.62
2016,9,28,14,30,874.0,93.0,1.5,29.0,712.0,1011.47,716.57
2016,9,28,14,45,864.5,90.0,1.5,29.0,674.0,995.58,708.29
2016,9,28,15,0,855.0,87.0,1.5,29.0,636.0,976.0,697.88
2016,9,28,15,15,839.5,84.5,1.45,28.5,592.0,947.57,682.63
2016,9,28,15,30,824.0,82.0,1.4,28.0,548.0,926.93,672.4
2016,9,28,15,45,805.0,78.5,1.4,28.0,499.0,887.57,649.3
2016,9,28,16,0,786.0,75.0,1.4,28.0,450.0,845.73,624.41
2016,9,28,16,15,756.5,71.0,1.3,27.5,397.0,791.69,590.84
2016,9,28,16,30,727.0,67.0,1.2,27.0,344.0,736.48,555.64
2016,9,28,16,45,685.5,61.5,1.15,27.0,289.5,668.75,509.87
2016,9,28,17,0,644.0,56.0,1.1,27.0,235.0,601.62,462.59
2016,9,28,17,15,574.0,48.5,1.05,26.5,181.0,518.09,401.52
2016,9,28,17,30,504.0,41.0,1.0,26.0,127.0,434.23,336.07
2016,9,28,17,45,382.5,30.0,0.95,25.5,81.0,318.89,239.66
2016,9,28,18,0,261.0,19.0,0.9,25.0,35.0,201.6,46.91
2016,9,28,18,15,130.5,9.5,0.9,24.5,17.5,77.54,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,201.0,17.0,3.65,15.5,41.5,13.72,1.74
2016,9,29,7,0,402.0,34.0,3.9,16.0,83.0,27.9,18.15
2016,9,29,7,15,494.0,43.5,3.95,16.5,135.0,35.1,25.13
2016,9,29,7,30,586.0,53.0,4.0,17.0,187.0,42.21,31.69
2016,9,29,7,45,643.5,59.0,4.1,17.5,243.5,46.25,35.31
2016,9,29,8,0,701.0,65.0,4.2,18.0,300.0,54.71,42.66
2016,9,29,8,15,737.5,69.5,4.25,18.5,355.0,57.59,44.98
2016,9,29,8,30,774.0,74.0,4.3,19.0,410.0,96.08,53.61
2016,9,29,8,45,801.5,77.0,4.4,20.0,462.5,155.97,88.79
2016,9,29,9,0,829.0,80.0,4.5,21.0,515.0,219.08,137.8
2016,9,29,9,15,847.5,83.0,4.45,21.5,563.0,286.88,195.76
2016,9,29,9,30,866.0,86.0,4.4,22.0,611.0,351.38,252.18
2016,9,29,9,45,880.5,87.5,4.4,22.5,653.5,414.24,306.82
2016,9,29,10,0,895.0,89.0,4.4,23.0,696.0,477.4,360.21
2016,9,29,10,15,905.0,90.5,4.4,23.5,731.5,538.35,410.22
2016,9,29,10,30,915.0,92.0,4.4,24.0,767.0,598.52,457.9
2016,9,29,10,45,922.5,93.0,4.4,24.5,795.0,655.69,501.75
2016,9,29,11,0,930.0,94.0,4.4,25.0,823.0,711.28,543.12
2016,9,29,11,15,935.0,95.0,4.4,25.0,842.5,763.26,581.81
2016,9,29,11,30,940.0,96.0,4.4,25.0,862.0,812.95,616.1
2016,9,29,11,45,941.0,97.5,4.45,25.5,872.5,857.41,645.29
2016,9,29,12,0,942.0,99.0,4.5,26.0,883.0,898.83,672.14
2016,9,29,12,15,942.5,99.0,4.5,26.0,885.0,935.1,696.44
2016,9,29,12,30,943.0,99.0,4.5,26.0,887.0,967.94,718.38
2016,9,29,12,45,941.5,99.0,4.5,26.0,880.5,995.33,736.69
2016,9,29,13,0,940.0,99.0,4.5,26.0,874.0,1018.92,752.56
2016,9,29,13,15,937.0,98.0,4.45,26.0,858.5,1036.06,763.97
2016,9,29,13,30,934.0,97.0,4.4,26.0,843.0,1049.16,772.88
2016,9,29,13,45,929.0,95.5,4.4,26.0,819.0,1055.59,777.88
2016,9,29,14,0,924.0,94.0,4.4,26.0,795.0,1057.88,780.38
2016,9,29,14,15,916.0,92.5,4.35,26.0,763.0,1052.99,778.05
2016,9,29,14,30,908.0,91.0,4.3,26.0,731.0,1044.05,773.28
2016,9,29,14,45,895.5,90.0,4.25,26.0,691.5,1027.22,763.45
2016,9,29,15,0,883.0,89.0,4.2,26.0,652.0,1006.7,751.33
2016,9,29,15,15,867.0,86.5,4.1,25.5,606.5,977.36,734.53
2016,9,29,15,30,851.0,84.0,4.0,25.0,561.0,955.77,723.02
2016,9,29,15,45,832.0,80.0,3.95,25.0,510.5,915.11,697.16
2016,9,29,16,0,813.0,76.0,3.9,25.0,460.0,871.84,669.3
2016,9,29,16,15,782.0,72.0,3.55,24.5,405.5,815.58,631.52
2016,9,29,16,30,751.0,68.0,3.2,24.0,351.0,758.14,592.04
2016,9,29,16,45,706.5,62.5,2.9,23.5,294.5,686.96,541.45
2016,9,29,17,0,662.0,57.0,2.6,23.0,238.0,616.49,489.36
2016,9,29,17,15,588.5,49.5,2.35,22.0,182.5,530.08,423.45
2016,9,29,17,30,515.0,42.0,2.1,21.0,127.0,443.03,352.74
2016,9,29,17,45,384.5,30.5,1.85,20.0,80.0,320.91,246.37
2016,9,29,18,0,254.0,19.0,1.6,19.0,33.0,195.4,4.98
2016,9,29,18,15,127.0,9.5,1.6,18.5,16.5,75.65,0.0
