Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,207.5,17.0,1.95,13.5,41.5,13.76,1.09
2016,9,30,7,0,415.0,34.0,2.2,14.0,83.0,28.0,18.37
2016,9,30,7,15,508.5,43.0,2.2,14.5,136.0,34.81,25.1
2016,9,30,7,30,602.0,52.0,2.2,15.0,189.0,41.57,31.4
2016,9,30,7,45,657.5,58.0,2.25,15.5,245.5,49.69,38.68
2016,9,30,8,0,713.0,64.0,2.3,16.0,302.0,54.06,42.46
2016,9,30,8,15,749.5,69.0,2.1,16.5,357.5,57.38,45.19
2016,9,30,8,30,786.0,74.0,1.9,17.0,413.0,98.41,54.99
2016,9,30,8,45,811.0,77.5,1.7,18.0,465.5,159.22,91.32
2016,9,30,9,0,836.0,81.0,1.5,19.0,518.0,222.92,140.81
2016,9,30,9,15,854.5,83.5,1.5,19.5,566.0,290.68,198.31
2016,9,30,9,30,873.0,86.0,1.5,20.0,614.0,355.24,254.03
2016,9,30,9,45,885.0,89.0,1.5,20.5,655.5,418.83,308.22
2016,9,30,10,0,897.0,92.0,1.5,21.0,697.0,482.45,360.64
2016,9,30,10,15,906.5,93.5,1.45,21.0,732.0,543.28,409.61
2016,9,30,10,30,916.0,95.0,1.4,21.0,767.0,603.28,456.11
2016,9,30,10,45,922.0,96.5,1.35,21.5,794.5,660.03,497.63
2016,9,30,11,0,928.0,98.0,1.3,22.0,822.0,715.07,536.28
2016,9,30,11,15,932.0,99.0,1.25,22.0,841.0,766.25,571.96
2016,9,30,11,30,936.0,100.0,1.2,22.0,860.0,815.04,603.18
2016,9,30,11,45,940.5,99.0,1.15,22.5,870.5,859.68,629.79
2016,9,30,12,0,945.0,98.0,1.1,23.0,881.0,901.49,654.07
2016,9,30,12,15,945.0,98.0,1.1,23.0,882.5,937.34,676.3
2016,9,30,12,30,945.0,98.0,1.1,23.0,884.0,969.7,696.29
2016,9,30,12,45,943.0,97.5,1.15,23.5,876.5,996.04,712.04
2016,9,30,13,0,941.0,97.0,1.2,24.0,869.0,1018.53,725.5
2016,9,30,13,15,937.0,96.5,1.2,24.0,853.0,1035.12,735.94
2016,9,30,13,30,933.0,96.0,1.2,24.0,837.0,1047.64,744.09
2016,9,30,13,45,927.0,94.5,1.3,24.0,812.0,1052.94,749.86
2016,9,30,14,0,921.0,93.0,1.4,24.0,787.0,1054.08,753.29
2016,9,30,14,15,912.5,91.5,1.45,24.0,755.0,1048.56,751.9
2016,9,30,14,30,904.0,90.0,1.5,24.0,723.0,1039.02,748.22
2016,9,30,14,45,892.5,88.0,1.55,24.0,683.5,1021.92,739.94
2016,9,30,15,0,881.0,86.0,1.6,24.0,644.0,1001.09,729.42
2016,9,30,15,15,865.0,83.5,1.6,24.0,598.5,971.64,712.67
2016,9,30,15,30,849.0,81.0,1.6,24.0,553.0,939.04,693.88
2016,9,30,15,45,827.5,77.5,1.6,24.0,502.0,907.47,675.64
2016,9,30,16,0,806.0,74.0,1.6,24.0,451.0,862.62,648.23
2016,9,30,16,15,774.5,70.0,1.5,23.5,397.0,806.09,612.46
2016,9,30,16,30,743.0,66.0,1.4,23.0,343.0,748.48,574.96
2016,9,30,16,45,697.0,61.0,1.3,23.0,287.0,677.02,525.13
2016,9,30,17,0,651.0,56.0,1.2,23.0,231.0,606.4,473.86
2016,9,30,17,15,576.5,48.5,1.1,22.0,176.0,519.81,409.54
2016,9,30,17,30,502.0,41.0,1.0,21.0,121.0,432.74,340.22
2016,9,30,17,45,371.0,29.5,0.95,20.5,75.0,311.19,234.39
2016,9,30,18,0,240.0,18.0,0.9,20.0,29.0,184.18,0.0
2016,9,30,18,15,120.0,9.0,0.9,20.0,14.5,7.68,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,14.0,0.45,16.5,14.0,11.54,0.0
2016,10,1,7,0,0.0,28.0,0.4,17.0,28.0,23.14,14.01
2016,10,1,7,15,0.0,46.5,0.4,17.0,46.5,37.8,27.48
2016,10,1,7,30,0.0,65.0,0.4,17.0,65.0,52.28,40.58
2016,10,1,7,45,0.0,85.0,0.45,17.5,85.0,67.67,54.13
2016,10,1,8,0,0.0,105.0,0.5,18.0,105.0,82.9,67.23
2016,10,1,8,15,0.0,86.0,0.5,18.5,86.0,70.31,56.01
2016,10,1,8,30,0.0,67.0,0.5,19.0,67.0,55.54,40.94
2016,10,1,8,45,0.0,91.0,0.5,19.5,91.0,75.22,56.95
2016,10,1,9,0,0.0,115.0,0.5,20.0,115.0,94.42,72.2
2016,10,1,9,15,62.0,195.0,0.65,20.5,233.0,170.82,130.63
2016,10,1,9,30,124.0,275.0,0.8,21.0,351.0,256.55,195.29
2016,10,1,9,45,67.0,245.0,0.95,22.0,286.5,224.34,171.26
2016,10,1,10,0,10.0,215.0,1.1,23.0,222.0,181.25,138.25
2016,10,1,10,15,9.0,214.0,1.1,23.0,221.0,181.59,138.45
2016,10,1,10,30,8.0,213.0,1.1,23.0,220.0,181.62,138.27
2016,10,1,10,45,30.0,278.5,1.1,23.5,302.5,256.09,194.83
2016,10,1,11,0,52.0,344.0,1.1,24.0,385.0,332.15,250.8
2016,10,1,11,15,75.0,368.0,1.05,24.0,428.0,376.4,282.88
2016,10,1,11,30,98.0,392.0,1.0,24.0,471.0,423.49,316.76
2016,10,1,11,45,166.5,400.0,1.0,24.5,537.0,506.57,376.13
2016,10,1,12,0,235.0,408.0,1.0,25.0,603.0,584.56,430.29
2016,10,1,12,15,164.0,405.0,0.95,25.0,541.5,533.81,392.81
2016,10,1,12,30,93.0,402.0,0.9,25.0,480.0,461.09,340.57
2016,10,1,12,45,57.0,350.5,0.9,25.5,398.0,382.03,283.81
2016,10,1,13,0,21.0,299.0,0.9,26.0,316.0,282.86,210.98
2016,10,1,13,15,57.5,339.5,0.9,26.0,385.5,380.77,284.09
2016,10,1,13,30,94.0,380.0,0.9,26.0,455.0,465.32,344.74
2016,10,1,13,45,212.5,359.5,0.95,26.0,521.5,589.56,434.75
2016,10,1,14,0,331.0,339.0,1.0,26.0,588.0,715.78,522.79
2016,10,1,14,15,365.5,313.5,1.1,26.0,577.5,728.37,533.05
2016,10,1,14,30,400.0,288.0,1.2,26.0,567.0,738.55,543.09
2016,10,1,14,45,288.5,290.5,1.3,26.0,485.5,630.66,469.18
2016,10,1,15,0,177.0,293.0,1.4,26.0,404.0,501.81,378.57
2016,10,1,15,15,88.5,226.5,1.45,25.5,282.0,315.76,243.0
2016,10,1,15,30,0.0,160.0,1.5,25.0,160.0,141.73,107.67
2016,10,1,15,45,125.5,176.0,1.55,25.0,234.0,315.11,248.03
2016,10,1,16,0,251.0,192.0,1.6,25.0,308.0,472.58,369.51
2016,10,1,16,15,238.5,170.0,1.55,24.5,270.0,430.55,338.68
2016,10,1,16,30,226.0,148.0,1.5,24.0,232.0,388.15,308.12
2016,10,1,16,45,210.5,125.0,1.45,23.5,192.5,341.75,273.38
2016,10,1,17,0,195.0,102.0,1.4,23.0,153.0,295.49,237.42
2016,10,1,17,15,165.0,79.5,1.25,22.0,115.5,239.66,192.24
2016,10,1,17,30,135.0,57.0,1.1,21.0,78.0,185.5,146.6
2016,10,1,17,45,67.5,37.0,1.0,20.5,47.5,101.62,73.53
2016,10,1,18,0,0.0,17.0,0.9,20.0,17.0,16.12,0.0
2016,10,1,18,15,0.0,8.5,0.95,19.5,8.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,122.5,20.5,0.6,15.5,34.5,15.93,0.0
2016,10,2,7,0,245.0,41.0,0.6,16.0,69.0,31.57,21.14
2016,10,2,7,15,335.0,56.5,0.55,16.5,118.0,43.07,32.08
2016,10,2,7,30,425.0,72.0,0.5,17.0,167.0,54.32,42.34
2016,10,2,7,45,486.0,83.5,0.5,17.5,220.5,62.28,49.42
2016,10,2,8,0,547.0,95.0,0.5,18.0,274.0,72.12,57.88
2016,10,2,8,15,590.0,103.5,0.6,19.0,328.0,76.66,61.43
2016,10,2,8,30,633.0,112.0,0.7,20.0,382.0,116.39,72.21
2016,10,2,8,45,662.5,119.0,0.8,21.0,433.0,171.43,105.8
2016,10,2,9,0,692.0,126.0,0.9,22.0,484.0,230.22,150.48
2016,10,2,9,15,715.5,131.0,1.0,22.5,531.0,289.38,199.28
2016,10,2,9,30,739.0,136.0,1.1,23.0,578.0,350.93,250.61
2016,10,2,9,45,754.0,141.0,1.2,23.5,619.0,411.36,300.57
2016,10,2,10,0,769.0,146.0,1.3,24.0,660.0,472.58,349.74
2016,10,2,10,15,781.5,149.0,1.35,24.5,695.0,531.33,395.38
2016,10,2,10,30,794.0,152.0,1.4,25.0,730.0,590.05,439.4
2016,10,2,10,45,801.5,155.0,1.45,25.5,757.0,644.38,478.92
2016,10,2,11,0,809.0,158.0,1.5,26.0,784.0,697.52,516.4
2016,10,2,11,15,815.0,159.5,1.55,26.0,802.5,746.81,551.31
2016,10,2,11,30,821.0,161.0,1.6,26.0,821.0,794.25,584.27
2016,10,2,11,45,874.5,132.0,1.65,26.5,843.5,840.28,613.9
2016,10,2,12,0,928.0,103.0,1.7,27.0,866.0,894.26,647.66
2016,10,2,12,15,928.0,103.0,1.7,27.0,867.0,929.41,669.58
2016,10,2,12,30,928.0,103.0,1.7,27.0,868.0,961.15,689.43
2016,10,2,12,45,925.5,103.0,1.75,27.0,860.5,986.98,706.22
2016,10,2,13,0,923.0,103.0,1.8,27.0,853.0,1009.02,720.78
2016,10,2,13,15,919.0,102.5,1.8,27.0,837.0,1025.18,731.15
2016,10,2,13,30,915.0,102.0,1.8,27.0,821.0,1037.36,739.23
2016,10,2,13,45,908.0,101.5,1.85,27.5,796.0,1042.5,742.35
2016,10,2,14,0,901.0,101.0,1.9,28.0,771.0,1043.59,743.2
2016,10,2,14,15,891.5,99.0,1.9,28.0,739.0,1036.4,739.9
2016,10,2,14,30,882.0,97.0,1.9,28.0,707.0,1025.26,734.37
2016,10,2,14,45,861.5,98.0,1.95,28.0,666.0,1002.75,722.48
2016,10,2,15,0,841.0,99.0,2.0,28.0,625.0,988.84,716.21
2016,10,2,15,15,823.0,96.0,2.0,27.5,579.0,957.11,699.23
2016,10,2,15,30,805.0,93.0,2.0,27.0,533.0,922.3,680.23
2016,10,2,15,45,780.0,89.5,2.0,27.0,482.5,877.42,652.95
2016,10,2,16,0,755.0,86.0,2.0,27.0,432.0,830.37,623.79
2016,10,2,16,15,720.0,81.0,1.85,26.5,378.0,776.43,589.12
2016,10,2,16,30,685.0,76.0,1.7,26.0,324.0,716.63,549.37
2016,10,2,16,45,633.5,69.5,1.55,25.5,269.0,641.21,496.97
2016,10,2,17,0,582.0,63.0,1.4,25.0,214.0,567.49,443.49
2016,10,2,17,15,501.5,53.5,1.3,24.0,161.0,471.06,371.03
2016,10,2,17,30,421.0,44.0,1.2,23.0,108.0,380.31,297.57
2016,10,2,17,45,286.5,30.0,1.1,22.5,65.0,258.04,187.98
2016,10,2,18,0,152.0,16.0,1.0,22.0,22.0,101.85,0.0
2016,10,2,18,15,76.0,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,128.0,19.5,0.5,17.5,34.0,15.18,0.0
2016,10,3,7,0,256.0,39.0,0.5,18.0,68.0,30.11,19.64
2016,10,3,7,15,351.0,53.0,0.6,18.5,116.5,40.59,29.62
2016,10,3,7,30,446.0,67.0,0.7,19.0,165.0,53.2,40.98
2016,10,3,7,45,509.0,76.5,0.8,19.5,218.5,59.32,46.42
2016,10,3,8,0,572.0,86.0,0.9,20.0,272.0,65.31,51.53
2016,10,3,8,15,614.5,93.0,1.15,21.0,325.0,69.03,54.41
2016,10,3,8,30,657.0,100.0,1.4,22.0,378.0,110.2,65.58
2016,10,3,8,45,694.0,103.0,1.65,23.0,430.0,164.63,98.51
2016,10,3,9,0,731.0,106.0,1.9,24.0,482.0,223.62,143.5
2016,10,3,9,15,752.5,110.0,1.95,24.5,528.5,283.66,193.63
2016,10,3,9,30,774.0,114.0,2.0,25.0,575.0,348.92,248.38
2016,10,3,9,45,789.0,118.0,2.05,25.5,616.0,409.61,299.0
2016,10,3,10,0,804.0,122.0,2.1,26.0,657.0,470.97,348.68
2016,10,3,10,15,815.5,124.0,2.15,26.0,691.5,529.2,395.27
2016,10,3,10,30,827.0,126.0,2.2,26.0,726.0,587.08,440.22
2016,10,3,10,45,838.0,126.5,2.3,26.5,753.5,642.65,481.56
2016,10,3,11,0,849.0,127.0,2.4,27.0,781.0,697.22,521.0
2016,10,3,11,15,854.5,128.0,2.45,27.0,799.5,747.06,556.91
2016,10,3,11,30,860.0,129.0,2.5,27.0,818.0,794.86,590.23
2016,10,3,11,45,858.5,132.5,2.55,27.5,827.5,837.24,617.18
2016,10,3,12,0,857.0,136.0,2.6,28.0,837.0,876.67,641.94
2016,10,3,12,15,857.5,136.0,2.65,28.0,838.5,911.2,664.62
2016,10,3,12,30,858.0,136.0,2.7,28.0,840.0,942.5,685.22
2016,10,3,12,45,858.0,134.0,2.75,28.5,833.0,967.87,700.63
2016,10,3,13,0,858.0,132.0,2.8,29.0,826.0,989.65,713.79
2016,10,3,13,15,853.5,131.0,2.8,29.0,810.0,1004.42,723.56
2016,10,3,13,30,849.0,130.0,2.8,29.0,794.0,1015.3,731.06
2016,10,3,13,45,843.5,127.5,2.85,29.0,770.0,1019.6,734.99
2016,10,3,14,0,838.0,125.0,2.9,29.0,746.0,1019.95,736.64
2016,10,3,14,15,828.0,123.0,2.9,29.0,714.0,1012.38,732.97
2016,10,3,14,30,818.0,121.0,2.9,29.0,682.0,1000.99,727.06
2016,10,3,14,45,802.5,118.5,2.95,29.0,643.0,979.73,715.32
2016,10,3,15,0,787.0,116.0,3.0,29.0,604.0,954.99,701.41
2016,10,3,15,15,767.5,112.5,2.95,28.5,559.0,921.88,682.56
2016,10,3,15,30,748.0,109.0,2.9,28.0,514.0,892.66,666.22
2016,10,3,15,45,721.0,104.5,2.9,28.0,464.5,846.11,636.9
2016,10,3,16,0,694.0,100.0,2.9,28.0,415.0,797.75,605.92
2016,10,3,16,15,657.0,93.5,2.65,27.5,362.0,736.53,564.94
2016,10,3,16,30,620.0,87.0,2.4,27.0,309.0,674.95,522.64
2016,10,3,16,45,566.5,79.0,2.2,26.5,255.5,598.13,467.93
2016,10,3,17,0,513.0,71.0,2.0,26.0,202.0,523.11,412.23
2016,10,3,17,15,431.5,59.5,1.8,25.0,150.5,426.19,337.18
2016,10,3,17,30,350.0,48.0,1.6,24.0,99.0,334.87,262.02
2016,10,3,17,45,225.5,31.5,1.45,23.5,58.5,221.08,157.16
2016,10,3,18,0,101.0,15.0,1.3,23.0,18.0,71.33,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,86.5,21.0,2.45,20.5,30.5,16.54,0.0
2016,10,4,7,0,173.0,42.0,2.7,21.0,61.0,32.12,20.84
2016,10,4,7,15,267.5,58.5,2.85,21.5,107.0,44.26,32.27
2016,10,4,7,30,362.0,75.0,3.0,22.0,153.0,56.13,42.93
2016,10,4,7,45,442.0,83.0,3.15,22.5,206.0,61.65,47.83
2016,10,4,8,0,522.0,91.0,3.3,23.0,259.0,68.93,54.01
2016,10,4,8,15,335.0,134.5,3.45,23.5,250.0,96.79,77.56
2016,10,4,8,30,148.0,178.0,3.6,24.0,241.0,137.46,102.04
2016,10,4,8,45,74.5,167.0,3.8,24.5,199.0,138.62,103.67
2016,10,4,9,0,1.0,156.0,4.0,25.0,157.0,126.03,96.21
2016,10,4,9,15,0.5,123.0,4.05,25.0,123.5,101.34,76.26
2016,10,4,9,30,0.0,90.0,4.1,25.0,90.0,74.86,54.87
2016,10,4,9,45,6.5,157.0,4.15,25.5,161.5,131.94,99.86
2016,10,4,10,0,13.0,224.0,4.2,26.0,233.0,190.08,144.78
2016,10,4,10,15,90.5,287.0,4.15,26.0,352.0,285.31,217.78
2016,10,4,10,30,168.0,350.0,4.1,26.0,471.0,394.93,300.57
2016,10,4,10,45,175.0,358.0,4.1,26.5,488.0,421.11,319.48
2016,10,4,11,0,182.0,366.0,4.1,27.0,505.0,447.67,338.68
2016,10,4,11,15,275.0,362.5,4.05,27.0,579.0,535.19,404.07
2016,10,4,11,30,368.0,359.0,4.0,27.0,653.0,622.51,468.2
2016,10,4,11,45,343.0,372.0,4.0,27.5,648.5,637.1,476.95
2016,10,4,12,0,318.0,385.0,4.0,28.0,644.0,648.87,483.86
2016,10,4,12,15,214.0,394.0,3.95,28.0,568.5,569.46,425.54
2016,10,4,12,30,110.0,403.0,3.9,28.0,493.0,479.74,358.87
2016,10,4,12,45,215.5,390.5,3.85,28.0,564.5,591.49,442.42
2016,10,4,13,0,321.0,378.0,3.8,28.0,636.0,709.68,527.6
2016,10,4,13,15,311.5,372.0,3.7,28.0,618.5,706.6,524.83
2016,10,4,13,30,302.0,366.0,3.6,28.0,601.0,701.53,521.43
2016,10,4,13,45,318.0,341.5,3.5,28.5,582.5,699.99,520.56
2016,10,4,14,0,334.0,317.0,3.4,29.0,564.0,696.41,518.36
2016,10,4,14,15,567.5,215.5,3.3,29.0,612.0,848.82,630.02
2016,10,4,14,30,801.0,114.0,3.2,29.0,660.0,975.62,714.55
2016,10,4,14,45,783.0,113.0,3.1,29.0,621.5,953.6,699.79
2016,10,4,15,0,765.0,112.0,3.0,29.0,583.0,928.26,684.18
2016,10,4,15,15,745.0,108.5,2.9,29.0,539.0,894.92,663.28
2016,10,4,15,30,725.0,105.0,2.8,29.0,495.0,865.17,644.8
2016,10,4,15,45,698.0,100.5,2.75,29.0,446.5,819.11,615.38
2016,10,4,16,0,671.0,96.0,2.7,29.0,398.0,771.37,584.44
2016,10,4,16,15,633.0,90.0,2.4,28.5,346.0,710.62,543.39
2016,10,4,16,30,595.0,84.0,2.1,28.0,294.0,649.69,501.17
2016,10,4,16,45,539.5,76.0,1.85,28.0,242.0,572.28,444.83
2016,10,4,17,0,484.0,68.0,1.6,28.0,190.0,497.01,388.06
2016,10,4,17,15,398.5,57.0,1.45,27.0,140.5,399.19,312.73
2016,10,4,17,30,313.0,46.0,1.3,26.0,91.0,306.91,237.42
2016,10,4,17,45,186.5,29.5,1.2,25.5,53.0,192.68,131.42
2016,10,4,18,0,60.0,13.0,1.1,25.0,15.0,45.83,0.0
2016,10,4,18,15,30.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,112.5,19.0,1.95,21.5,31.0,14.78,0.0
2016,10,5,7,0,225.0,38.0,2.2,22.0,62.0,29.29,18.32
2016,10,5,7,15,325.5,51.5,2.35,22.5,109.5,39.4,27.97
2016,10,5,7,30,426.0,65.0,2.5,23.0,157.0,51.58,38.84
2016,10,5,7,45,497.0,73.5,2.7,24.0,210.0,56.98,43.53
2016,10,5,8,0,568.0,82.0,2.9,25.0,263.0,62.34,47.95
2016,10,5,8,15,611.5,88.5,2.9,25.5,316.0,65.82,50.71
2016,10,5,8,30,655.0,95.0,2.9,26.0,369.0,109.17,63.04
2016,10,5,8,45,693.0,97.5,2.9,26.5,420.5,163.23,96.21
2016,10,5,9,0,731.0,100.0,2.9,27.0,472.0,221.91,141.15
2016,10,5,9,15,543.0,171.5,2.85,27.5,462.0,278.33,195.02
2016,10,5,9,30,355.0,243.0,2.8,28.0,452.0,310.69,227.5
2016,10,5,9,45,299.0,274.0,2.75,28.5,459.0,340.83,252.74
2016,10,5,10,0,243.0,305.0,2.7,29.0,466.0,361.82,269.68
2016,10,5,10,15,538.0,210.0,2.65,29.0,589.5,461.24,343.91
2016,10,5,10,30,833.0,115.0,2.6,29.0,713.0,583.17,434.73
2016,10,5,10,45,842.0,116.0,2.55,29.5,739.5,637.99,474.33
2016,10,5,11,0,851.0,117.0,2.5,30.0,766.0,687.36,509.28
2016,10,5,11,15,856.0,118.0,2.45,30.0,784.0,735.49,543.28
2016,10,5,11,30,861.0,119.0,2.4,30.0,802.0,781.53,573.99
2016,10,5,11,45,871.5,115.0,2.4,30.5,814.0,824.95,601.03
2016,10,5,12,0,882.0,111.0,2.4,31.0,826.0,866.1,626.25
2016,10,5,12,15,882.0,111.0,2.4,31.0,827.0,899.52,647.51
2016,10,5,12,30,882.0,111.0,2.4,31.0,828.0,929.69,666.68
2016,10,5,12,45,881.0,110.0,2.4,31.5,820.5,954.49,681.08
2016,10,5,13,0,880.0,109.0,2.4,32.0,813.0,975.72,693.24
2016,10,5,13,15,875.5,108.0,2.4,32.0,797.0,989.85,702.44
2016,10,5,13,30,871.0,107.0,2.4,32.0,781.0,1000.14,709.43
2016,10,5,13,45,865.0,105.0,2.45,32.0,756.5,1003.95,713.05
2016,10,5,14,0,859.0,103.0,2.5,32.0,732.0,1003.87,714.45
2016,10,5,14,15,849.5,101.5,2.55,32.0,700.5,996.95,711.74
2016,10,5,14,30,840.0,100.0,2.6,32.0,669.0,986.3,706.86
2016,10,5,14,45,827.5,97.0,2.65,32.0,630.5,979.26,704.45
2016,10,5,15,0,815.0,94.0,2.7,32.0,592.0,956.46,691.99
2016,10,5,15,15,796.5,91.0,2.7,31.5,547.5,924.4,674.57
2016,10,5,15,30,778.0,88.0,2.7,31.0,503.0,889.43,655.1
2016,10,5,15,45,753.5,84.0,2.75,31.0,454.0,844.89,627.94
2016,10,5,16,0,729.0,80.0,2.8,31.0,405.0,798.32,598.91
2016,10,5,16,15,693.5,75.5,2.6,30.5,352.5,744.88,564.09
2016,10,5,16,30,658.0,71.0,2.4,30.0,300.0,686.27,524.61
2016,10,5,16,45,605.5,64.5,2.2,29.5,247.0,611.16,471.73
2016,10,5,17,0,553.0,58.0,2.0,29.0,194.0,538.03,417.93
2016,10,5,17,15,467.0,48.5,1.85,28.0,143.0,439.2,342.79
2016,10,5,17,30,381.0,39.0,1.7,27.0,92.0,346.96,267.19
2016,10,5,17,45,238.0,25.5,1.55,26.5,53.0,219.16,143.81
2016,10,5,18,0,95.0,12.0,1.4,26.0,14.0,65.17,0.0
2016,10,5,18,15,47.5,6.0,1.4,25.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,115.5,18.5,1.7,22.5,30.5,14.41,0.0
2016,10,6,7,0,231.0,37.0,1.9,23.0,61.0,28.57,17.53
2016,10,6,7,15,334.0,50.0,2.05,23.5,108.5,38.35,26.93
2016,10,6,7,30,437.0,63.0,2.2,24.0,156.0,50.05,37.34
2016,10,6,7,45,529.0,66.5,2.4,24.5,211.5,51.66,38.87
2016,10,6,8,0,621.0,70.0,2.6,25.0,267.0,53.65,40.53
2016,10,6,8,15,662.5,75.0,2.6,25.5,320.0,56.46,42.75
2016,10,6,8,30,704.0,80.0,2.6,26.0,373.0,102.57,55.82
2016,10,6,8,45,740.5,81.5,2.65,26.5,424.5,162.76,93.8
2016,10,6,9,0,777.0,83.0,2.7,27.0,476.0,222.59,139.94
2016,10,6,9,15,797.5,86.0,2.7,27.5,522.5,283.56,191.08
2016,10,6,9,30,818.0,89.0,2.7,28.0,569.0,346.31,244.15
2016,10,6,9,45,504.5,199.0,2.7,28.5,502.0,365.1,268.16
2016,10,6,10,0,191.0,309.0,2.7,29.0,435.0,342.35,255.59
2016,10,6,10,15,196.5,322.5,2.7,29.0,457.5,372.92,279.0
2016,10,6,10,30,202.0,336.0,2.7,29.0,480.0,403.97,302.22
2016,10,6,10,45,318.5,317.5,2.7,29.5,555.0,483.26,360.56
2016,10,6,11,0,435.0,299.0,2.7,30.0,630.0,575.62,427.06
2016,10,6,11,15,419.5,319.5,2.75,30.0,645.0,610.8,451.56
2016,10,6,11,30,404.0,340.0,2.8,30.0,660.0,634.4,468.1
2016,10,6,11,45,308.5,370.5,2.85,30.5,617.0,609.81,448.51
2016,10,6,12,0,213.0,401.0,2.9,31.0,574.0,563.58,413.83
2016,10,6,12,15,270.5,389.5,2.9,31.0,609.0,631.7,462.77
2016,10,6,12,30,328.0,378.0,2.9,31.0,644.0,688.15,502.73
2016,10,6,12,45,372.0,358.0,2.95,31.5,656.5,724.65,527.97
2016,10,6,13,0,416.0,338.0,3.0,32.0,669.0,760.96,553.05
2016,10,6,13,15,657.5,215.5,2.95,32.0,726.5,910.65,658.25
2016,10,6,13,30,899.0,93.0,2.9,32.0,784.0,1012.78,722.94
2016,10,6,13,45,582.0,218.0,2.9,32.0,660.0,862.53,625.1
2016,10,6,14,0,265.0,343.0,2.9,32.0,536.0,656.79,480.14
2016,10,6,14,15,566.5,215.0,2.9,32.0,603.5,847.92,620.25
2016,10,6,14,30,868.0,87.0,2.9,32.0,671.0,999.24,719.31
2016,10,6,14,45,842.0,90.0,2.9,32.0,629.5,973.35,702.88
2016,10,6,15,0,816.0,93.0,2.9,32.0,588.0,956.11,693.67
2016,10,6,15,15,797.5,90.0,2.9,31.5,543.5,923.97,676.06
2016,10,6,15,30,779.0,87.0,2.9,31.0,499.0,888.93,656.44
2016,10,6,15,45,748.5,84.5,2.9,31.0,449.0,840.55,626.2
2016,10,6,16,0,718.0,82.0,2.9,31.0,399.0,790.4,594.27
2016,10,6,16,15,680.5,77.0,2.65,30.5,346.5,735.25,557.85
2016,10,6,16,30,643.0,72.0,2.4,30.0,294.0,674.67,516.53
2016,10,6,16,45,578.0,67.0,2.2,29.5,240.0,591.93,457.87
2016,10,6,17,0,513.0,62.0,2.0,29.0,186.0,511.93,398.66
2016,10,6,17,15,423.5,51.5,1.85,28.0,136.0,410.91,321.01
2016,10,6,17,30,334.0,41.0,1.7,27.0,86.0,316.67,243.34
2016,10,6,17,45,189.5,25.5,1.55,26.5,48.5,184.34,113.77
2016,10,6,18,0,45.0,10.0,1.4,26.0,11.0,34.52,0.0
2016,10,6,18,15,22.5,5.0,1.45,25.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,137.5,16.5,0.5,22.5,30.5,12.9,0.0
2016,10,7,7,0,275.0,33.0,0.6,23.0,61.0,27.14,16.3
2016,10,7,7,15,378.0,44.0,0.75,23.5,109.0,35.47,24.49
2016,10,7,7,30,481.0,55.0,0.9,24.0,157.0,43.68,31.91
2016,10,7,7,45,354.5,87.5,1.1,24.5,174.5,64.26,49.64
2016,10,7,8,0,228.0,120.0,1.3,25.0,192.0,86.53,68.47
2016,10,7,8,15,474.0,97.0,1.55,25.0,281.5,70.03,54.36
2016,10,7,8,30,720.0,74.0,1.8,25.0,371.0,104.95,57.06
2016,10,7,8,45,752.0,76.0,2.05,25.5,421.5,161.23,92.34
2016,10,7,9,0,784.0,78.0,2.3,26.0,472.0,221.26,139.19
2016,10,7,9,15,392.0,75.0,2.5,26.5,272.0,165.82,113.89
2016,10,7,9,30,0.0,72.0,2.7,27.0,72.0,59.8,42.38
2016,10,7,9,45,13.5,162.5,2.95,27.5,171.5,139.2,104.64
2016,10,7,10,0,27.0,253.0,3.2,28.0,271.0,220.06,166.42
2016,10,7,10,15,28.5,265.0,3.4,28.0,285.0,236.84,178.94
2016,10,7,10,30,30.0,277.0,3.6,28.0,299.0,252.26,190.53
2016,10,7,10,45,451.5,188.0,3.8,28.5,529.0,460.6,350.89
2016,10,7,11,0,873.0,99.0,4.0,29.0,759.0,687.7,519.05
2016,10,7,11,15,495.5,242.5,4.2,29.0,619.0,597.91,450.08
2016,10,7,11,30,118.0,386.0,4.4,29.0,479.0,448.14,335.25
2016,10,7,11,45,97.0,383.0,4.6,29.0,460.0,426.63,320.01
2016,10,7,12,0,76.0,380.0,4.8,29.0,441.0,413.93,310.56
2016,10,7,12,15,449.5,259.5,4.95,29.0,621.0,677.63,511.51
2016,10,7,12,30,823.0,139.0,5.1,29.0,801.0,916.65,682.16
2016,10,7,12,45,814.0,142.0,5.25,29.0,792.0,937.54,696.09
2016,10,7,13,0,805.0,145.0,5.4,29.0,783.0,954.68,708.91
2016,10,7,13,15,800.0,144.0,5.45,28.5,767.0,967.75,719.98
2016,10,7,13,30,795.0,143.0,5.5,28.0,751.0,977.12,728.76
2016,10,7,13,45,784.5,142.5,5.55,28.0,726.5,977.77,730.34
2016,10,7,14,0,774.0,142.0,5.6,28.0,702.0,974.63,729.55
2016,10,7,14,15,447.5,228.5,5.55,27.5,549.5,742.09,566.0
2016,10,7,14,30,121.0,315.0,5.5,27.0,397.0,467.48,358.37
2016,10,7,14,45,219.0,286.5,5.5,27.0,423.0,537.26,415.5
2016,10,7,15,0,317.0,258.0,5.5,27.0,449.0,625.97,484.65
2016,10,7,15,15,489.5,192.0,5.4,26.5,461.0,738.53,573.57
2016,10,7,15,30,662.0,126.0,5.3,26.0,473.0,830.04,643.07
2016,10,7,15,45,630.5,120.5,5.25,25.5,424.5,779.63,609.15
2016,10,7,16,0,599.0,115.0,5.2,25.0,376.0,727.82,574.23
2016,10,7,16,15,557.5,107.0,5.1,24.5,325.0,663.26,528.64
2016,10,7,16,30,516.0,99.0,5.0,24.0,274.0,592.29,476.79
2016,10,7,16,45,465.5,87.0,4.9,23.5,223.5,518.49,420.81
2016,10,7,17,0,415.0,75.0,4.8,23.0,173.0,447.36,364.11
2016,10,7,17,15,329.5,60.5,4.6,22.5,125.5,350.75,283.68
2016,10,7,17,30,244.0,46.0,4.4,22.0,78.0,262.07,206.36
2016,10,7,17,45,138.5,27.0,4.2,21.5,43.5,153.84,88.92
2016,10,7,18,0,33.0,8.0,4.0,21.0,9.0,25.87,0.0
2016,10,7,18,15,16.5,4.0,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,136.5,16.5,3.5,14.0,30.0,12.9,0.0
2016,10,8,7,0,273.0,33.0,3.6,14.0,60.0,27.22,16.9
2016,10,8,7,15,374.0,45.5,3.65,14.5,108.5,36.83,26.62
2016,10,8,7,30,475.0,58.0,3.7,15.0,157.0,46.23,35.39
2016,10,8,7,45,540.5,66.0,3.75,16.0,210.0,51.52,40.16
2016,10,8,8,0,606.0,74.0,3.8,17.0,263.0,56.74,44.65
2016,10,8,8,15,648.5,80.0,3.7,17.5,316.0,60.15,47.48
2016,10,8,8,30,691.0,86.0,3.6,18.0,369.0,108.96,62.72
2016,10,8,8,45,721.5,90.5,3.55,18.5,420.0,165.87,100.26
2016,10,8,9,0,752.0,95.0,3.5,19.0,471.0,230.37,152.21
2016,10,8,9,15,551.5,166.5,3.4,19.5,456.5,280.33,203.32
2016,10,8,9,30,351.0,238.0,3.3,20.0,442.0,308.35,233.81
2016,10,8,9,45,355.0,255.5,3.25,21.0,474.5,350.97,268.24
2016,10,8,10,0,359.0,273.0,3.2,22.0,507.0,393.99,301.96
2016,10,8,10,15,606.0,191.5,3.15,22.5,610.5,486.9,373.22
2016,10,8,10,30,853.0,110.0,3.1,23.0,714.0,593.55,454.7
2016,10,8,10,45,863.5,110.0,3.1,23.5,741.0,646.18,494.35
2016,10,8,11,0,874.0,110.0,3.1,24.0,768.0,699.58,533.53
2016,10,8,11,15,879.5,111.0,3.0,24.5,786.5,748.87,568.15
2016,10,8,11,30,885.0,112.0,2.9,25.0,805.0,796.05,598.76
2016,10,8,11,45,888.5,112.5,2.85,25.5,815.0,838.8,625.79
2016,10,8,12,0,892.0,113.0,2.8,26.0,825.0,878.84,650.64
2016,10,8,12,15,892.5,113.0,2.8,26.0,826.0,912.85,672.89
2016,10,8,12,30,893.0,113.0,2.8,26.0,827.0,943.59,692.98
2016,10,8,12,45,893.5,111.0,2.8,26.5,820.0,968.86,708.1
2016,10,8,13,0,894.0,109.0,2.8,27.0,813.0,990.53,720.93
2016,10,8,13,15,889.5,108.0,2.8,27.0,797.0,1004.68,730.42
2016,10,8,13,30,885.0,107.0,2.8,27.0,781.0,1014.95,737.61
2016,10,8,13,45,881.0,104.5,2.85,27.5,756.5,1020.13,740.72
2016,10,8,14,0,877.0,102.0,2.9,28.0,732.0,1021.37,741.52
2016,10,8,14,15,867.0,100.5,2.9,28.0,700.0,1013.77,737.84
2016,10,8,14,30,857.0,99.0,2.9,28.0,668.0,1002.37,731.94
2016,10,8,14,45,838.5,98.5,2.9,28.0,628.0,992.04,726.93
2016,10,8,15,0,820.0,98.0,2.9,28.0,588.0,966.06,711.77
2016,10,8,15,15,801.0,94.5,2.9,27.5,543.0,932.66,693.16
2016,10,8,15,30,782.0,91.0,2.9,27.0,498.0,896.34,672.4
2016,10,8,15,45,762.0,85.5,2.9,27.0,449.0,853.96,645.86
2016,10,8,16,0,742.0,80.0,2.9,27.0,400.0,809.29,617.29
2016,10,8,16,15,705.0,75.0,2.7,26.5,346.5,753.78,580.36
2016,10,8,16,30,668.0,70.0,2.5,26.0,293.0,692.81,538.39
2016,10,8,16,45,618.0,62.5,2.3,25.5,240.0,618.04,484.59
2016,10,8,17,0,568.0,55.0,2.1,25.0,187.0,545.09,429.55
2016,10,8,17,15,478.0,45.5,1.95,24.0,135.5,442.96,350.01
2016,10,8,17,30,388.0,36.0,1.8,23.0,84.0,347.88,269.42
2016,10,8,17,45,194.0,18.0,1.65,22.0,42.0,175.74,89.82
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,205.0,13.5,2.0,12.5,33.5,11.52,0.0
2016,10,9,7,0,410.0,27.0,2.2,13.0,67.0,24.35,14.47
2016,10,9,7,15,513.5,36.0,2.25,13.5,119.0,32.02,22.51
2016,10,9,7,30,617.0,45.0,2.3,14.0,171.0,39.65,29.7
2016,10,9,7,45,676.0,50.5,2.4,15.0,227.5,43.9,33.58
2016,10,9,8,0,735.0,56.0,2.5,16.0,284.0,48.16,37.26
2016,10,9,8,15,773.5,60.5,2.6,17.0,339.5,51.4,39.89
2016,10,9,8,30,812.0,65.0,2.7,18.0,395.0,106.97,56.64
2016,10,9,8,45,837.5,68.0,2.85,19.0,447.5,169.11,97.58
2016,10,9,9,0,863.0,71.0,3.0,20.0,500.0,238.24,153.43
2016,10,9,9,15,710.5,123.0,2.9,20.5,499.0,291.76,206.31
2016,10,9,9,30,558.0,175.0,2.8,21.0,498.0,330.32,245.08
2016,10,9,9,45,559.0,190.0,2.75,21.5,532.5,382.52,288.77
2016,10,9,10,0,560.0,205.0,2.7,22.0,567.0,434.4,330.82
2016,10,9,10,15,753.0,144.0,2.7,22.5,658.5,522.04,398.43
2016,10,9,10,30,946.0,83.0,2.7,23.0,750.0,620.89,473.69
2016,10,9,10,45,953.0,84.5,2.7,23.5,777.0,679.15,517.07
2016,10,9,11,0,960.0,86.0,2.7,24.0,804.0,735.69,557.98
2016,10,9,11,15,964.0,86.5,2.7,24.0,823.0,787.1,594.48
2016,10,9,11,30,968.0,87.0,2.7,24.0,842.0,835.98,627.15
2016,10,9,11,45,967.5,89.5,2.75,24.5,851.0,880.51,655.66
2016,10,9,12,0,967.0,92.0,2.8,25.0,860.0,921.81,681.75
2016,10,9,12,15,967.0,92.0,2.85,25.0,861.0,957.54,705.36
2016,10,9,12,30,967.0,92.0,2.9,25.0,862.0,989.69,726.65
2016,10,9,12,45,965.0,91.5,2.95,25.0,854.0,1015.71,744.01
2016,10,9,13,0,963.0,91.0,3.0,25.0,846.0,1037.79,758.95
2016,10,9,13,15,959.0,90.5,3.05,25.0,829.0,1053.89,770.19
2016,10,9,13,30,955.0,90.0,3.1,25.0,812.0,1065.85,778.97
2016,10,9,13,45,947.5,89.5,3.15,25.0,786.5,1070.13,783.02
2016,10,9,14,0,940.0,89.0,3.2,25.0,761.0,1070.22,784.61
2016,10,9,14,15,931.0,87.5,3.2,25.0,727.5,1063.46,781.54
2016,10,9,14,30,922.0,86.0,3.2,25.0,694.0,1052.63,776.06
2016,10,9,14,45,907.5,85.0,3.2,25.0,653.5,1032.95,764.95
2016,10,9,15,0,893.0,84.0,3.2,25.0,613.0,1009.63,751.6
2016,10,9,15,15,875.5,81.0,3.05,24.5,566.5,977.39,732.57
2016,10,9,15,30,858.0,78.0,2.9,24.0,520.0,952.82,718.68
2016,10,9,15,45,830.5,75.5,2.75,23.5,468.0,905.43,689.0
2016,10,9,16,0,803.0,73.0,2.6,23.0,416.0,855.93,657.47
2016,10,9,16,15,766.5,68.5,2.3,22.0,361.0,794.13,616.52
2016,10,9,16,30,730.0,64.0,2.0,21.0,306.0,731.59,573.63
2016,10,9,16,45,671.5,58.5,1.75,20.5,249.0,649.62,513.87
2016,10,9,17,0,613.0,53.0,1.5,20.0,192.0,576.86,458.17
2016,10,9,17,15,518.5,44.0,1.5,19.5,139.0,470.25,374.61
2016,10,9,17,30,424.0,35.0,1.5,19.0,86.0,370.99,289.22
2016,10,9,17,45,212.0,17.5,1.5,18.5,43.0,184.62,78.74
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
