Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,17,45,58.0,14.5,1.6,25.5,19.0,48.23,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,28.5,13.5,3.8,21.0,15.5,11.52,0.0
2016,10,20,7,0,57.0,27.0,4.2,21.0,31.0,21.26,6.88
2016,10,20,7,15,148.5,48.0,4.5,21.0,71.5,36.66,25.07
2016,10,20,7,30,240.0,69.0,4.8,21.0,112.0,52.11,39.2
2016,10,20,7,45,268.5,83.5,5.1,21.5,146.0,62.64,48.69
2016,10,20,8,0,297.0,98.0,5.4,22.0,180.0,72.84,57.61
2016,10,20,8,15,254.5,125.0,5.7,22.0,205.5,93.33,69.88
2016,10,20,8,30,212.0,152.0,6.0,22.0,231.0,129.97,93.89
2016,10,20,8,45,188.0,176.5,6.3,22.5,254.0,163.62,120.43
2016,10,20,9,0,164.0,201.0,6.6,23.0,277.0,193.08,145.24
2016,10,20,9,15,164.0,225.0,6.7,23.0,307.5,226.29,172.68
2016,10,20,9,30,164.0,249.0,6.8,23.0,338.0,259.96,200.42
2016,10,20,9,45,83.5,213.0,6.9,23.5,258.5,210.6,163.02
2016,10,20,10,0,3.0,177.0,7.0,24.0,179.0,148.28,113.85
2016,10,20,10,15,22.0,227.5,7.0,24.0,242.5,201.19,155.66
2016,10,20,10,30,41.0,278.0,7.0,24.0,306.0,263.49,204.47
2016,10,20,10,45,103.0,311.0,7.0,24.5,383.5,336.92,261.68
2016,10,20,11,0,165.0,344.0,7.0,25.0,461.0,427.17,331.04
2016,10,20,11,15,175.5,352.5,6.95,25.0,479.5,455.89,352.95
2016,10,20,11,30,186.0,361.0,6.9,25.0,498.0,485.28,375.35
2016,10,20,11,45,405.5,299.5,6.9,25.5,602.5,642.45,497.01
2016,10,20,12,0,625.0,238.0,6.9,26.0,707.0,795.19,612.19
2016,10,20,12,15,395.0,304.5,6.9,26.0,601.0,665.17,512.6
2016,10,20,12,30,165.0,371.0,6.9,26.0,495.0,524.69,402.97
2016,10,20,12,45,514.0,243.5,6.9,26.5,624.0,764.84,589.35
2016,10,20,13,0,863.0,116.0,6.9,27.0,753.0,980.69,744.38
2016,10,20,13,15,858.5,115.0,6.9,27.0,736.5,993.98,753.28
2016,10,20,13,30,854.0,114.0,6.9,27.0,720.0,1003.45,760.6
2016,10,20,13,45,851.0,110.5,6.9,27.0,696.0,1007.65,764.45
2016,10,20,14,0,848.0,107.0,6.9,27.0,672.0,1007.97,765.83
2016,10,20,14,15,837.5,104.5,6.85,26.5,640.0,998.07,761.55
2016,10,20,14,30,827.0,102.0,6.8,26.0,608.0,984.43,754.82
2016,10,20,14,45,810.0,100.0,6.8,26.0,569.0,961.26,740.22
2016,10,20,15,0,793.0,98.0,6.8,26.0,530.0,934.76,723.31
2016,10,20,15,15,772.0,94.5,6.7,25.5,486.0,899.42,700.96
2016,10,20,15,30,751.0,91.0,6.6,25.0,442.0,861.34,676.39
2016,10,20,15,45,728.5,84.5,6.5,25.0,394.0,822.21,649.35
2016,10,20,16,0,706.0,78.0,6.4,25.0,346.0,774.97,615.76
2016,10,20,16,15,663.0,72.0,6.1,24.5,294.0,708.99,567.64
2016,10,20,16,30,620.0,66.0,5.8,24.0,242.0,643.26,518.08
2016,10,20,16,45,561.0,57.0,5.5,23.5,190.5,561.58,453.87
2016,10,20,17,0,502.0,48.0,5.2,23.0,139.0,482.66,388.68
2016,10,20,17,15,387.0,36.5,4.85,22.5,92.0,364.48,288.03
2016,10,20,17,30,272.0,25.0,4.5,22.0,45.0,248.41,149.73
2016,10,20,17,45,136.0,12.5,4.2,21.5,22.5,94.66,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,179.0,10.5,2.4,11.5,22.5,8.96,0.0
2016,10,21,7,0,358.0,21.0,2.6,12.0,45.0,19.11,5.05
2016,10,21,7,15,481.5,30.5,2.8,12.5,94.5,27.42,18.03
2016,10,21,7,30,605.0,40.0,3.0,13.0,144.0,35.71,26.04
2016,10,21,7,45,673.5,45.5,3.2,14.0,199.5,40.12,30.21
2016,10,21,8,0,742.0,51.0,3.4,15.0,255.0,44.59,34.21
2016,10,21,8,15,783.5,55.5,3.45,15.5,310.5,57.11,36.21
2016,10,21,8,30,825.0,60.0,3.5,16.0,366.0,118.26,62.79
2016,10,21,8,45,854.0,62.5,3.6,17.0,418.0,184.88,110.87
2016,10,21,9,0,883.0,65.0,3.7,18.0,470.0,250.3,165.54
2016,10,21,9,15,902.0,67.5,3.6,18.5,517.5,315.72,223.55
2016,10,21,9,30,921.0,70.0,3.5,19.0,565.0,382.4,282.56
2016,10,21,9,45,935.5,71.5,3.4,19.5,606.5,447.36,338.98
2016,10,21,10,0,950.0,73.0,3.3,20.0,648.0,512.45,393.58
2016,10,21,10,15,959.5,74.5,3.2,20.0,682.0,574.78,444.92
2016,10,21,10,30,969.0,76.0,3.1,20.0,716.0,636.1,493.69
2016,10,21,10,45,976.0,77.0,3.05,20.5,742.5,694.08,537.55
2016,10,21,11,0,983.0,78.0,3.0,21.0,769.0,750.24,578.57
2016,10,21,11,15,987.0,78.5,2.9,21.0,786.5,801.63,614.42
2016,10,21,11,30,991.0,79.0,2.8,21.0,804.0,850.41,646.85
2016,10,21,11,45,992.0,80.0,2.75,21.5,813.0,894.47,674.66
2016,10,21,12,0,993.0,81.0,2.7,22.0,822.0,935.29,699.92
2016,10,21,12,15,992.5,81.0,2.65,22.0,822.0,970.28,722.41
2016,10,21,12,30,992.0,81.0,2.6,22.0,822.0,1001.59,742.39
2016,10,21,12,45,989.5,80.5,2.6,22.5,813.0,1026.63,757.31
2016,10,21,13,0,987.0,80.0,2.6,23.0,804.0,1047.66,769.7
2016,10,21,13,15,983.0,79.5,2.55,23.0,786.0,1063.12,779.56
2016,10,21,13,30,979.0,79.0,2.5,23.0,768.0,1074.4,786.92
2016,10,21,13,45,971.5,78.0,2.45,23.5,742.0,1077.37,787.61
2016,10,21,14,0,964.0,77.0,2.4,24.0,716.0,1076.09,785.84
2016,10,21,14,15,954.5,75.5,2.35,23.5,682.0,1068.0,783.0
2016,10,21,14,30,945.0,74.0,2.3,23.0,648.0,1055.84,777.76
2016,10,21,14,45,931.0,72.0,2.25,23.0,607.0,1034.59,765.29
2016,10,21,15,0,917.0,70.0,2.2,23.0,566.0,1009.65,750.57
2016,10,21,15,15,897.5,68.0,2.1,23.0,519.0,975.91,729.49
2016,10,21,15,30,878.0,66.0,2.0,23.0,472.0,939.22,706.39
2016,10,21,15,45,851.0,63.0,1.95,23.0,420.0,891.54,676.09
2016,10,21,16,0,824.0,60.0,1.9,23.0,368.0,851.47,650.41
2016,10,21,16,15,783.5,55.5,1.65,22.0,313.5,785.8,606.29
2016,10,21,16,30,743.0,51.0,1.4,21.0,259.0,719.81,560.12
2016,10,21,16,45,678.0,45.5,1.15,20.5,203.5,633.04,495.2
2016,10,21,17,0,613.0,40.0,0.9,20.0,148.0,548.72,428.48
2016,10,21,17,15,494.0,31.0,0.95,19.0,98.0,425.29,329.53
2016,10,21,17,30,375.0,22.0,1.0,18.0,48.0,302.8,167.25
2016,10,21,17,45,187.5,11.0,1.05,17.5,24.0,125.11,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,175.0,10.5,1.0,10.5,21.5,8.96,0.0
2016,10,22,7,0,350.0,21.0,1.0,11.0,43.0,19.16,3.92
2016,10,22,7,15,475.0,30.0,1.2,11.5,92.0,26.99,17.69
2016,10,22,7,30,600.0,39.0,1.4,12.0,141.0,34.83,25.38
2016,10,22,7,45,666.5,45.5,1.65,13.0,196.0,40.12,30.36
2016,10,22,8,0,733.0,52.0,1.9,14.0,251.0,45.4,35.09
2016,10,22,8,15,775.0,56.0,2.05,15.0,306.0,58.26,36.75
2016,10,22,8,30,817.0,60.0,2.2,16.0,361.0,118.47,63.06
2016,10,22,8,45,844.5,63.5,2.35,17.0,413.0,181.26,108.13
2016,10,22,9,0,872.0,67.0,2.5,18.0,465.0,250.36,165.69
2016,10,22,9,15,891.5,69.5,2.55,18.5,512.0,315.22,222.89
2016,10,22,9,30,911.0,72.0,2.6,19.0,559.0,381.41,281.14
2016,10,22,9,45,924.0,74.5,2.65,20.0,600.0,446.05,336.4
2016,10,22,10,0,937.0,77.0,2.7,21.0,641.0,510.68,389.63
2016,10,22,10,15,947.0,78.5,2.65,21.5,675.0,572.53,439.24
2016,10,22,10,30,957.0,80.0,2.6,22.0,709.0,633.45,486.23
2016,10,22,10,45,963.0,81.5,2.6,22.5,735.0,690.65,529.01
2016,10,22,11,0,969.0,83.0,2.6,23.0,761.0,745.98,569.03
2016,10,22,11,15,973.0,84.0,2.6,23.0,779.0,797.23,605.02
2016,10,22,11,30,977.0,85.0,2.6,23.0,797.0,845.94,637.63
2016,10,22,11,45,978.0,86.0,2.6,23.5,805.5,889.45,665.14
2016,10,22,12,0,979.0,87.0,2.6,24.0,814.0,929.77,690.23
2016,10,22,12,15,979.0,87.0,2.6,24.0,814.0,964.77,712.97
2016,10,22,12,30,979.0,87.0,2.6,24.0,814.0,996.16,733.35
2016,10,22,12,45,975.0,87.5,2.6,24.5,805.0,1020.64,747.81
2016,10,22,13,0,971.0,88.0,2.6,25.0,796.0,1041.12,759.77
2016,10,22,13,15,966.5,87.0,2.6,25.0,778.0,1055.32,769.32
2016,10,22,13,30,962.0,86.0,2.6,25.0,760.0,1065.38,776.43
2016,10,22,13,45,953.5,85.5,2.65,25.5,733.5,1067.88,777.95
2016,10,22,14,0,945.0,85.0,2.7,26.0,707.0,1066.22,777.06
2016,10,22,14,15,934.5,83.5,2.7,25.5,673.0,1057.24,774.22
2016,10,22,14,30,924.0,82.0,2.7,25.0,639.0,1044.28,769.01
2016,10,22,14,45,908.0,80.5,2.75,25.0,598.0,1021.99,756.84
2016,10,22,15,0,892.0,79.0,2.8,25.0,557.0,996.18,742.42
2016,10,22,15,15,871.5,76.0,2.8,25.0,510.0,971.64,728.36
2016,10,22,15,30,851.0,73.0,2.8,25.0,463.0,932.9,704.56
2016,10,22,15,45,821.0,69.5,2.8,25.0,411.5,881.97,672.07
2016,10,22,16,0,791.0,66.0,2.8,25.0,360.0,829.17,637.48
2016,10,22,16,15,747.5,61.5,2.45,24.0,305.0,761.81,591.43
2016,10,22,16,30,704.0,57.0,2.1,23.0,250.0,694.21,543.23
2016,10,22,16,45,634.5,50.0,1.8,22.0,195.5,603.09,475.27
2016,10,22,17,0,565.0,43.0,1.5,21.0,141.0,523.52,412.04
2016,10,22,17,15,441.5,32.5,1.5,20.0,92.0,398.35,309.37
2016,10,22,17,30,318.0,22.0,1.5,19.0,43.0,272.0,131.57
2016,10,22,17,45,159.0,11.0,1.55,18.0,21.5,107.44,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,4.5,10.5,1.8,12.5,11.0,8.96,0.0
2016,10,23,7,0,9.0,21.0,2.0,13.0,22.0,17.04,1.44
2016,10,23,7,15,49.0,42.0,2.1,13.5,50.0,32.59,22.2
2016,10,23,7,30,89.0,63.0,2.2,14.0,78.0,48.05,36.71
2016,10,23,7,45,106.5,86.0,2.35,14.5,110.0,64.31,51.52
2016,10,23,8,0,124.0,109.0,2.5,15.0,142.0,80.13,65.66
2016,10,23,8,15,139.5,130.0,2.55,15.5,174.5,97.15,75.44
2016,10,23,8,30,155.0,151.0,2.6,16.0,207.0,126.75,95.31
2016,10,23,8,45,257.5,161.0,2.65,16.5,270.5,163.63,119.81
2016,10,23,9,0,360.0,171.0,2.7,17.0,334.0,214.69,157.8
2016,10,23,9,15,580.0,134.5,2.9,17.5,428.0,279.21,205.1
2016,10,23,9,30,800.0,98.0,3.1,18.0,522.0,365.63,273.09
2016,10,23,9,45,816.0,100.5,3.35,19.0,561.5,425.96,324.93
2016,10,23,10,0,832.0,103.0,3.6,20.0,601.0,486.89,375.75
2016,10,23,10,15,527.0,205.0,3.7,20.5,526.5,466.34,363.18
2016,10,23,10,30,222.0,307.0,3.8,21.0,452.0,400.79,312.45
2016,10,23,10,45,257.0,314.0,3.95,21.5,488.5,454.18,353.58
2016,10,23,11,0,292.0,321.0,4.1,22.0,525.0,503.34,390.7
2016,10,23,11,15,432.0,282.0,4.1,22.0,591.5,598.56,464.07
2016,10,23,11,30,572.0,243.0,4.1,22.0,658.0,695.15,537.3
2016,10,23,11,45,556.5,252.5,4.15,22.5,659.5,721.01,554.7
2016,10,23,12,0,541.0,262.0,4.2,23.0,661.0,743.91,570.1
2016,10,23,12,15,576.5,249.5,4.15,23.0,675.5,786.77,601.54
2016,10,23,12,30,612.0,237.0,4.1,23.0,690.0,833.93,635.48
2016,10,23,12,45,396.5,296.0,4.1,23.5,588.5,691.4,529.02
2016,10,23,13,0,181.0,355.0,4.1,24.0,487.0,543.42,415.95
2016,10,23,13,15,324.0,311.5,4.05,24.0,540.0,663.91,508.8
2016,10,23,13,30,467.0,268.0,4.0,24.0,593.0,787.03,599.97
2016,10,23,13,45,286.0,287.5,3.95,24.0,484.5,616.66,473.99
2016,10,23,14,0,105.0,307.0,3.9,24.0,376.0,420.23,324.97
2016,10,23,14,15,394.0,227.0,3.8,24.0,466.0,688.52,532.91
2016,10,23,14,30,683.0,147.0,3.7,24.0,556.0,899.06,685.19
2016,10,23,14,45,550.5,173.5,3.6,24.0,489.5,785.13,604.74
2016,10,23,15,0,418.0,200.0,3.5,24.0,423.0,682.04,529.77
2016,10,23,15,15,582.5,144.0,3.15,23.5,425.0,779.3,604.42
2016,10,23,15,30,747.0,88.0,2.8,23.0,427.0,852.22,656.18
2016,10,23,15,45,718.0,82.5,2.5,23.0,378.5,808.43,624.56
2016,10,23,16,0,689.0,77.0,2.2,23.0,330.0,757.03,587.94
2016,10,23,16,15,641.0,71.0,2.05,22.5,278.0,687.36,539.28
2016,10,23,16,30,593.0,65.0,1.9,22.0,226.0,618.32,489.15
2016,10,23,16,45,524.0,56.5,1.75,21.5,175.5,530.49,422.23
2016,10,23,17,0,455.0,48.0,1.6,21.0,125.0,446.13,354.39
2016,10,23,17,15,329.0,35.5,1.6,20.5,80.5,321.44,249.52
2016,10,23,17,30,203.0,23.0,1.6,20.0,36.0,194.01,75.53
2016,10,23,17,45,101.5,11.5,1.6,19.5,18.0,72.37,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,63.0,11.5,0.85,16.5,15.0,9.82,0.0
2016,10,24,7,0,126.0,23.0,0.9,17.0,30.0,17.86,0.0
2016,10,24,7,15,252.0,37.5,1.1,17.5,72.0,28.98,18.68
2016,10,24,7,30,378.0,52.0,1.3,18.0,114.0,42.2,31.01
2016,10,24,7,45,456.5,62.0,1.5,19.0,164.0,49.23,37.47
2016,10,24,8,0,535.0,72.0,1.7,20.0,214.0,56.17,43.57
2016,10,24,8,15,586.0,78.5,1.95,20.5,264.5,69.26,46.01
2016,10,24,8,30,637.0,85.0,2.2,21.0,315.0,120.71,70.19
2016,10,24,8,45,341.0,133.0,2.5,22.0,258.0,156.05,107.56
2016,10,24,9,0,45.0,181.0,2.8,23.0,201.0,153.73,117.87
2016,10,24,9,15,409.0,139.0,2.75,23.5,352.5,232.59,169.27
2016,10,24,9,30,773.0,97.0,2.7,24.0,504.0,356.07,260.04
2016,10,24,9,45,795.5,97.5,2.65,24.5,544.0,415.49,309.71
2016,10,24,10,0,818.0,98.0,2.6,25.0,584.0,476.23,359.13
2016,10,24,10,15,520.0,201.5,2.5,25.5,516.5,460.12,349.61
2016,10,24,10,30,222.0,305.0,2.4,26.0,449.0,399.46,303.61
2016,10,24,10,45,145.0,309.5,2.35,26.5,405.0,371.83,282.36
2016,10,24,11,0,68.0,314.0,2.3,27.0,361.0,326.05,246.73
2016,10,24,11,15,122.0,333.0,2.3,27.0,420.0,400.81,303.11
2016,10,24,11,30,176.0,352.0,2.3,27.0,479.0,471.0,354.89
2016,10,24,11,45,284.5,335.0,2.3,27.5,543.0,568.35,425.81
2016,10,24,12,0,393.0,318.0,2.3,28.0,607.0,659.69,490.8
2016,10,24,12,15,288.5,339.5,2.3,28.0,552.0,608.97,452.8
2016,10,24,12,30,184.0,361.0,2.3,28.0,497.0,533.61,397.83
2016,10,24,12,45,504.5,243.5,2.3,28.5,609.0,756.34,560.88
2016,10,24,13,0,825.0,126.0,2.3,29.0,721.0,954.35,692.31
2016,10,24,13,15,819.0,125.0,2.3,29.0,704.0,965.41,698.06
2016,10,24,13,30,813.0,124.0,2.3,29.0,687.0,972.76,703.41
2016,10,24,13,45,803.5,122.5,2.35,29.0,662.0,972.32,704.47
2016,10,24,14,0,794.0,121.0,2.4,29.0,637.0,968.14,703.37
2016,10,24,14,15,780.5,118.5,2.4,29.0,604.5,955.12,696.24
2016,10,24,14,30,767.0,116.0,2.4,29.0,572.0,938.54,687.0
2016,10,24,14,45,748.0,113.0,2.45,29.0,533.5,919.67,676.81
2016,10,24,15,0,729.0,110.0,2.5,29.0,495.0,890.97,660.09
2016,10,24,15,15,364.5,113.5,2.5,28.5,306.0,519.48,402.2
2016,10,24,15,30,0.0,117.0,2.5,28.0,117.0,102.62,76.43
2016,10,24,15,45,0.0,103.5,2.55,28.0,103.5,90.47,67.48
2016,10,24,16,0,0.0,90.0,2.6,28.0,90.0,78.32,57.91
2016,10,24,16,15,253.0,82.5,2.3,27.0,150.0,355.03,285.06
2016,10,24,16,30,506.0,75.0,2.0,26.0,210.0,557.29,439.71
2016,10,24,16,45,430.5,64.5,1.75,25.5,161.5,464.61,366.77
2016,10,24,17,0,355.0,54.0,1.5,25.0,113.0,375.42,294.84
2016,10,24,17,15,236.5,38.5,1.45,24.0,71.5,258.91,197.07
2016,10,24,17,30,118.0,23.0,1.4,23.0,30.0,136.73,35.54
2016,10,24,17,45,59.0,11.5,1.35,22.5,15.0,46.15,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.5,1.2,16.5,8.5,7.26,0.0
2016,10,25,7,0,0.0,17.0,1.3,17.0,17.0,13.99,0.0
2016,10,25,7,15,26.5,38.0,1.4,17.5,42.5,30.08,19.47
2016,10,25,7,30,53.0,59.0,1.5,18.0,68.0,45.82,34.09
2016,10,25,7,45,72.0,82.0,1.65,18.5,98.5,61.42,48.13
2016,10,25,8,0,91.0,105.0,1.8,19.0,129.0,77.27,62.1
2016,10,25,8,15,104.5,126.5,1.95,19.5,159.5,94.43,72.21
2016,10,25,8,30,118.0,148.0,2.1,20.0,190.0,121.86,91.17
2016,10,25,8,45,240.0,158.0,2.25,21.0,259.5,159.54,115.17
2016,10,25,9,0,362.0,168.0,2.4,22.0,329.0,213.73,153.97
2016,10,25,9,15,357.5,189.0,2.45,22.0,362.0,256.24,190.08
2016,10,25,9,30,353.0,210.0,2.5,22.0,395.0,298.4,225.72
2016,10,25,9,45,270.5,241.5,2.55,22.5,389.5,317.36,243.25
2016,10,25,10,0,188.0,273.0,2.6,23.0,384.0,322.06,248.17
2016,10,25,10,15,180.0,290.0,2.65,23.0,401.0,347.91,268.58
2016,10,25,10,30,172.0,307.0,2.7,23.0,418.0,372.95,287.89
2016,10,25,10,45,294.0,297.0,2.75,23.5,495.5,462.94,356.38
2016,10,25,11,0,416.0,287.0,2.8,24.0,573.0,556.52,426.22
2016,10,25,11,15,440.5,283.0,2.85,24.0,592.5,606.27,462.73
2016,10,25,11,30,465.0,279.0,2.9,24.0,612.0,647.45,493.1
2016,10,25,11,45,513.0,265.0,2.95,24.5,636.5,698.3,529.59
2016,10,25,12,0,561.0,251.0,3.0,25.0,661.0,750.27,566.3
2016,10,25,12,15,480.0,284.0,3.0,25.0,635.0,736.44,554.75
2016,10,25,12,30,399.0,317.0,3.0,25.0,609.0,700.79,528.48
2016,10,25,12,45,415.5,305.5,3.05,25.5,606.5,719.83,542.26
2016,10,25,13,0,432.0,294.0,3.1,26.0,604.0,755.41,566.76
2016,10,25,13,15,329.0,311.5,3.05,26.0,544.0,669.38,504.59
2016,10,25,13,30,226.0,329.0,3.0,26.0,484.0,576.21,436.72
2016,10,25,13,45,361.5,280.5,2.95,26.0,518.5,684.63,518.92
2016,10,25,14,0,497.0,232.0,2.9,26.0,553.0,793.5,598.27
2016,10,25,14,15,444.0,235.0,2.85,26.0,511.0,747.7,565.41
2016,10,25,14,30,391.0,238.0,2.8,26.0,469.0,679.18,517.81
2016,10,25,14,45,542.5,177.0,2.75,26.0,474.5,780.95,594.73
2016,10,25,15,0,694.0,116.0,2.7,26.0,480.0,863.6,652.33
2016,10,25,15,15,470.0,151.0,2.45,25.5,388.0,670.01,517.06
2016,10,25,15,30,246.0,186.0,2.2,25.0,296.0,474.26,371.12
2016,10,25,15,45,233.5,167.0,1.95,25.0,261.5,437.29,344.75
2016,10,25,16,0,221.0,148.0,1.7,25.0,227.0,399.91,316.67
2016,10,25,16,15,206.5,126.0,1.5,24.0,190.5,356.23,284.38
2016,10,25,16,30,192.0,104.0,1.3,23.0,154.0,312.4,250.76
2016,10,25,16,45,167.5,82.0,1.15,22.5,118.5,260.56,208.82
2016,10,25,17,0,143.0,60.0,1.0,22.0,83.0,209.45,165.87
2016,10,25,17,15,87.5,40.0,1.0,21.5,52.5,140.92,105.85
2016,10,25,17,30,32.0,20.0,1.0,21.0,22.0,52.23,2.74
2016,10,25,17,45,16.0,10.0,1.05,21.0,11.0,18.38,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,69.5,10.0,1.25,15.5,14.0,8.54,0.0
2016,10,26,7,0,139.0,20.0,1.3,16.0,28.0,15.59,0.0
2016,10,26,7,15,266.5,34.0,1.5,16.5,69.0,27.9,17.61
2016,10,26,7,30,394.0,48.0,1.7,17.0,110.0,38.98,28.27
2016,10,26,7,45,475.0,56.5,1.95,18.0,159.5,44.93,33.83
2016,10,26,8,0,556.0,65.0,2.2,19.0,209.0,50.87,39.11
2016,10,26,8,15,606.0,71.5,2.5,20.0,259.5,65.58,42.11
2016,10,26,8,30,656.0,78.0,2.8,21.0,310.0,118.14,67.21
2016,10,26,8,45,690.5,82.5,3.1,22.0,358.5,173.03,106.32
2016,10,26,9,0,725.0,87.0,3.4,23.0,407.0,231.99,154.38
2016,10,26,9,15,749.0,90.5,3.3,23.5,451.0,293.68,207.24
2016,10,26,9,30,773.0,94.0,3.2,24.0,495.0,354.34,259.26
2016,10,26,9,45,788.5,97.0,3.15,25.0,533.5,413.03,308.34
2016,10,26,10,0,804.0,100.0,3.1,26.0,572.0,472.32,356.16
2016,10,26,10,15,816.5,102.5,3.0,26.0,604.5,529.9,402.37
2016,10,26,10,30,829.0,105.0,2.9,26.0,637.0,587.17,446.85
2016,10,26,10,45,836.0,107.0,2.8,26.5,661.5,639.93,485.74
2016,10,26,11,0,843.0,109.0,2.7,27.0,686.0,691.27,522.27
2016,10,26,11,15,848.5,110.0,2.65,27.0,702.5,738.85,556.37
2016,10,26,11,30,854.0,111.0,2.6,27.0,719.0,784.38,587.02
2016,10,26,11,45,865.5,107.0,2.55,27.5,729.5,819.73,608.87
2016,10,26,12,0,877.0,103.0,2.5,28.0,740.0,859.6,633.55
2016,10,26,12,15,877.0,103.0,2.45,28.0,740.0,891.19,653.71
2016,10,26,12,30,877.0,103.0,2.4,28.0,740.0,919.57,671.74
2016,10,26,12,45,874.5,102.5,2.4,28.5,731.5,941.74,684.82
2016,10,26,13,0,872.0,102.0,2.4,29.0,723.0,960.36,695.7
2016,10,26,13,15,867.0,101.0,2.4,29.0,706.0,972.36,703.83
2016,10,26,13,30,862.0,100.0,2.4,29.0,689.0,980.63,709.79
2016,10,26,13,45,853.5,98.5,2.4,29.0,664.5,981.1,710.94
2016,10,26,14,0,845.0,97.0,2.4,29.0,640.0,989.69,717.59
2016,10,26,14,15,833.5,95.0,2.35,29.0,608.0,979.13,711.51
2016,10,26,14,30,822.0,93.0,2.3,29.0,576.0,964.91,703.39
2016,10,26,14,45,795.5,94.0,2.3,29.0,535.5,936.01,686.33
2016,10,26,15,0,769.0,95.0,2.3,29.0,495.0,903.99,667.27
2016,10,26,15,15,745.5,91.5,2.25,28.5,451.0,866.58,645.32
2016,10,26,15,30,722.0,88.0,2.2,28.0,407.0,833.16,625.75
2016,10,26,15,45,690.0,83.0,2.2,28.0,359.0,781.82,592.52
2016,10,26,16,0,658.0,78.0,2.2,28.0,311.0,729.26,557.63
2016,10,26,16,15,608.5,71.5,1.9,27.5,260.5,658.7,507.79
2016,10,26,16,30,559.0,65.0,1.6,27.0,210.0,588.94,456.68
2016,10,26,16,45,486.0,56.0,1.35,26.5,161.0,498.72,388.26
2016,10,26,17,0,413.0,47.0,1.1,26.0,112.0,412.31,319.32
2016,10,26,17,15,285.5,33.5,1.1,25.0,70.0,287.95,214.95
2016,10,26,17,30,158.0,20.0,1.1,24.0,28.0,155.79,0.0
2016,10,26,17,45,79.0,10.0,1.1,23.5,14.0,57.13,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,47.5,10.0,1.45,17.5,12.0,8.54,0.0
2016,10,27,7,0,95.0,20.0,1.6,18.0,24.0,15.53,0.0
2016,10,27,7,15,213.5,36.0,1.75,18.5,64.0,27.77,17.17
2016,10,27,7,30,332.0,52.0,1.9,19.0,104.0,39.84,28.71
2016,10,27,7,45,418.0,62.5,2.05,19.5,153.0,49.79,37.8
2016,10,27,8,0,504.0,73.0,2.2,20.0,202.0,57.13,44.37
2016,10,27,8,15,556.5,80.5,2.05,21.0,252.0,72.12,47.64
2016,10,27,8,30,609.0,88.0,1.9,22.0,302.0,122.57,72.23
2016,10,27,8,45,649.5,92.0,1.8,23.0,350.5,175.07,109.06
2016,10,27,9,0,690.0,96.0,1.7,24.0,399.0,232.45,154.8
2016,10,27,9,15,716.0,100.5,1.5,24.5,443.5,290.77,203.74
2016,10,27,9,30,742.0,105.0,1.3,25.0,488.0,351.61,254.22
2016,10,27,9,45,762.0,107.5,1.15,25.5,527.0,412.18,303.24
2016,10,27,10,0,782.0,110.0,1.0,26.0,566.0,471.64,349.52
2016,10,27,10,15,795.5,112.5,1.05,26.5,598.5,528.6,393.23
2016,10,27,10,30,809.0,115.0,1.1,27.0,631.0,585.4,435.34
2016,10,27,10,45,818.5,117.0,1.2,27.5,656.5,638.79,474.13
2016,10,27,11,0,828.0,119.0,1.3,28.0,682.0,691.06,511.08
2016,10,27,11,15,834.0,120.0,1.4,28.0,699.0,738.43,544.9
2016,10,27,11,30,840.0,121.0,1.5,28.0,716.0,783.82,576.03
2016,10,27,11,45,862.0,112.0,1.65,28.5,728.5,829.44,605.72
2016,10,27,12,0,884.0,103.0,1.8,29.0,741.0,865.21,628.75
2016,10,27,12,15,505.0,227.5,1.85,29.0,592.5,701.73,516.97
2016,10,27,12,30,126.0,352.0,1.9,29.0,444.0,472.83,350.18
2016,10,27,12,45,129.5,345.5,1.95,29.0,439.0,477.57,355.47
2016,10,27,13,0,133.0,339.0,2.0,29.0,434.0,481.79,359.08
2016,10,27,13,15,133.0,331.0,2.0,29.0,424.0,480.39,358.52
2016,10,27,13,30,133.0,323.0,2.0,29.0,414.0,478.32,357.58
2016,10,27,13,45,495.0,209.0,2.05,29.5,528.0,758.87,563.14
2016,10,27,14,0,857.0,95.0,2.1,30.0,642.0,986.84,712.25
2016,10,27,14,15,845.5,93.5,2.1,29.5,610.0,988.68,713.77
2016,10,27,14,30,834.0,92.0,2.1,29.0,578.0,975.04,707.92
2016,10,27,14,45,813.0,91.0,2.15,29.0,538.0,949.03,693.43
2016,10,27,15,0,792.0,90.0,2.2,29.0,498.0,919.82,676.86
2016,10,27,15,15,768.5,86.5,2.2,28.5,454.0,882.11,655.31
2016,10,27,15,30,745.0,83.0,2.2,28.0,410.0,841.85,631.67
2016,10,27,15,45,712.0,78.5,2.25,28.0,361.0,795.55,602.43
2016,10,27,16,0,679.0,74.0,2.3,28.0,312.0,742.27,567.39
2016,10,27,16,15,630.5,68.0,2.05,27.0,261.5,672.73,519.66
2016,10,27,16,30,582.0,62.0,1.8,26.0,211.0,603.91,470.29
2016,10,27,16,45,508.0,53.0,1.55,25.5,161.0,512.25,400.39
2016,10,27,17,0,434.0,44.0,1.3,25.0,111.0,424.66,329.99
2016,10,27,17,15,303.5,31.5,1.25,24.0,69.0,298.73,222.31
2016,10,27,17,30,173.0,19.0,1.2,23.0,27.0,163.33,0.0
2016,10,27,17,45,86.5,9.5,1.2,22.5,13.5,61.3,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,96.0,9.0,0.9,15.5,13.5,7.68,0.0
2016,10,28,7,0,192.0,18.0,0.9,16.0,27.0,14.96,0.0
2016,10,28,7,15,328.0,30.5,1.0,16.5,70.0,25.13,15.03
2016,10,28,7,30,464.0,43.0,1.1,17.0,113.0,35.13,24.88
2016,10,28,7,45,546.0,50.5,1.25,18.0,165.0,40.55,29.98
2016,10,28,8,0,628.0,58.0,1.4,19.0,217.0,45.99,34.83
2016,10,28,8,15,676.0,63.5,1.5,20.0,269.0,62.3,37.83
2016,10,28,8,30,724.0,69.0,1.6,21.0,321.0,121.98,67.54
2016,10,28,8,45,758.5,72.5,1.75,22.0,371.0,179.69,108.53
2016,10,28,9,0,793.0,76.0,1.9,23.0,421.0,241.39,158.74
2016,10,28,9,15,815.5,79.0,2.0,23.5,466.0,302.99,211.69
2016,10,28,9,30,838.0,82.0,2.1,24.0,511.0,366.48,266.08
2016,10,28,9,45,855.0,84.0,2.25,24.5,551.0,428.42,318.41
2016,10,28,10,0,872.0,86.0,2.4,25.0,591.0,490.7,369.47
2016,10,28,10,15,883.0,87.5,2.45,25.5,623.5,549.1,415.84
2016,10,28,10,30,894.0,89.0,2.5,26.0,656.0,606.8,460.1
2016,10,28,10,45,625.0,192.0,2.55,26.5,596.0,589.27,446.09
2016,10,28,11,0,356.0,295.0,2.6,27.0,536.0,524.47,396.4
2016,10,28,11,15,223.5,314.0,2.6,27.0,466.5,457.65,346.78
2016,10,28,11,30,91.0,333.0,2.6,27.0,397.0,376.4,284.78
2016,10,28,11,45,510.0,211.5,2.6,27.5,578.0,643.6,487.07
2016,10,28,12,0,929.0,90.0,2.6,28.0,759.0,888.97,655.73
2016,10,28,12,15,676.0,195.0,2.6,28.0,681.5,825.59,610.86
2016,10,28,12,30,423.0,300.0,2.6,28.0,604.0,705.15,524.02
2016,10,28,12,45,672.5,195.0,2.6,28.0,671.5,869.55,642.48
2016,10,28,13,0,922.0,90.0,2.6,28.0,739.0,993.4,722.82
2016,10,28,13,15,916.5,89.0,2.6,28.0,721.5,1005.51,730.05
2016,10,28,13,30,911.0,88.0,2.6,28.0,704.0,1013.69,735.98
2016,10,28,13,45,663.5,172.0,2.6,28.5,611.5,894.55,657.61
2016,10,28,14,0,416.0,256.0,2.6,29.0,519.0,717.74,534.89
2016,10,28,14,15,643.0,169.5,2.55,28.5,553.0,881.32,653.28
2016,10,28,14,30,870.0,83.0,2.5,28.0,587.0,987.34,724.16
2016,10,28,14,45,852.5,81.0,2.5,28.0,547.0,974.7,716.57
2016,10,28,15,0,835.0,79.0,2.5,28.0,507.0,947.25,700.47
2016,10,28,15,15,812.5,76.0,2.45,28.0,462.0,910.53,677.78
2016,10,28,15,30,790.0,73.0,2.4,28.0,417.0,871.14,653.09
2016,10,28,15,45,757.0,69.5,2.4,28.0,367.5,819.03,619.59
2016,10,28,16,0,724.0,66.0,2.4,28.0,318.0,765.41,584.13
2016,10,28,16,15,675.5,61.0,2.1,27.0,266.0,695.34,535.89
2016,10,28,16,30,627.0,56.0,1.8,26.0,214.0,632.86,490.93
2016,10,28,16,45,549.0,48.5,1.5,25.5,163.0,538.63,419.02
2016,10,28,17,0,471.0,41.0,1.2,25.0,112.0,448.78,346.7
2016,10,28,17,15,333.0,29.0,1.15,24.0,69.0,316.96,233.22
2016,10,28,17,30,195.0,17.0,1.1,23.0,26.0,174.66,0.0
2016,10,28,17,45,97.5,8.5,1.1,22.5,13.0,7.26,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,75.0,9.0,1.5,15.5,12.5,7.68,0.0
2016,10,29,7,0,150.0,18.0,1.6,16.0,25.0,14.08,0.0
2016,10,29,7,15,290.5,31.0,1.85,17.0,66.5,25.56,15.12
2016,10,29,7,30,431.0,44.0,2.1,18.0,108.0,35.95,25.39
2016,10,29,7,45,518.5,51.5,2.4,19.0,159.0,41.3,30.45
2016,10,29,8,0,606.0,59.0,2.7,20.0,210.0,46.7,35.27
2016,10,29,8,15,655.0,64.5,2.75,20.5,261.5,63.07,38.38
2016,10,29,8,30,704.0,70.0,2.8,21.0,313.0,117.72,64.81
2016,10,29,8,45,743.0,72.5,2.9,22.0,362.5,177.75,107.94
2016,10,29,9,0,782.0,75.0,3.0,23.0,412.0,238.51,157.49
2016,10,29,9,15,804.0,78.0,3.05,23.5,457.0,299.19,210.05
2016,10,29,9,30,826.0,81.0,3.1,24.0,502.0,361.72,264.06
2016,10,29,9,45,842.5,83.0,3.15,24.5,541.0,422.65,315.89
2016,10,29,10,0,859.0,85.0,3.2,25.0,580.0,483.85,366.4
2016,10,29,10,15,870.0,87.0,3.2,25.5,612.0,541.9,412.84
2016,10,29,10,30,881.0,89.0,3.2,26.0,644.0,599.3,457.18
2016,10,29,10,45,888.0,90.5,3.25,26.5,669.0,652.79,497.42
2016,10,29,11,0,895.0,92.0,3.3,27.0,694.0,704.71,535.34
2016,10,29,11,15,900.0,92.5,3.3,27.0,710.5,752.36,569.65
2016,10,29,11,30,905.0,93.0,3.3,27.0,727.0,797.76,600.42
2016,10,29,11,45,909.0,92.5,3.35,27.5,736.0,838.85,627.03
2016,10,29,12,0,913.0,92.0,3.4,28.0,745.0,877.18,651.56
2016,10,29,12,15,912.5,92.0,3.4,28.0,744.5,909.18,672.73
2016,10,29,12,30,912.0,92.0,3.4,28.0,744.0,937.81,691.69
2016,10,29,12,45,910.0,91.5,3.45,28.5,735.0,961.01,706.04
2016,10,29,13,0,908.0,91.0,3.5,29.0,726.0,980.56,718.08
2016,10,29,13,15,902.5,90.0,3.5,29.0,709.0,992.41,726.3
2016,10,29,13,30,897.0,89.0,3.5,29.0,692.0,1000.39,732.22
2016,10,29,13,45,889.5,87.5,3.55,29.0,666.5,1001.91,734.48
2016,10,29,14,0,882.0,86.0,3.6,29.0,641.0,999.57,734.44
2016,10,29,14,15,870.5,84.5,3.6,29.0,608.5,989.43,729.12
2016,10,29,14,30,859.0,83.0,3.6,29.0,576.0,975.64,721.58
2016,10,29,14,45,832.5,84.0,3.6,29.0,535.5,958.09,711.67
2016,10,29,15,0,806.0,85.0,3.6,29.0,495.0,925.93,691.98
2016,10,29,15,15,782.5,81.5,3.55,28.5,450.0,888.07,669.39
2016,10,29,15,30,759.0,78.0,3.5,28.0,405.0,847.64,644.64
