Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,108.5,10.5,2.5,9.5,16.5,8.96,0.0
2016,11,29,7,30,217.0,21.0,2.9,10.0,33.0,17.52,0.0
2016,11,29,7,45,346.0,32.0,3.3,11.0,74.5,26.38,16.72
2016,11,29,8,0,475.0,43.0,3.7,12.0,116.0,35.17,25.42
2016,11,29,8,15,550.5,50.5,3.6,12.5,163.5,44.32,33.98
2016,11,29,8,30,626.0,58.0,3.5,13.0,211.0,93.48,51.75
2016,11,29,8,45,331.5,93.0,3.45,14.0,176.0,122.44,83.91
2016,11,29,9,0,37.0,128.0,3.4,15.0,141.0,112.05,88.01
2016,11,29,9,15,408.0,102.5,3.35,16.0,266.5,197.97,146.53
2016,11,29,9,30,779.0,77.0,3.3,17.0,392.0,324.8,242.62
2016,11,29,9,45,449.5,143.5,3.25,18.0,329.0,305.13,237.16
2016,11,29,10,0,120.0,210.0,3.2,19.0,266.0,239.97,189.85
2016,11,29,10,15,482.5,150.5,3.25,19.5,400.0,386.16,305.45
2016,11,29,10,30,845.0,91.0,3.3,20.0,534.0,558.21,439.33
2016,11,29,10,45,852.5,94.0,3.4,21.0,559.0,611.28,479.66
2016,11,29,11,0,860.0,97.0,3.5,22.0,584.0,663.09,518.34
2016,11,29,11,15,867.0,98.0,3.2,22.0,601.5,710.98,553.6
2016,11,29,11,30,874.0,99.0,2.9,22.0,619.0,757.03,585.94
2016,11,29,11,45,892.0,93.5,2.65,22.5,632.0,795.57,609.81
2016,11,29,12,0,910.0,88.0,2.4,23.0,645.0,838.46,636.05
2016,11,29,12,15,911.0,88.0,2.35,23.0,646.5,871.37,657.65
2016,11,29,12,30,912.0,88.0,2.3,23.0,648.0,901.21,677.16
2016,11,29,12,45,911.5,87.0,2.25,23.5,641.5,925.33,691.47
2016,11,29,13,0,911.0,86.0,2.2,24.0,635.0,946.04,703.53
2016,11,29,13,15,906.0,85.5,2.25,24.0,619.5,959.68,713.41
2016,11,29,13,30,901.0,85.0,2.3,24.0,604.0,969.65,721.12
2016,11,29,13,45,894.5,82.5,2.4,24.0,581.5,972.01,724.53
2016,11,29,14,0,888.0,80.0,2.5,24.0,559.0,970.65,725.69
2016,11,29,14,15,875.5,78.5,2.55,23.5,528.5,961.11,722.49
2016,11,29,14,30,863.0,77.0,2.6,23.0,498.0,958.82,724.34
2016,11,29,14,45,848.0,73.5,2.7,23.0,461.5,937.16,712.09
2016,11,29,15,0,833.0,70.0,2.8,23.0,425.0,912.18,697.57
2016,11,29,15,15,807.0,67.0,2.55,22.5,382.5,874.48,672.53
2016,11,29,15,30,781.0,64.0,2.3,22.0,340.0,834.26,645.28
2016,11,29,15,45,742.5,59.5,2.05,21.5,293.5,778.63,606.26
2016,11,29,16,0,704.0,55.0,1.8,21.0,247.0,721.75,565.02
2016,11,29,16,15,642.0,49.5,1.7,20.0,198.5,642.88,507.8
2016,11,29,16,30,580.0,44.0,1.6,19.0,150.0,573.61,454.37
2016,11,29,16,45,471.5,35.5,1.5,18.0,104.5,459.18,362.47
2016,11,29,17,0,363.0,27.0,1.4,17.0,59.0,352.39,256.37
2016,11,29,17,15,181.5,13.5,1.45,16.5,29.5,138.65,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,151.0,9.0,3.95,6.5,17.0,7.68,0.0
2016,11,30,7,30,302.0,18.0,4.0,7.0,34.0,16.36,0.0
2016,11,30,7,45,440.5,27.0,4.1,7.5,78.5,24.34,15.1
2016,11,30,8,0,579.0,36.0,4.2,8.0,123.0,32.35,23.3
2016,11,30,8,15,650.5,41.5,4.4,8.5,172.5,40.08,30.69
2016,11,30,8,30,722.0,47.0,4.6,9.0,222.0,92.8,48.76
2016,11,30,8,45,771.5,50.5,4.85,10.0,271.5,149.49,88.56
2016,11,30,9,0,821.0,54.0,5.1,11.0,321.0,211.88,140.85
2016,11,30,9,15,851.0,56.5,5.0,11.5,367.0,275.15,198.35
2016,11,30,9,30,881.0,59.0,4.9,12.0,413.0,339.21,257.27
2016,11,30,9,45,905.0,60.0,4.8,12.5,454.0,401.9,314.54
2016,11,30,10,0,929.0,61.0,4.7,13.0,495.0,465.89,371.39
2016,11,30,10,15,943.5,62.5,4.5,13.5,529.5,526.8,423.82
2016,11,30,10,30,958.0,64.0,4.3,14.0,564.0,587.4,473.98
2016,11,30,10,45,970.5,64.5,4.1,14.5,591.0,645.15,520.1
2016,11,30,11,0,983.0,65.0,3.9,15.0,618.0,701.79,563.89
2016,11,30,11,15,989.0,65.5,3.75,15.0,637.0,752.61,603.13
2016,11,30,11,30,995.0,66.0,3.6,15.0,656.0,801.18,637.36
2016,11,30,11,45,999.5,66.0,3.5,15.5,666.5,845.58,667.09
2016,11,30,12,0,1004.0,66.0,3.4,16.0,677.0,887.16,694.37
2016,11,30,12,15,1004.5,66.0,3.35,16.0,678.5,922.41,718.51
2016,11,30,12,30,1005.0,66.0,3.3,16.0,680.0,954.23,740.21
2016,11,30,12,45,1003.5,65.5,3.25,16.5,673.0,980.1,756.35
2016,11,30,13,0,1002.0,65.0,3.2,17.0,666.0,1002.19,769.92
2016,11,30,13,15,997.0,64.5,3.15,17.0,650.0,1017.18,780.16
2016,11,30,13,30,992.0,64.0,3.1,17.0,634.0,1028.15,787.87
2016,11,30,13,45,984.5,63.0,3.1,17.0,610.5,1032.07,791.44
2016,11,30,14,0,977.0,62.0,3.1,17.0,587.0,1031.94,792.52
2016,11,30,14,15,965.5,60.5,3.1,17.0,555.5,1023.3,787.98
2016,11,30,14,30,954.0,59.0,3.1,17.0,524.0,1010.77,780.99
2016,11,30,14,45,934.5,58.5,3.1,17.0,485.5,988.28,767.19
2016,11,30,15,0,915.0,58.0,3.1,17.0,447.0,962.46,751.08
2016,11,30,15,15,891.0,56.0,2.9,16.5,403.0,927.21,727.88
2016,11,30,15,30,867.0,54.0,2.7,16.0,359.0,889.38,702.38
2016,11,30,15,45,831.0,50.5,2.5,15.5,311.0,836.28,665.03
2016,11,30,16,0,795.0,47.0,2.3,15.0,263.0,790.58,631.68
2016,11,30,16,15,738.5,42.5,2.0,14.0,212.5,715.66,574.96
2016,11,30,16,30,682.0,38.0,1.7,13.0,162.0,641.4,515.55
2016,11,30,16,45,581.5,31.0,1.4,12.0,114.0,530.96,424.1
2016,11,30,17,0,481.0,24.0,1.1,11.0,66.0,426.17,312.96
2016,11,30,17,15,240.5,12.0,1.1,10.5,33.0,178.85,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,140.0,9.0,1.3,3.5,16.0,7.68,0.0
2016,12,1,7,30,280.0,18.0,1.5,4.0,32.0,15.01,0.0
2016,12,1,7,45,404.0,28.5,1.7,5.0,74.5,23.6,14.53
2016,12,1,8,0,528.0,39.0,1.9,6.0,117.0,32.1,23.28
2016,12,1,8,15,600.5,45.5,1.95,6.5,165.0,42.32,32.99
2016,12,1,8,30,673.0,52.0,2.0,7.0,213.0,92.75,51.15
2016,12,1,8,45,714.5,57.5,2.1,8.0,260.0,147.12,89.57
2016,12,1,9,0,756.0,63.0,2.2,9.0,307.0,206.33,139.15
2016,12,1,9,15,786.0,66.5,2.45,10.0,351.0,265.35,192.13
2016,12,1,9,30,816.0,70.0,2.7,11.0,395.0,327.21,248.1
2016,12,1,9,45,835.0,73.0,2.95,12.0,434.0,387.07,301.97
2016,12,1,10,0,854.0,76.0,3.2,13.0,473.0,447.9,355.21
2016,12,1,10,15,868.5,78.0,3.35,13.5,505.5,506.25,405.44
2016,12,1,10,30,883.0,80.0,3.5,14.0,538.0,564.48,454.07
2016,12,1,10,45,892.5,81.5,3.65,15.0,563.5,615.74,495.1
2016,12,1,11,0,902.0,83.0,3.8,16.0,589.0,668.1,535.61
2016,12,1,11,15,908.0,84.0,3.75,16.0,607.0,716.12,573.11
2016,12,1,11,30,914.0,85.0,3.7,16.0,625.0,762.14,607.15
2016,12,1,11,45,919.5,84.5,3.65,16.5,635.0,803.93,635.61
2016,12,1,12,0,925.0,84.0,3.6,17.0,645.0,843.21,661.96
2016,12,1,12,15,925.0,84.5,3.6,17.0,646.5,876.38,685.26
2016,12,1,12,30,925.0,85.0,3.6,17.0,648.0,906.4,706.33
2016,12,1,12,45,922.5,84.5,3.6,17.5,641.0,929.74,721.4
2016,12,1,13,0,920.0,84.0,3.6,18.0,634.0,949.55,734.09
2016,12,1,13,15,914.5,83.0,3.6,18.0,619.0,962.4,743.45
2016,12,1,13,30,909.0,82.0,3.6,18.0,604.0,971.52,750.45
2016,12,1,13,45,899.5,81.0,3.6,18.5,580.5,973.11,751.0
2016,12,1,14,0,890.0,80.0,3.6,19.0,557.0,970.96,749.21
2016,12,1,14,15,877.0,78.5,3.6,18.5,526.5,971.93,752.64
2016,12,1,14,30,864.0,77.0,3.6,18.0,496.0,958.55,746.15
2016,12,1,14,45,845.5,74.5,3.6,18.0,459.5,935.06,731.28
2016,12,1,15,0,827.0,72.0,3.6,18.0,423.0,908.34,714.08
2016,12,1,15,15,801.0,69.0,3.3,17.5,380.5,870.91,688.43
2016,12,1,15,30,775.0,66.0,3.0,17.0,338.0,830.95,660.47
2016,12,1,15,45,736.0,61.5,2.75,17.0,292.0,775.14,619.2
2016,12,1,16,0,697.0,57.0,2.5,17.0,246.0,718.05,575.75
2016,12,1,16,15,636.0,51.0,2.2,15.5,198.0,639.64,517.08
2016,12,1,16,30,575.0,45.0,1.9,14.0,150.0,571.29,462.75
2016,12,1,16,45,469.0,36.5,1.6,13.0,104.5,458.99,369.41
2016,12,1,17,0,363.0,28.0,1.3,12.0,59.0,353.83,261.32
2016,12,1,17,15,181.5,14.0,1.3,11.5,29.5,139.29,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.4,8.0,8.0,6.83,0.0
2016,12,2,7,30,0.0,16.0,2.6,8.0,16.0,13.12,0.0
2016,12,2,7,45,43.0,35.5,2.85,8.5,41.5,27.73,17.54
2016,12,2,8,0,86.0,55.0,3.1,9.0,67.0,42.16,31.83
2016,12,2,8,15,110.5,75.0,3.15,9.5,97.0,56.84,45.56
2016,12,2,8,30,135.0,95.0,3.2,10.0,127.0,83.4,61.79
2016,12,2,8,45,157.0,112.5,3.25,10.5,157.5,111.28,83.41
2016,12,2,9,0,179.0,130.0,3.3,11.0,188.0,142.06,108.79
2016,12,2,9,15,125.5,148.0,3.3,11.5,191.0,157.14,124.35
2016,12,2,9,30,72.0,166.0,3.3,12.0,194.0,162.57,130.94
2016,12,2,9,45,89.5,185.0,3.35,12.5,224.0,191.61,154.97
2016,12,2,10,0,107.0,204.0,3.4,13.0,254.0,223.01,180.8
2016,12,2,10,15,267.5,199.5,3.45,13.5,335.0,317.7,257.74
2016,12,2,10,30,428.0,195.0,3.5,14.0,416.0,425.75,344.79
2016,12,2,10,45,214.5,181.0,3.6,15.0,292.0,304.16,246.9
2016,12,2,11,0,1.0,167.0,3.7,16.0,168.0,142.86,112.96
2016,12,2,11,15,0.5,128.5,3.75,16.0,129.0,108.61,84.91
2016,12,2,11,30,0.0,90.0,3.8,16.0,90.0,74.85,56.94
2016,12,2,11,45,3.0,141.0,3.85,16.5,143.0,121.97,95.73
2016,12,2,12,0,6.0,192.0,3.9,17.0,196.0,171.72,136.02
2016,12,2,12,15,11.0,206.5,3.9,16.5,213.0,190.57,151.61
2016,12,2,12,30,16.0,221.0,3.9,16.0,230.0,210.26,167.98
2016,12,2,12,45,8.0,138.5,3.9,16.0,143.0,125.43,98.81
2016,12,2,13,0,0.0,56.0,3.9,16.0,56.0,46.46,33.28
2016,12,2,13,15,0.0,57.0,3.9,16.0,57.0,47.29,34.04
2016,12,2,13,30,0.0,58.0,3.9,16.0,58.0,48.11,34.76
2016,12,2,13,45,0.0,96.0,3.9,16.0,96.0,80.26,61.63
2016,12,2,14,0,0.0,134.0,3.9,16.0,134.0,116.35,91.65
2016,12,2,14,15,54.0,175.0,3.9,15.5,201.5,228.06,186.16
2016,12,2,14,30,108.0,216.0,3.9,15.0,269.0,336.28,276.06
2016,12,2,14,45,54.0,140.5,3.95,15.0,167.0,192.51,157.86
2016,12,2,15,0,0.0,65.0,4.0,15.0,65.0,53.87,40.16
2016,12,2,15,15,0.0,58.0,3.95,14.5,58.0,48.02,35.44
2016,12,2,15,30,0.0,51.0,3.9,14.0,51.0,42.19,30.6
2016,12,2,15,45,0.0,44.0,3.85,14.0,44.0,36.36,25.64
2016,12,2,16,0,0.0,37.0,3.8,14.0,37.0,30.54,20.64
2016,12,2,16,15,0.0,29.5,3.75,13.5,29.5,24.32,15.26
2016,12,2,16,30,0.0,22.0,3.7,13.0,22.0,18.12,9.82
2016,12,2,16,45,0.0,15.0,3.7,13.0,15.0,12.33,4.68
2016,12,2,17,0,0.0,8.0,3.7,13.0,8.0,6.57,0.0
2016,12,2,17,15,0.0,4.0,3.7,12.5,4.0,3.41,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.1,8.0,0.5,0.41,0.0
2016,12,3,8,0,0.0,1.0,4.1,8.0,1.0,0.82,0.0
2016,12,3,8,15,0.0,2.0,4.0,8.0,2.0,1.64,0.0
2016,12,3,8,30,0.0,3.0,3.9,8.0,3.0,2.46,0.0
2016,12,3,8,45,0.0,4.0,3.8,8.0,4.0,3.28,0.0
2016,12,3,9,0,0.0,5.0,3.7,8.0,5.0,4.11,0.0
2016,12,3,9,15,0.0,22.0,3.75,8.0,22.0,18.13,10.3
2016,12,3,9,30,0.0,39.0,3.8,8.0,39.0,32.22,22.61
2016,12,3,9,45,0.0,24.0,3.85,8.0,24.0,19.8,11.7
2016,12,3,10,0,0.0,9.0,3.9,8.0,9.0,7.42,0.83
2016,12,3,10,15,0.0,9.5,4.05,8.0,9.5,7.84,1.18
2016,12,3,10,30,0.0,10.0,4.2,8.0,10.0,8.25,1.53
2016,12,3,10,45,0.0,82.5,4.35,8.5,82.5,68.54,53.55
2016,12,3,11,0,0.0,155.0,4.5,9.0,155.0,131.54,106.86
2016,12,3,11,15,0.0,157.0,4.6,9.0,157.0,133.6,108.4
2016,12,3,11,30,0.0,159.0,4.7,9.0,159.0,135.69,110.05
2016,12,3,11,45,0.0,128.0,4.85,9.0,128.0,108.09,86.7
2016,12,3,12,0,0.0,97.0,5.0,9.0,97.0,80.88,63.61
2016,12,3,12,15,0.0,55.5,4.9,9.0,55.5,46.05,33.91
2016,12,3,12,30,0.0,14.0,4.8,9.0,14.0,11.58,4.32
2016,12,3,12,45,0.0,14.5,4.75,9.0,14.5,11.99,4.68
2016,12,3,13,0,0.0,15.0,4.7,9.0,15.0,12.41,5.04
2016,12,3,13,15,6.0,108.0,4.45,9.0,111.5,96.45,77.29
2016,12,3,13,30,12.0,201.0,4.2,9.0,208.0,192.86,158.64
2016,12,3,13,45,6.0,164.5,3.95,9.0,168.0,151.41,123.69
2016,12,3,14,0,0.0,128.0,3.7,9.0,128.0,110.54,89.12
2016,12,3,14,15,0.0,87.0,3.75,9.0,87.0,72.34,56.75
2016,12,3,14,30,0.0,46.0,3.8,9.0,46.0,38.07,27.38
2016,12,3,14,45,0.0,50.0,3.9,9.0,50.0,41.38,30.34
2016,12,3,15,0,0.0,54.0,4.0,9.0,54.0,44.7,33.29
2016,12,3,15,15,0.0,48.5,3.75,9.0,48.5,40.11,29.39
2016,12,3,15,30,0.0,43.0,3.5,9.0,43.0,35.53,25.46
2016,12,3,15,45,0.0,37.0,3.25,9.0,37.0,30.55,21.14
2016,12,3,16,0,0.0,31.0,3.0,9.0,31.0,25.57,16.77
2016,12,3,16,15,0.0,24.5,2.7,8.5,24.5,20.18,12.03
2016,12,3,16,30,0.0,18.0,2.4,8.0,18.0,14.81,7.24
2016,12,3,16,45,0.0,12.5,2.15,8.0,12.5,10.27,3.12
2016,12,3,17,0,0.0,7.0,1.9,8.0,7.0,5.74,0.0
2016,12,3,17,15,0.0,3.5,1.85,8.0,3.5,2.99,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,8.0,1.5,1.28,0.0
2016,12,4,7,30,0.0,3.0,3.4,8.0,3.0,2.56,0.0
2016,12,4,7,45,0.0,9.5,3.5,8.5,9.5,7.8,0.73
2016,12,4,8,0,0.0,16.0,3.6,9.0,16.0,13.16,6.04
2016,12,4,8,15,0.0,23.5,3.75,9.0,23.5,19.36,11.86
2016,12,4,8,30,0.0,31.0,3.9,9.0,31.0,25.57,16.69
2016,12,4,8,45,0.0,38.5,4.1,9.0,38.5,31.79,22.2
2016,12,4,9,0,0.0,46.0,4.3,9.0,46.0,38.02,27.66
2016,12,4,9,15,0.0,29.5,4.55,9.0,29.5,24.34,15.66
2016,12,4,9,30,0.0,13.0,4.8,9.0,13.0,10.71,3.71
2016,12,4,9,45,0.0,28.5,5.1,9.5,28.5,23.53,14.84
2016,12,4,10,0,0.0,44.0,5.4,10.0,44.0,36.4,25.88
2016,12,4,10,15,0.0,41.5,5.25,10.0,41.5,34.33,24.04
2016,12,4,10,30,0.0,39.0,5.1,10.0,39.0,32.27,22.21
2016,12,4,10,45,0.0,51.0,4.95,10.5,51.0,42.26,30.67
2016,12,4,11,0,0.0,63.0,4.8,11.0,63.0,52.26,39.09
2016,12,4,11,15,0.0,111.5,4.6,11.0,111.5,93.41,73.9
2016,12,4,11,30,0.0,160.0,4.4,11.0,160.0,136.62,110.04
2016,12,4,11,45,7.0,188.0,4.2,11.0,192.5,168.03,136.24
2016,12,4,12,0,14.0,216.0,4.0,11.0,225.0,201.0,163.55
2016,12,4,12,15,8.5,197.0,4.15,11.0,202.5,179.46,145.58
2016,12,4,12,30,3.0,178.0,4.3,11.0,180.0,157.52,127.27
2016,12,4,12,45,1.5,153.5,4.45,11.0,154.5,133.64,107.42
2016,12,4,13,0,0.0,129.0,4.6,11.0,129.0,109.88,87.56
2016,12,4,13,15,0.0,141.5,4.8,11.0,141.5,121.88,97.73
2016,12,4,13,30,0.0,154.0,5.0,11.0,154.0,134.43,108.37
2016,12,4,13,45,2.5,164.5,5.2,11.0,166.0,148.11,120.1
2016,12,4,14,0,5.0,175.0,5.4,11.0,178.0,162.69,132.63
2016,12,4,14,15,4.5,168.5,5.3,11.0,171.0,157.21,128.23
2016,12,4,14,30,4.0,162.0,5.2,11.0,164.0,151.92,124.02
2016,12,4,14,45,2.0,116.0,5.15,11.0,117.0,103.27,83.03
2016,12,4,15,0,0.0,70.0,5.1,11.0,70.0,58.04,44.46
2016,12,4,15,15,0.0,62.5,4.85,11.0,62.5,51.78,39.19
2016,12,4,15,30,0.0,55.0,4.6,11.0,55.0,45.52,33.87
2016,12,4,15,45,0.0,47.0,4.35,11.0,47.0,38.86,28.14
2016,12,4,16,0,0.0,39.0,4.1,11.0,39.0,32.21,22.36
2016,12,4,16,15,0.0,31.0,3.85,10.5,31.0,25.57,16.56
2016,12,4,16,30,0.0,23.0,3.6,10.0,23.0,18.94,10.7
2016,12,4,16,45,0.0,16.0,3.4,10.0,16.0,13.16,5.49
2016,12,4,17,0,0.0,9.0,3.2,10.0,9.0,7.39,0.03
2016,12,4,17,15,0.0,4.5,3.15,9.5,4.5,3.84,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.43,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.85,0.0
2016,12,5,7,45,0.0,4.5,2.7,7.5,4.5,3.69,0.0
2016,12,5,8,0,0.0,8.0,2.8,8.0,8.0,6.56,0.19
2016,12,5,8,15,0.0,12.0,2.65,8.0,12.0,9.86,3.3
2016,12,5,8,30,0.0,16.0,2.5,8.0,16.0,13.16,5.9
2016,12,5,8,45,0.0,20.0,2.35,8.5,20.0,16.46,8.83
2016,12,5,9,0,0.0,24.0,2.2,9.0,24.0,19.78,11.72
2016,12,5,9,15,0.0,28.0,2.0,9.0,28.0,23.09,14.62
2016,12,5,9,30,0.0,32.0,1.8,9.0,32.0,26.42,17.49
2016,12,5,9,45,0.0,35.5,1.65,9.0,35.5,29.33,19.98
2016,12,5,10,0,0.0,39.0,1.5,9.0,39.0,32.24,22.46
2016,12,5,10,15,0.0,30.0,1.45,9.0,30.0,24.79,15.93
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,17.35,9.44
2016,12,5,10,45,33.0,132.0,1.35,9.0,150.5,135.02,110.37
2016,12,5,11,0,66.0,243.0,1.3,9.0,280.0,263.92,216.54
2016,12,5,11,15,35.0,211.5,1.35,9.0,231.5,216.84,177.13
2016,12,5,11,30,4.0,180.0,1.4,9.0,183.0,157.75,127.86
2016,12,5,11,45,2.0,164.5,1.5,9.5,166.0,142.57,115.11
2016,12,5,12,0,0.0,149.0,1.6,10.0,149.0,127.2,102.07
2016,12,5,12,15,3.0,170.5,1.7,10.0,172.5,149.87,121.04
2016,12,5,12,30,6.0,192.0,1.8,10.0,196.0,173.52,140.67
2016,12,5,12,45,16.5,212.5,1.9,10.0,222.5,203.93,166.1
2016,12,5,13,0,27.0,233.0,2.0,10.0,249.0,235.98,192.74
2016,12,5,13,15,17.0,211.0,2.1,10.0,221.5,206.17,168.13
2016,12,5,13,30,7.0,189.0,2.2,10.0,194.0,175.93,143.11
2016,12,5,13,45,7.0,184.0,2.35,10.5,188.5,172.33,140.18
2016,12,5,14,0,7.0,179.0,2.5,11.0,183.0,168.85,137.31
2016,12,5,14,15,15.0,182.5,2.55,11.0,190.0,182.46,149.26
2016,12,5,14,30,23.0,186.0,2.6,11.0,197.0,196.97,161.95
2016,12,5,14,45,11.5,146.5,2.7,11.0,152.0,144.64,118.15
2016,12,5,15,0,0.0,107.0,2.8,11.0,107.0,93.47,74.69
2016,12,5,15,15,0.0,96.0,2.75,11.0,96.0,83.53,66.43
2016,12,5,15,30,0.0,85.0,2.7,11.0,85.0,73.6,58.05
2016,12,5,15,45,295.5,78.0,2.7,11.0,157.5,397.2,339.63
2016,12,5,16,0,591.0,71.0,2.7,11.0,230.0,651.29,541.54
2016,12,5,16,15,526.5,63.0,2.35,10.5,184.5,570.84,474.54
2016,12,5,16,30,462.0,55.0,2.0,10.0,139.0,491.8,408.4
2016,12,5,16,45,374.0,42.5,1.7,10.0,97.0,392.26,321.98
2016,12,5,17,0,286.0,30.0,1.4,10.0,55.0,299.03,223.88
2016,12,5,17,15,143.0,15.0,1.35,9.5,27.5,113.52,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,102.5,8.0,4.1,5.0,11.5,0.0,0.0
2016,12,6,7,30,205.0,16.0,4.3,5.0,23.0,13.66,0.0
2016,12,6,7,45,356.5,26.0,4.5,5.5,63.5,21.55,11.65
2016,12,6,8,0,508.0,36.0,4.7,6.0,104.0,29.73,20.9
2016,12,6,8,15,587.0,42.5,5.05,6.5,151.5,37.74,28.66
2016,12,6,8,30,666.0,49.0,5.4,7.0,199.0,84.14,45.61
2016,12,6,8,45,718.5,53.0,5.75,7.5,247.5,137.56,81.86
2016,12,6,9,0,771.0,57.0,6.1,8.0,296.0,197.12,131.52
2016,12,6,9,15,802.0,60.0,6.1,8.5,340.0,256.34,185.79
2016,12,6,9,30,833.0,63.0,6.1,9.0,384.0,318.5,243.8
2016,12,6,9,45,854.0,65.5,6.2,9.5,423.5,379.21,300.62
2016,12,6,10,0,875.0,68.0,6.3,10.0,463.0,440.55,356.86
2016,12,6,10,15,626.0,135.0,6.2,10.5,428.0,438.51,360.48
2016,12,6,10,30,377.0,202.0,6.1,11.0,393.0,393.88,325.63
2016,12,6,10,45,376.0,214.0,6.05,11.5,412.5,427.86,354.06
2016,12,6,11,0,375.0,226.0,6.0,12.0,432.0,461.23,381.17
2016,12,6,11,15,192.0,212.0,5.9,12.0,317.5,333.99,276.36
2016,12,6,11,30,9.0,198.0,5.8,12.0,203.0,178.0,144.21
2016,12,6,11,45,4.5,176.5,5.7,12.5,179.0,155.52,125.26
2016,12,6,12,0,0.0,155.0,5.6,13.0,155.0,132.7,105.9
2016,12,6,12,15,0.0,150.0,5.5,13.0,150.0,128.41,102.32
2016,12,6,12,30,0.0,145.0,5.4,13.0,145.0,124.11,98.73
2016,12,6,12,45,0.0,148.0,5.35,13.5,148.0,127.21,101.15
2016,12,6,13,0,0.0,151.0,5.3,14.0,151.0,130.44,103.68
2016,12,6,13,15,4.5,172.5,5.2,14.0,175.5,155.96,125.06
2016,12,6,13,30,9.0,194.0,5.1,14.0,200.0,182.97,147.61
2016,12,6,13,45,4.5,133.0,5.05,14.0,136.0,119.1,94.73
2016,12,6,14,0,0.0,72.0,5.0,14.0,72.0,59.76,44.98
2016,12,6,14,15,0.0,70.0,4.9,13.5,70.0,58.08,43.76
2016,12,6,14,30,0.0,68.0,4.8,13.0,68.0,56.39,42.51
2016,12,6,14,45,0.0,69.5,4.75,13.0,69.5,57.63,43.67
2016,12,6,15,0,0.0,71.0,4.7,13.0,71.0,58.88,44.84
2016,12,6,15,15,0.0,63.5,4.55,12.5,63.5,52.61,39.67
2016,12,6,15,30,0.0,56.0,4.4,12.0,56.0,46.35,34.45
2016,12,6,15,45,273.5,69.0,4.3,12.0,142.5,363.9,312.48
2016,12,6,16,0,547.0,82.0,4.2,12.0,229.0,625.15,524.15
2016,12,6,16,15,481.0,72.5,3.85,11.5,183.5,542.21,454.92
2016,12,6,16,30,415.0,63.0,3.5,11.0,138.0,462.28,387.41
2016,12,6,16,45,304.0,49.0,3.2,10.5,95.0,346.34,286.9
2016,12,6,17,0,193.0,35.0,2.9,10.0,52.0,239.4,180.17
2016,12,6,17,15,96.5,17.5,2.8,9.5,26.0,82.98,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,73.0,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,146.0,15.0,1.4,3.0,20.0,12.8,0.0
2016,12,7,7,45,277.5,28.0,1.65,4.0,57.0,23.22,12.78
2016,12,7,8,0,409.0,41.0,1.9,5.0,94.0,33.78,24.61
2016,12,7,8,15,489.5,49.5,1.85,5.5,139.5,40.08,30.94
2016,12,7,8,30,570.0,58.0,1.8,6.0,185.0,82.01,47.47
2016,12,7,8,45,616.5,65.0,1.75,6.5,230.5,131.86,81.65
2016,12,7,9,0,663.0,72.0,1.7,7.0,276.0,187.27,127.32
2016,12,7,9,15,697.5,76.5,1.65,7.5,319.0,242.83,176.81
2016,12,7,9,30,732.0,81.0,1.6,8.0,362.0,301.91,230.06
2016,12,7,9,45,753.0,85.0,1.6,9.0,399.5,358.92,280.96
2016,12,7,10,0,774.0,89.0,1.6,10.0,437.0,418.05,332.05
2016,12,7,10,15,393.5,135.5,1.55,10.0,313.0,323.37,262.6
2016,12,7,10,30,13.0,182.0,1.5,10.0,189.0,161.69,131.15
2016,12,7,10,45,30.0,207.0,1.5,10.5,223.5,203.19,165.63
2016,12,7,11,0,47.0,232.0,1.5,11.0,258.0,241.15,196.21
2016,12,7,11,15,205.0,238.0,1.5,11.5,356.0,368.38,300.08
2016,12,7,11,30,363.0,244.0,1.5,12.0,454.0,512.06,412.45
2016,12,7,11,45,353.0,253.0,1.5,12.5,460.0,532.9,426.45
2016,12,7,12,0,343.0,262.0,1.5,13.0,466.0,552.2,440.03
2016,12,7,12,15,300.5,269.0,1.5,13.0,448.5,541.07,430.95
2016,12,7,12,30,258.0,276.0,1.5,13.0,431.0,526.47,419.36
2016,12,7,12,45,253.5,275.5,1.55,13.5,426.5,515.81,411.51
2016,12,7,13,0,249.0,275.0,1.6,14.0,422.0,521.37,415.55
2016,12,7,13,15,241.0,267.5,1.55,14.0,407.0,514.47,410.47
2016,12,7,13,30,233.0,260.0,1.5,14.0,392.0,506.33,404.6
2016,12,7,13,45,142.0,242.5,1.5,14.5,322.0,405.82,325.52
2016,12,7,14,0,51.0,225.0,1.5,15.0,252.0,282.49,226.84
2016,12,7,14,15,229.5,203.5,1.35,15.0,315.0,473.01,381.71
2016,12,7,14,30,408.0,182.0,1.2,15.0,378.0,642.57,510.86
2016,12,7,14,45,254.5,182.0,1.05,15.0,301.0,477.52,383.18
2016,12,7,15,0,101.0,182.0,0.9,15.0,224.0,295.81,239.74
2016,12,7,15,15,93.0,165.5,0.75,14.5,201.0,271.51,221.95
2016,12,7,15,30,85.0,149.0,0.6,14.0,178.0,247.26,202.88
2016,12,7,15,45,325.0,112.0,0.45,14.0,202.5,451.05,369.97
2016,12,7,16,0,565.0,75.0,0.3,14.0,227.0,633.51,503.37
2016,12,7,16,15,500.5,66.0,0.45,13.0,181.5,552.52,443.09
2016,12,7,16,30,436.0,57.0,0.6,12.0,136.0,472.96,383.28
2016,12,7,16,45,335.5,44.5,0.8,11.5,94.5,364.3,295.29
2016,12,7,17,0,235.0,32.0,1.0,11.0,53.0,264.95,197.64
2016,12,7,17,15,117.5,16.0,1.2,10.5,26.5,96.6,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,5.97,0.0
2016,12,8,7,45,0.0,23.0,6.95,2.0,23.0,18.87,9.07
2016,12,8,8,0,0.0,39.0,7.1,2.0,39.0,31.47,22.72
2016,12,8,8,15,2.0,58.5,7.2,2.0,59.0,46.39,37.08
2016,12,8,8,30,4.0,78.0,7.3,2.0,79.0,62.41,49.79
2016,12,8,8,45,13.0,96.5,7.45,2.5,100.5,79.29,64.44
2016,12,8,9,0,22.0,115.0,7.6,3.0,122.0,97.53,80.13
2016,12,8,9,15,11.0,91.0,7.6,3.0,94.5,77.84,63.23
2016,12,8,9,30,0.0,67.0,7.6,3.0,67.0,55.53,43.79
2016,12,8,9,45,5.0,113.5,7.6,3.5,116.0,96.26,79.4
2016,12,8,10,0,10.0,160.0,7.6,4.0,165.0,138.6,115.98
2016,12,8,10,15,5.0,148.0,7.55,4.0,150.5,126.92,105.64
2016,12,8,10,30,0.0,136.0,7.5,4.0,136.0,114.43,94.59
2016,12,8,10,45,6.5,166.5,7.45,4.0,170.0,145.3,121.23
2016,12,8,11,0,13.0,197.0,7.4,4.0,204.0,177.65,149.0
2016,12,8,11,15,37.0,225.0,7.3,4.0,246.0,231.5,195.41
2016,12,8,11,30,61.0,253.0,7.2,4.0,288.0,280.44,237.36
2016,12,8,11,45,46.0,246.0,7.1,4.0,273.0,266.54,225.1
2016,12,8,12,0,31.0,239.0,7.0,4.0,258.0,251.2,211.63
2016,12,8,12,15,60.0,257.0,6.9,3.5,293.5,297.65,252.28
2016,12,8,12,30,89.0,275.0,6.8,3.0,329.0,346.94,295.2
2016,12,8,12,45,188.5,269.5,6.75,3.0,381.0,451.51,386.0
2016,12,8,13,0,288.0,264.0,6.7,3.0,433.0,562.38,480.47
2016,12,8,13,15,220.5,263.5,6.6,3.0,391.5,490.59,419.68
2016,12,8,13,30,153.0,263.0,6.5,3.0,350.0,434.79,371.64
2016,12,8,13,45,122.5,250.5,6.45,3.0,318.5,397.15,339.82
2016,12,8,14,0,92.0,238.0,6.4,3.0,287.0,338.18,289.84
2016,12,8,14,15,62.5,215.0,6.35,3.0,247.5,285.88,244.97
2016,12,8,14,30,33.0,192.0,6.3,3.0,208.0,232.98,199.02
2016,12,8,14,45,26.0,175.0,6.25,3.0,187.5,190.85,162.9
2016,12,8,15,0,19.0,158.0,6.2,3.0,167.0,168.1,143.23
2016,12,8,15,15,15.5,143.5,6.0,3.0,150.0,151.71,129.08
2016,12,8,15,30,12.0,129.0,5.8,3.0,133.0,135.49,114.95
2016,12,8,15,45,7.5,112.5,5.65,3.0,115.0,116.03,97.76
2016,12,8,16,0,3.0,96.0,5.5,3.0,97.0,96.76,80.52
2016,12,8,16,15,1.5,77.5,5.15,2.5,78.0,77.39,63.23
2016,12,8,16,30,0.0,59.0,4.8,2.0,59.0,57.66,45.35
2016,12,8,16,45,0.0,41.0,4.45,2.0,41.0,39.1,28.34
2016,12,8,17,0,0.0,23.0,4.1,2.0,23.0,19.0,9.49
2016,12,8,17,15,0.0,11.5,3.85,1.5,11.5,9.82,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,89.5,6.5,2.35,-2.5,9.0,0.0,0.0
2016,12,9,7,30,179.0,13.0,2.6,-2.0,18.0,11.1,0.0
2016,12,9,7,45,331.0,24.5,2.85,-1.5,57.5,20.32,10.03
2016,12,9,8,0,483.0,36.0,3.1,-1.0,97.0,29.79,21.48
2016,12,9,8,15,565.0,43.0,3.2,-0.5,144.0,35.1,27.01
2016,12,9,8,30,647.0,50.0,3.3,0.0,191.0,80.38,45.38
2016,12,9,8,45,323.5,76.0,3.45,0.5,146.5,101.9,70.69
2016,12,9,9,0,0.0,102.0,3.6,1.0,102.0,83.33,69.01
2016,12,9,9,15,1.5,117.5,3.45,1.5,118.0,97.06,80.94
2016,12,9,9,30,3.0,133.0,3.3,2.0,134.0,111.14,92.98
2016,12,9,9,45,6.0,146.0,3.2,2.5,148.5,124.0,103.79
2016,12,9,10,0,9.0,159.0,3.1,3.0,163.0,137.32,114.92
2016,12,9,10,15,10.5,170.0,2.95,3.5,175.0,148.67,124.27
2016,12,9,10,30,12.0,181.0,2.8,4.0,187.0,160.28,133.77
2016,12,9,10,45,13.0,189.5,2.65,4.5,196.5,169.64,141.27
2016,12,9,11,0,14.0,198.0,2.5,5.0,206.0,179.19,148.9
2016,12,9,11,15,471.5,139.5,2.3,5.0,410.5,470.49,396.74
2016,12,9,11,30,929.0,81.0,2.1,5.0,615.0,756.58,621.68
2016,12,9,11,45,933.0,81.5,1.95,5.5,626.0,799.2,647.57
2016,12,9,12,0,937.0,82.0,1.8,6.0,637.0,839.27,673.34
2016,12,9,12,15,938.0,82.0,1.65,6.0,639.5,873.57,695.59
2016,12,9,12,30,939.0,82.0,1.5,6.0,642.0,904.75,715.27
2016,12,9,12,45,936.5,81.5,1.4,6.5,635.5,929.04,729.24
