Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,13,0,934.0,81.0,1.3,7.0,629.0,949.8,740.68
2016,12,9,13,15,929.0,80.5,1.2,7.0,615.0,964.66,749.35
2016,12,9,13,30,924.0,80.0,1.1,7.0,601.0,975.82,755.57
2016,12,9,13,45,915.0,78.5,1.05,7.0,578.5,978.21,756.94
2016,12,9,14,0,906.0,77.0,1.0,7.0,556.0,976.81,756.04
2016,12,9,14,15,893.5,75.5,1.0,7.0,526.5,968.35,751.58
2016,12,9,14,30,881.0,74.0,1.0,7.0,497.0,956.3,744.92
2016,12,9,14,45,853.0,74.5,1.0,7.0,459.0,939.18,734.87
2016,12,9,15,0,825.0,75.0,1.0,7.0,421.0,908.19,715.22
2016,12,9,15,15,797.5,72.0,1.05,7.0,379.0,870.22,691.39
2016,12,9,15,30,770.0,69.0,1.1,7.0,337.0,829.67,665.04
2016,12,9,15,45,730.5,64.5,1.15,7.0,291.5,774.2,626.73
2016,12,9,16,0,691.0,60.0,1.2,7.0,246.0,717.3,585.69
2016,12,9,16,15,629.0,53.5,1.1,6.0,198.0,646.61,532.18
2016,12,9,16,30,567.0,47.0,1.0,5.0,150.0,569.54,470.55
2016,12,9,16,45,463.0,38.0,0.9,4.5,105.0,458.4,377.13
2016,12,9,17,0,359.0,29.0,0.8,4.0,60.0,353.96,270.58
2016,12,9,17,15,179.5,14.5,0.85,3.5,30.0,139.41,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,7,15,48.0,6.5,1.15,0.5,8.0,0.0,0.0
2016,12,10,7,30,96.0,13.0,1.4,1.0,16.0,11.1,0.0
2016,12,10,7,45,233.5,27.5,1.7,2.0,52.0,22.88,11.3
2016,12,10,8,0,371.0,42.0,2.0,3.0,88.0,34.79,25.55
2016,12,10,8,15,457.0,51.5,2.1,3.0,133.0,41.87,32.8
2016,12,10,8,30,543.0,61.0,2.2,3.0,178.0,79.9,48.13
2016,12,10,8,45,271.5,73.0,2.3,3.5,131.5,92.77,64.26
2016,12,10,9,0,0.0,85.0,2.4,4.0,85.0,69.83,56.37
2016,12,10,9,15,7.5,112.5,2.5,4.5,115.5,94.41,77.51
2016,12,10,9,30,15.0,140.0,2.6,5.0,146.0,120.47,99.69
2016,12,10,9,45,394.5,115.5,2.75,6.0,290.5,251.65,203.77
2016,12,10,10,0,774.0,91.0,2.9,7.0,435.0,414.88,335.95
2016,12,10,10,15,387.0,119.0,2.95,7.0,291.0,302.38,250.25
2016,12,10,10,30,0.0,147.0,3.0,7.0,147.0,124.05,101.29
2016,12,10,10,45,6.0,170.0,3.15,7.5,173.5,148.14,121.7
2016,12,10,11,0,12.0,193.0,3.3,8.0,200.0,173.39,142.63
2016,12,10,11,15,6.0,180.0,3.35,8.5,183.5,158.57,129.65
2016,12,10,11,30,0.0,167.0,3.4,9.0,167.0,143.1,116.21
2016,12,10,11,45,2.0,176.0,3.5,9.5,177.5,153.25,124.48
2016,12,10,12,0,4.0,185.0,3.6,10.0,188.0,163.76,133.01
2016,12,10,12,15,4.0,185.5,3.65,10.0,188.5,164.93,133.94
2016,12,10,12,30,4.0,186.0,3.7,10.0,189.0,166.16,134.97
2016,12,10,12,45,7.0,193.5,3.75,10.0,198.5,176.93,144.08
2016,12,10,13,0,10.0,201.0,3.8,10.0,208.0,188.2,153.63
2016,12,10,13,15,9.0,195.5,3.8,10.0,201.0,183.11,149.48
2016,12,10,13,30,8.0,190.0,3.8,10.0,194.0,178.03,145.38
2016,12,10,13,45,4.0,143.0,3.85,10.5,145.0,128.35,103.66
2016,12,10,14,0,0.0,96.0,3.9,11.0,96.0,80.44,63.09
2016,12,10,14,15,0.0,104.5,3.9,11.0,104.5,88.64,70.21
2016,12,10,14,30,0.0,113.0,3.9,11.0,113.0,97.43,77.8
2016,12,10,14,45,378.0,100.5,3.9,11.0,259.0,511.86,432.82
2016,12,10,15,0,756.0,88.0,3.9,11.0,405.0,865.79,706.73
2016,12,10,15,15,726.5,84.0,3.8,10.5,364.5,825.98,676.37
2016,12,10,15,30,697.0,80.0,3.7,10.0,324.0,783.99,646.74
2016,12,10,15,45,661.0,73.5,3.6,10.0,280.0,731.01,606.61
2016,12,10,16,0,625.0,67.0,3.5,10.0,236.0,676.93,564.31
2016,12,10,16,15,561.0,60.0,3.1,9.0,189.5,597.71,501.11
2016,12,10,16,30,497.0,53.0,2.7,8.0,143.0,519.79,436.06
2016,12,10,16,45,395.0,42.0,2.35,7.5,100.0,409.75,340.86
2016,12,10,17,0,293.0,31.0,2.0,7.0,57.0,306.37,235.97
2016,12,10,17,15,146.5,15.5,2.0,6.5,28.5,149.75,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,61.0,6.0,3.75,8.5,7.5,0.0,0.0
2016,12,11,7,30,122.0,12.0,3.9,9.0,15.0,10.24,0.0
2016,12,11,7,45,266.0,24.0,4.1,9.5,50.5,19.84,8.13
2016,12,11,8,0,410.0,36.0,4.3,10.0,86.0,29.65,20.21
2016,12,11,8,15,494.0,44.0,4.6,10.5,131.0,35.69,26.24
2016,12,11,8,30,578.0,52.0,4.9,11.0,176.0,73.01,40.09
2016,12,11,8,45,628.5,58.0,5.2,11.5,221.0,122.46,72.12
2016,12,11,9,0,679.0,64.0,5.5,12.0,266.0,177.87,116.78
2016,12,11,9,15,713.5,68.0,5.55,12.5,309.5,235.38,167.79
2016,12,11,9,30,748.0,72.0,5.6,13.0,353.0,294.15,221.26
2016,12,11,9,45,374.0,88.5,5.65,13.5,229.0,218.82,172.29
2016,12,11,10,0,0.0,105.0,5.7,14.0,105.0,87.5,68.74
2016,12,11,10,15,0.0,113.0,5.75,14.5,113.0,94.44,74.36
2016,12,11,10,30,0.0,121.0,5.8,15.0,121.0,101.44,79.91
2016,12,11,10,45,8.0,160.0,5.85,15.5,164.5,140.37,112.05
2016,12,11,11,0,16.0,199.0,5.9,16.0,208.0,181.34,145.49
2016,12,11,11,15,16.5,205.5,5.9,16.0,215.0,189.03,151.62
2016,12,11,11,30,17.0,212.0,5.9,16.0,222.0,196.85,157.91
2016,12,11,11,45,82.5,245.5,5.95,16.5,294.5,293.18,237.27
2016,12,11,12,0,148.0,279.0,6.0,17.0,367.0,400.39,323.64
2016,12,11,12,15,335.0,243.0,5.95,17.0,442.0,539.27,437.48
2016,12,11,12,30,522.0,207.0,5.9,17.0,517.0,691.04,558.32
2016,12,11,12,45,522.0,205.0,5.85,17.5,512.5,707.53,569.63
2016,12,11,13,0,522.0,203.0,5.8,18.0,508.0,721.91,579.83
2016,12,11,13,15,275.0,213.0,5.7,18.0,373.5,500.29,405.12
2016,12,11,13,30,28.0,223.0,5.6,18.0,239.0,231.24,184.84
2016,12,11,13,45,121.5,231.5,5.5,18.5,296.0,372.49,301.32
2016,12,11,14,0,215.0,240.0,5.4,19.0,353.0,478.19,386.64
2016,12,11,14,15,129.5,219.0,5.15,18.5,286.0,375.4,304.09
2016,12,11,14,30,44.0,198.0,4.9,18.0,219.0,251.29,202.92
2016,12,11,14,45,22.0,114.5,4.65,18.0,125.0,131.62,105.12
2016,12,11,15,0,0.0,31.0,4.4,18.0,31.0,25.6,15.95
2016,12,11,15,15,0.0,28.0,4.25,17.5,28.0,23.1,13.95
2016,12,11,15,30,0.0,25.0,4.1,17.0,25.0,20.61,11.9
2016,12,11,15,45,0.0,21.5,3.95,17.0,21.5,17.71,9.45
2016,12,11,16,0,0.0,18.0,3.8,17.0,18.0,14.81,6.98
2016,12,11,16,15,258.0,34.5,3.65,16.5,81.5,300.28,253.15
2016,12,11,16,30,516.0,51.0,3.5,16.0,145.0,533.43,437.79
2016,12,11,16,45,411.5,41.0,3.35,15.5,101.5,422.05,342.55
2016,12,11,17,0,307.0,31.0,3.2,15.0,58.0,317.2,239.3
2016,12,11,17,15,153.5,15.5,3.1,14.5,29.0,155.2,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,62.5,5.5,3.25,4.5,7.0,0.0,0.0
2016,12,12,7,30,125.0,11.0,3.4,5.0,14.0,9.39,0.0
2016,12,12,7,45,274.0,23.0,3.55,5.5,49.5,19.01,7.21
2016,12,12,8,0,423.0,35.0,3.7,6.0,85.0,28.87,19.85
2016,12,12,8,15,507.5,42.5,3.7,6.5,130.0,34.54,25.65
2016,12,12,8,30,592.0,50.0,3.7,7.0,175.0,70.9,38.93
2016,12,12,8,45,645.0,55.5,3.7,7.5,221.5,120.9,71.19
2016,12,12,9,0,698.0,61.0,3.7,8.0,268.0,179.36,118.61
2016,12,12,9,15,733.0,65.0,3.55,8.5,311.5,235.75,169.02
2016,12,12,9,30,768.0,69.0,3.4,9.0,355.0,295.7,223.77
2016,12,12,9,45,792.0,71.5,3.25,9.5,394.0,353.62,276.86
2016,12,12,10,0,816.0,74.0,3.1,10.0,433.0,413.2,330.1
2016,12,12,10,15,832.5,76.5,2.95,10.5,466.0,470.69,380.09
2016,12,12,10,30,849.0,79.0,2.8,11.0,499.0,528.44,428.49
2016,12,12,10,45,860.5,80.5,2.65,11.5,525.5,582.3,472.12
2016,12,12,11,0,872.0,82.0,2.5,12.0,552.0,635.33,513.48
2016,12,12,11,15,879.0,83.0,2.3,12.5,571.0,679.21,546.33
2016,12,12,11,30,886.0,84.0,2.1,13.0,590.0,725.07,579.04
2016,12,12,11,45,895.5,82.5,1.95,13.5,602.0,768.08,607.21
2016,12,12,12,0,905.0,81.0,1.8,14.0,614.0,809.01,633.21
2016,12,12,12,15,906.0,81.0,1.55,14.5,616.5,842.43,652.19
2016,12,12,12,30,907.0,81.0,1.3,15.0,619.0,872.86,668.29
2016,12,12,12,45,904.5,81.0,1.05,15.5,613.5,897.14,679.37
2016,12,12,13,0,902.0,81.0,0.8,16.0,608.0,918.03,687.43
2016,12,12,13,15,897.0,80.0,0.75,16.0,594.0,931.96,695.74
2016,12,12,13,30,892.0,79.0,0.7,16.0,580.0,942.29,701.89
2016,12,12,13,45,882.5,78.5,0.7,16.0,558.5,945.4,704.59
2016,12,12,14,0,873.0,78.0,0.7,16.0,537.0,944.89,705.21
2016,12,12,14,15,860.0,76.0,0.75,16.0,508.5,946.14,708.26
2016,12,12,14,30,847.0,74.0,0.8,16.0,480.0,933.29,702.13
2016,12,12,14,45,824.5,73.0,0.9,16.0,444.0,909.28,689.72
2016,12,12,15,0,802.0,72.0,1.0,16.0,408.0,882.14,675.01
2016,12,12,15,15,775.5,69.0,0.95,15.5,368.0,845.73,652.28
2016,12,12,15,30,749.0,66.0,0.9,15.0,328.0,806.85,627.38
2016,12,12,15,45,708.0,62.0,0.85,15.0,283.0,751.44,588.85
2016,12,12,16,0,667.0,58.0,0.8,15.0,238.0,694.78,548.18
2016,12,12,16,15,607.5,52.0,0.8,14.5,192.0,627.11,498.98
2016,12,12,16,30,548.0,46.0,0.8,14.0,146.0,553.67,442.42
2016,12,12,16,45,446.0,37.0,0.85,13.5,102.5,444.79,355.12
2016,12,12,17,0,344.0,28.0,0.9,13.0,59.0,342.69,257.1
2016,12,12,17,15,172.0,14.0,0.95,12.5,29.5,166.95,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,33.0,5.5,2.45,8.5,6.0,0.0,0.0
2016,12,13,7,30,66.0,11.0,2.7,9.0,12.0,9.39,0.0
2016,12,13,7,45,202.0,25.5,3.0,10.0,46.0,19.88,6.95
2016,12,13,8,0,338.0,40.0,3.3,11.0,80.0,33.11,23.01
2016,12,13,8,15,426.0,50.0,3.3,11.5,124.0,40.64,30.48
2016,12,13,8,30,514.0,60.0,3.3,12.0,168.0,74.36,43.74
2016,12,13,8,45,575.0,66.0,3.3,12.5,213.5,120.94,73.0
2016,12,13,9,0,636.0,72.0,3.3,13.0,259.0,174.86,115.21
2016,12,13,9,15,369.5,114.5,3.45,13.5,227.0,188.47,140.13
2016,12,13,9,30,103.0,157.0,3.6,14.0,195.0,165.73,131.66
2016,12,13,9,45,437.5,122.0,3.8,15.0,310.0,270.02,211.25
2016,12,13,10,0,772.0,87.0,4.0,16.0,425.0,406.4,319.12
2016,12,13,10,15,790.5,89.5,4.05,16.0,458.0,462.65,367.95
2016,12,13,10,30,809.0,92.0,4.1,16.0,491.0,519.46,416.27
2016,12,13,10,45,826.5,92.0,4.15,16.5,518.5,573.45,460.41
2016,12,13,11,0,844.0,92.0,4.2,17.0,546.0,627.21,503.16
2016,12,13,11,15,852.0,93.0,4.2,17.0,564.5,675.26,541.31
2016,12,13,11,30,860.0,94.0,4.2,17.0,583.0,721.72,577.47
2016,12,13,11,45,886.0,86.0,4.2,17.5,598.5,763.53,607.1
2016,12,13,12,0,912.0,78.0,4.2,18.0,614.0,809.78,639.22
2016,12,13,12,15,913.0,78.0,4.25,18.0,617.0,843.46,663.37
2016,12,13,12,30,914.0,78.0,4.3,18.0,620.0,874.14,685.44
2016,12,13,12,45,912.0,78.0,4.35,18.5,614.5,899.07,702.13
2016,12,13,13,0,910.0,78.0,4.4,19.0,609.0,920.64,716.59
2016,12,13,13,15,905.0,77.0,4.35,18.5,595.5,934.76,727.93
2016,12,13,13,30,900.0,76.0,4.3,18.0,582.0,945.27,737.1
2016,12,13,13,45,892.5,75.0,4.25,18.0,560.5,949.78,740.81
2016,12,13,14,0,885.0,74.0,4.2,18.0,539.0,950.66,742.17
2016,12,13,14,15,872.5,72.5,4.15,17.5,511.0,942.5,738.71
2016,12,13,14,30,860.0,71.0,4.1,17.0,483.0,930.84,732.93
2016,12,13,14,45,836.5,70.5,4.05,17.0,447.0,917.21,724.44
2016,12,13,15,0,813.0,70.0,4.0,17.0,411.0,889.85,706.05
2016,12,13,15,15,787.0,67.0,3.85,16.5,370.5,853.9,682.03
2016,12,13,15,30,761.0,64.0,3.7,16.0,330.0,815.44,655.68
2016,12,13,15,45,721.5,60.0,3.6,16.0,285.5,761.3,615.86
2016,12,13,16,0,682.0,56.0,3.5,16.0,241.0,705.86,573.79
2016,12,13,16,15,623.0,50.5,3.1,15.0,195.0,631.08,515.85
2016,12,13,16,30,564.0,45.0,2.7,14.0,149.0,565.79,462.4
2016,12,13,16,45,460.0,36.5,2.35,13.0,104.5,455.5,370.22
2016,12,13,17,0,356.0,28.0,2.0,12.0,60.0,352.03,268.74
2016,12,13,17,15,178.0,14.0,2.05,11.5,30.0,171.82,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,177.5,19.0,2.25,4.5,39.5,15.36,3.74
2016,12,14,8,0,355.0,38.0,2.5,5.0,79.0,31.43,22.09
2016,12,14,8,15,444.0,48.0,2.35,5.5,123.5,39.05,29.81
2016,12,14,8,30,533.0,58.0,2.2,6.0,168.0,72.5,43.08
2016,12,14,8,45,582.5,66.0,2.05,6.5,213.5,120.57,74.09
2016,12,14,9,0,632.0,74.0,1.9,7.0,259.0,174.64,117.46
2016,12,14,9,15,670.0,79.5,1.8,7.5,302.5,229.6,165.77
2016,12,14,9,30,708.0,85.0,1.7,8.0,346.0,288.61,218.66
2016,12,14,9,45,376.0,131.5,1.65,9.0,272.0,256.22,203.85
2016,12,14,10,0,44.0,178.0,1.6,10.0,198.0,172.21,140.3
2016,12,14,10,15,23.0,169.5,1.6,10.5,180.0,153.89,125.16
2016,12,14,10,30,2.0,161.0,1.6,11.0,162.0,137.39,111.02
2016,12,14,10,45,4.5,172.0,1.65,11.5,174.5,149.08,120.41
2016,12,14,11,0,7.0,183.0,1.7,12.0,187.0,161.19,130.04
2016,12,14,11,15,8.0,189.0,1.65,12.5,193.5,168.14,135.32
2016,12,14,11,30,9.0,195.0,1.6,13.0,200.0,175.27,140.75
2016,12,14,11,45,4.5,179.0,1.6,13.5,181.5,157.91,126.11
2016,12,14,12,0,0.0,163.0,1.6,14.0,163.0,140.16,111.2
2016,12,14,12,15,2.0,174.0,1.55,14.0,175.5,152.45,121.31
2016,12,14,12,30,4.0,185.0,1.5,14.0,188.0,165.22,131.73
2016,12,14,12,45,11.5,202.0,1.5,14.5,209.5,189.23,151.19
2016,12,14,13,0,19.0,219.0,1.5,15.0,231.0,214.47,171.47
2016,12,14,13,15,67.0,239.5,1.5,15.0,278.0,301.36,242.27
2016,12,14,13,30,115.0,260.0,1.5,15.0,325.0,375.47,301.47
2016,12,14,13,45,87.5,244.0,1.55,15.5,292.5,335.6,269.22
2016,12,14,14,0,60.0,228.0,1.6,16.0,260.0,294.69,236.45
2016,12,14,14,15,94.0,221.5,1.65,15.5,268.5,324.21,262.25
2016,12,14,14,30,128.0,215.0,1.7,15.0,277.0,374.06,303.49
2016,12,14,14,45,435.5,153.5,1.75,15.0,340.5,635.08,512.57
2016,12,14,15,0,743.0,92.0,1.8,15.0,404.0,858.54,675.28
2016,12,14,15,15,714.0,88.0,1.75,14.5,364.0,819.73,647.26
2016,12,14,15,30,685.0,84.0,1.7,14.0,324.0,778.68,619.97
2016,12,14,15,45,641.5,78.5,1.7,14.0,279.5,720.73,578.74
2016,12,14,16,0,598.0,73.0,1.7,14.0,235.0,661.84,535.38
2016,12,14,16,15,535.5,65.0,1.6,13.0,189.5,583.29,476.13
2016,12,14,16,30,473.0,57.0,1.5,12.0,144.0,505.81,414.64
2016,12,14,16,45,373.0,45.0,1.45,11.5,101.0,396.74,324.0
2016,12,14,17,0,273.0,33.0,1.4,11.0,58.0,294.05,225.93
2016,12,14,17,15,136.5,16.5,1.55,10.5,29.0,143.24,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.5,2.95,3.5,7.5,6.16,0.0
2016,12,15,8,0,0.0,15.0,3.1,4.0,15.0,12.34,5.26
2016,12,15,8,15,0.0,24.5,3.15,4.5,24.5,20.19,12.76
2016,12,15,8,30,0.0,34.0,3.2,5.0,34.0,28.07,19.13
2016,12,15,8,45,0.0,43.5,3.25,5.5,43.5,35.96,26.2
2016,12,15,9,0,0.0,53.0,3.3,6.0,53.0,43.86,33.17
2016,12,15,9,15,0.0,66.5,3.15,6.0,66.5,55.11,43.05
2016,12,15,9,30,0.0,80.0,3.0,6.0,80.0,66.33,52.8
2016,12,15,9,45,0.0,83.0,2.95,6.5,83.0,68.9,54.82
2016,12,15,10,0,0.0,86.0,2.9,7.0,86.0,71.46,56.8
2016,12,15,10,15,0.0,103.5,2.8,7.5,103.5,86.33,69.38
2016,12,15,10,30,0.0,121.0,2.7,8.0,121.0,101.45,82.03
2016,12,15,10,45,0.0,141.0,2.6,8.5,141.0,119.06,96.64
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,137.07,111.43
2016,12,15,11,15,2.5,172.0,2.4,9.0,173.5,148.98,121.27
2016,12,15,11,30,5.0,183.0,2.3,9.0,186.0,161.33,131.48
2016,12,15,11,45,17.5,209.0,2.2,9.5,219.5,195.72,159.92
2016,12,15,12,0,30.0,235.0,2.1,10.0,253.0,246.02,200.92
2016,12,15,12,15,28.5,234.5,2.05,10.0,251.5,247.36,201.75
2016,12,15,12,30,27.0,234.0,2.0,10.0,250.0,232.77,189.85
2016,12,15,12,45,17.5,215.5,1.95,10.5,226.0,207.88,168.99
2016,12,15,13,0,8.0,197.0,1.9,11.0,202.0,182.4,147.61
2016,12,15,13,15,6.5,190.5,1.9,11.0,194.5,175.77,142.29
2016,12,15,13,30,5.0,184.0,1.9,11.0,187.0,169.1,136.89
2016,12,15,13,45,2.5,164.5,1.9,11.5,166.0,148.25,119.49
2016,12,15,14,0,0.0,145.0,1.9,12.0,145.0,127.37,102.05
2016,12,15,14,15,0.0,138.5,1.9,12.0,138.5,121.88,97.69
2016,12,15,14,30,0.0,132.0,1.9,12.0,132.0,116.47,93.36
2016,12,15,14,45,0.0,126.0,1.9,12.0,126.0,111.69,89.56
2016,12,15,15,0,0.0,120.0,1.9,12.0,120.0,107.09,85.9
2016,12,15,15,15,0.0,107.5,1.85,11.5,107.5,95.66,76.56
2016,12,15,15,30,0.0,95.0,1.8,11.0,95.0,84.23,67.12
2016,12,15,15,45,249.0,94.0,1.75,11.0,162.0,356.29,303.52
2016,12,15,16,0,498.0,93.0,1.7,11.0,229.0,594.44,493.18
2016,12,15,16,15,434.0,81.5,1.5,10.0,184.0,514.76,428.08
2016,12,15,16,30,370.0,70.0,1.3,9.0,139.0,437.52,364.79
2016,12,15,16,45,281.5,54.0,1.1,8.5,97.5,337.75,278.96
2016,12,15,17,0,193.0,38.0,0.9,8.0,56.0,244.51,189.52
2016,12,15,17,15,96.5,19.0,0.95,7.5,28.0,120.26,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,162.0,19.0,3.6,7.5,37.0,15.41,2.33
2016,12,16,8,0,324.0,38.0,3.8,8.0,74.0,31.47,21.66
2016,12,16,8,15,414.0,48.5,3.95,8.5,117.5,39.48,29.74
2016,12,16,8,30,504.0,59.0,4.1,9.0,161.0,69.85,41.95
2016,12,16,8,45,569.0,64.5,4.35,10.0,207.0,115.41,69.64
2016,12,16,9,0,634.0,70.0,4.6,11.0,253.0,168.8,111.03
2016,12,16,9,15,671.5,75.0,4.7,11.5,296.0,223.1,158.63
2016,12,16,9,30,709.0,80.0,4.8,12.0,339.0,281.38,211.24
2016,12,16,9,45,742.0,81.5,4.95,13.0,378.5,338.51,262.78
2016,12,16,10,0,775.0,83.0,5.1,14.0,418.0,399.21,316.41
2016,12,16,10,15,387.5,96.0,5.2,14.5,263.5,275.66,223.2
2016,12,16,10,30,0.0,109.0,5.3,15.0,109.0,91.11,71.19
2016,12,16,10,45,0.0,88.0,5.4,16.0,88.0,73.15,55.9
2016,12,16,11,0,0.0,67.0,5.5,17.0,67.0,55.59,40.95
2016,12,16,11,15,1.0,120.0,5.55,17.0,120.5,101.54,79.07
2016,12,16,11,30,2.0,173.0,5.6,17.0,174.0,150.03,118.83
2016,12,16,11,45,22.0,209.5,5.7,17.5,222.5,199.49,159.3
2016,12,16,12,0,42.0,246.0,5.8,18.0,271.0,266.89,213.71
2016,12,16,12,15,158.0,258.0,5.85,18.5,351.5,393.36,316.97
2016,12,16,12,30,274.0,270.0,5.9,19.0,432.0,529.96,425.4
2016,12,16,12,45,164.0,262.0,5.95,19.5,358.5,419.77,336.55
2016,12,16,13,0,54.0,254.0,6.0,20.0,285.0,301.81,240.27
2016,12,16,13,15,149.5,255.5,6.0,20.0,339.5,414.33,332.55
2016,12,16,13,30,245.0,257.0,6.0,20.0,394.0,511.99,411.55
2016,12,16,13,45,539.0,173.5,6.0,20.0,461.5,738.88,593.07
2016,12,16,14,0,833.0,90.0,6.0,20.0,529.0,930.81,735.61
2016,12,16,14,15,820.0,88.0,5.9,20.0,501.0,921.95,728.78
2016,12,16,14,30,807.0,86.0,5.8,20.0,473.0,909.61,720.59
2016,12,16,14,45,403.5,111.5,5.7,20.0,305.0,550.51,449.46
2016,12,16,15,0,0.0,137.0,5.6,20.0,137.0,125.64,98.38
2016,12,16,15,15,0.0,124.0,5.35,19.5,124.0,113.92,89.44
2016,12,16,15,30,0.0,111.0,5.1,19.0,111.0,102.25,80.1
2016,12,16,15,45,323.0,87.0,4.85,19.0,175.0,435.7,363.14
2016,12,16,16,0,646.0,63.0,4.6,19.0,239.0,691.83,562.8
2016,12,16,16,15,587.0,56.5,4.25,18.5,193.5,617.44,502.43
2016,12,16,16,30,528.0,50.0,3.9,18.0,148.0,544.14,442.58
2016,12,16,16,45,427.0,40.5,3.6,17.5,104.5,435.72,351.99
2016,12,16,17,0,326.0,31.0,3.3,17.0,61.0,333.49,255.06
2016,12,16,17,15,163.0,15.5,3.4,16.5,30.5,165.35,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,178.5,17.0,3.25,15.5,36.5,13.73,0.55
2016,12,17,8,0,357.0,34.0,3.5,16.0,73.0,28.04,17.94
2016,12,17,8,15,446.0,43.5,3.6,16.5,116.5,35.35,25.13
2016,12,17,8,30,535.0,53.0,3.7,17.0,160.0,64.9,36.18
2016,12,17,8,45,587.0,60.0,3.8,17.5,205.0,112.13,64.26
2016,12,17,9,0,639.0,67.0,3.9,18.0,250.0,165.61,105.1
2016,12,17,9,15,676.0,71.5,4.15,18.5,292.5,219.52,151.06
2016,12,17,9,30,713.0,76.0,4.4,19.0,335.0,277.33,201.94
2016,12,17,9,45,356.5,96.0,4.7,20.0,225.5,215.14,164.57
2016,12,17,10,0,0.0,116.0,5.0,21.0,116.0,96.82,74.54
2016,12,17,10,15,0.0,123.0,5.05,21.0,123.0,103.01,79.52
2016,12,17,10,30,0.0,130.0,5.1,21.0,130.0,109.25,84.44
2016,12,17,10,45,2.5,153.0,5.15,21.5,154.5,131.04,101.83
2016,12,17,11,0,5.0,176.0,5.2,22.0,179.0,153.6,119.68
2016,12,17,11,15,45.0,217.0,5.1,22.5,242.5,228.29,179.61
2016,12,17,11,30,85.0,258.0,5.0,23.0,306.0,301.57,237.38
2016,12,17,11,45,105.0,267.0,4.95,23.5,327.5,331.61,260.57
2016,12,17,12,0,125.0,276.0,4.9,24.0,349.0,377.81,295.97
2016,12,17,12,15,198.5,273.0,4.8,24.0,390.0,442.31,347.07
2016,12,17,12,30,272.0,270.0,4.7,24.0,431.0,527.85,413.05
2016,12,17,12,45,337.5,254.0,4.6,24.0,452.0,579.22,452.91
2016,12,17,13,0,403.0,238.0,4.5,24.0,473.0,632.14,493.66
2016,12,17,13,15,630.5,165.0,4.4,24.0,523.0,797.76,618.29
2016,12,17,13,30,858.0,92.0,4.3,24.0,573.0,933.59,713.2
2016,12,17,13,45,854.5,89.0,4.2,24.0,554.0,939.88,716.87
2016,12,17,14,0,851.0,86.0,4.1,24.0,535.0,942.57,719.14
2016,12,17,14,15,839.5,84.5,3.85,24.0,507.5,935.95,714.27
2016,12,17,14,30,828.0,83.0,3.6,24.0,480.0,925.8,707.1
2016,12,17,14,45,711.5,99.0,3.35,24.0,422.5,840.7,647.66
2016,12,17,15,0,595.0,115.0,3.1,24.0,365.0,746.6,581.3
2016,12,17,15,15,672.0,92.0,2.65,23.5,349.0,785.93,610.02
2016,12,17,15,30,749.0,69.0,2.2,23.0,333.0,811.76,627.05
2016,12,17,15,45,714.5,64.0,1.8,22.5,289.5,761.33,589.82
2016,12,17,16,0,680.0,59.0,1.4,22.0,246.0,709.34,550.82
2016,12,17,16,15,621.5,53.0,1.3,21.0,199.5,642.42,502.96
2016,12,17,16,30,563.0,47.0,1.2,20.0,153.0,569.49,447.86
2016,12,17,16,45,469.0,38.5,1.2,19.5,109.0,466.9,366.62
2016,12,17,17,0,375.0,30.0,1.2,19.0,65.0,369.98,277.5
2016,12,17,17,15,187.5,15.0,1.15,18.5,32.5,182.93,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,12.79,0.0
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,25.25,17.11
2016,12,18,8,15,0.0,50.0,6.7,-4.5,50.0,39.9,31.66
2016,12,18,8,30,0.0,69.0,6.7,-4.0,69.0,54.96,44.14
2016,12,18,8,45,6.0,87.0,6.75,-4.0,88.5,70.61,58.39
2016,12,18,9,0,12.0,105.0,6.8,-4.0,108.0,87.26,73.32
2016,12,18,9,15,16.0,121.5,6.75,-3.5,127.0,103.22,87.49
2016,12,18,9,30,20.0,138.0,6.7,-3.0,146.0,119.82,102.14
2016,12,18,9,45,23.5,153.0,6.7,-2.5,162.5,135.64,115.99
2016,12,18,10,0,27.0,168.0,6.7,-2.0,179.0,152.0,130.23
2016,12,18,10,15,77.0,193.5,6.65,-1.5,230.0,204.77,176.22
2016,12,18,10,30,127.0,219.0,6.6,-1.0,281.0,267.07,230.46
2016,12,18,10,45,103.0,228.0,6.6,-1.0,280.0,263.34,227.31
2016,12,18,11,0,79.0,237.0,6.6,-1.0,279.0,264.63,228.22
2016,12,18,11,15,320.5,208.0,6.6,-0.5,387.5,420.93,366.16
2016,12,18,11,30,562.0,179.0,6.6,0.0,496.0,590.99,512.51
2016,12,18,11,45,491.5,205.5,6.6,0.0,487.0,593.47,513.43
2016,12,18,12,0,421.0,232.0,6.6,0.0,478.0,589.0,508.62
2016,12,18,12,15,340.5,251.0,6.55,0.0,451.0,548.86,474.0
2016,12,18,12,30,260.0,270.0,6.5,0.0,424.0,517.34,445.9
2016,12,18,12,45,396.5,233.5,6.5,0.0,465.5,606.93,524.92
2016,12,18,13,0,533.0,197.0,6.5,0.0,507.0,721.01,622.19
2016,12,18,13,15,725.5,139.5,6.4,0.0,552.0,856.39,733.29
2016,12,18,13,30,918.0,82.0,6.3,0.0,597.0,966.34,819.89
2016,12,18,13,45,838.0,93.5,6.25,0.0,550.5,929.41,790.92
2016,12,18,14,0,758.0,105.0,6.2,0.0,504.0,882.87,755.02
2016,12,18,14,15,722.0,107.0,6.1,0.0,471.5,857.47,735.68
2016,12,18,14,30,686.0,109.0,6.0,0.0,439.0,828.76,713.6
2016,12,18,14,45,759.0,92.0,5.95,0.0,433.0,876.83,753.51
2016,12,18,15,0,832.0,75.0,5.9,0.0,427.0,914.71,784.77
2016,12,18,15,15,806.0,72.0,5.75,0.0,386.0,879.04,756.87
2016,12,18,15,30,780.0,69.0,5.6,0.0,345.0,840.69,726.8
2016,12,18,15,45,745.0,64.0,5.5,0.0,300.0,789.31,685.73
2016,12,18,16,0,710.0,59.0,5.4,0.0,255.0,736.29,642.07
2016,12,18,16,15,651.5,53.5,5.15,0.0,207.5,661.26,577.78
2016,12,18,16,30,593.0,48.0,4.9,0.0,160.0,596.15,519.19
2016,12,18,16,45,499.5,39.0,4.65,-0.5,114.5,492.23,425.56
2016,12,18,17,0,406.0,30.0,4.4,-1.0,69.0,393.91,324.78
2016,12,18,17,15,203.0,15.0,4.2,-1.0,34.5,195.03,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,229.5,15.0,3.9,-5.0,39.0,12.14,0.0
2016,12,19,8,0,459.0,30.0,4.0,-5.0,78.0,27.17,18.79
2016,12,19,8,15,548.5,37.0,4.0,-4.5,124.5,33.06,25.29
2016,12,19,8,30,638.0,44.0,4.0,-4.0,171.0,61.63,35.08
2016,12,19,8,45,691.0,49.0,4.0,-3.5,218.0,112.78,65.96
2016,12,19,9,0,744.0,54.0,4.0,-3.0,265.0,170.23,112.71
2016,12,19,9,15,779.0,57.5,4.0,-2.5,310.0,228.36,166.33
2016,12,19,9,30,814.0,61.0,4.0,-2.0,355.0,290.04,225.2
2016,12,19,9,45,756.5,75.5,4.0,-1.5,372.0,334.44,271.57
2016,12,19,10,0,699.0,90.0,4.0,-1.0,389.0,370.62,308.93
2016,12,19,10,15,796.5,80.5,3.95,-0.5,447.0,447.39,377.09
2016,12,19,10,30,894.0,71.0,3.9,0.0,505.0,529.92,448.77
2016,12,19,10,45,906.0,72.0,3.9,0.0,533.0,585.11,497.58
2016,12,19,11,0,918.0,73.0,3.9,0.0,561.0,639.44,544.49
2016,12,19,11,15,738.0,126.5,3.85,0.5,527.5,629.33,534.84
2016,12,19,11,30,558.0,180.0,3.8,1.0,494.0,588.27,499.58
2016,12,19,11,45,562.5,182.5,3.75,1.5,505.0,621.5,526.35
2016,12,19,12,0,567.0,185.0,3.7,2.0,516.0,653.39,551.14
2016,12,19,12,15,471.5,215.5,3.65,2.0,492.0,632.24,532.42
2016,12,19,12,30,376.0,246.0,3.6,2.0,468.0,587.81,495.45
2016,12,19,12,45,343.0,251.0,3.55,2.5,452.5,579.72,487.91
2016,12,19,13,0,310.0,256.0,3.5,3.0,437.0,568.91,477.95
2016,12,19,13,15,620.0,166.0,3.45,3.0,517.5,788.12,657.26
2016,12,19,13,30,930.0,76.0,3.4,3.0,598.0,969.44,792.07
2016,12,19,13,45,794.0,105.0,3.35,3.5,539.5,901.15,738.98
2016,12,19,14,0,658.0,134.0,3.3,4.0,481.0,822.66,679.98
2016,12,19,14,15,746.0,103.5,3.25,4.0,477.5,875.75,721.5
2016,12,19,14,30,834.0,73.0,3.2,4.0,474.0,918.25,753.72
2016,12,19,14,45,844.0,70.0,3.15,4.0,451.5,923.41,758.27
2016,12,19,15,0,854.0,67.0,3.1,4.0,429.0,925.02,760.61
2016,12,19,15,15,829.0,64.5,2.9,3.5,388.0,890.87,736.4
2016,12,19,15,30,804.0,62.0,2.7,3.0,347.0,854.02,710.01
2016,12,19,15,45,766.0,58.5,2.55,3.0,301.5,801.65,670.21
2016,12,19,16,0,728.0,55.0,2.4,3.0,256.0,747.74,628.08
2016,12,19,16,15,672.0,49.5,2.1,2.5,208.5,674.75,569.22
2016,12,19,16,30,616.0,44.0,1.8,2.0,161.0,602.1,507.95
